DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 16:15:00,32.98,32.87,1,-23.71
 14/09/2018 16:30:00,32.88,32.87,1,-19.87
 14/09/2018 16:45:00,32.89,32.87,1,-24.15
 14/09/2018 17:00:00,32.85,32.87,1,-24.07
 14/09/2018 17:15:00,32.86,32.87,1,-24.41
 14/09/2018 17:30:00,32.81,32.87,1,-24.84
 14/09/2018 17:45:00,32.8,32.87,1,-25.33
 14/09/2018 18:00:00,32.82,32.87,1,-25.49
 14/09/2018 18:15:00,32.82,32.87,1,-25.62
 14/09/2018 18:30:00,32.84,32.87,1,-25.93
 14/09/2018 18:45:00,32.98,32.87,1,-25.98
 14/09/2018 19:00:00,33.03,32.87,1,-25.78
 14/09/2018 19:15:00,32.99,32.87,1,-25.68
 14/09/2018 19:30:00,32.96,32.87,1,-25.53
 14/09/2018 19:45:00,32.99,32.87,1,-25.46
 14/09/2018 20:00:00,33.02,32.87,1,-26.18
 14/09/2018 20:15:00,33.04,32.87,1,-25.97
 14/09/2018 20:30:00,33.24,32.87,1,-25.32
 14/09/2018 20:45:00,33.2,32.87,1,-24.8
 14/09/2018 21:00:00,33.25,32.87,1,-24.08
 14/09/2018 21:15:00,33.16,32.87,1,-23.09
 14/09/2018 21:30:00,33.1,32.87,1,-22.31
 14/09/2018 21:45:00,33.12,32.87,1,-21.7
 14/09/2018 22:00:00,33.13,32.87,1,-21.4
 14/09/2018 22:15:00,33.05,32.87,1,-21.16
 14/09/2018 22:30:00,33.14,32.87,1,-20.39
 14/09/2018 22:45:00,33.23,32.87,1,-19.33
 14/09/2018 23:00:00,32.89,32.87,1,-18.21
 14/09/2018 23:15:00,32.84,32.87,1,-17.83
 14/09/2018 23:30:00,32.76,32.87,1,-17.07
 14/09/2018 23:45:00,32.82,32.87,1,-16.75
 15/09/2018 00:00:00,32.95,32.87,1,-16.42
 15/09/2018 00:15:00,32.97,32.87,1,-16.39
 15/09/2018 00:30:00,33.02,32.87,1,-15.91
 15/09/2018 00:45:00,33.0,32.87,1,-15.27
 15/09/2018 01:00:00,32.94,32.87,1,-14.98
 15/09/2018 01:15:00,32.91,32.87,1,-15.87
 15/09/2018 01:30:00,32.93,32.87,1,-15.8
 15/09/2018 01:45:00,32.95,32.87,1,-15.41
 15/09/2018 02:00:00,33.03,32.87,1,-15.41
 15/09/2018 02:15:00,33.03,32.87,1,-15.37
 15/09/2018 02:30:00,33.08,32.87,1,-14.92
 15/09/2018 02:45:00,33.04,32.87,1,-14.75
 15/09/2018 03:00:00,32.95,32.87,1,-14.18
 15/09/2018 03:15:00,32.91,32.87,1,-14.39
 15/09/2018 03:30:00,32.97,32.87,1,-13.9
 15/09/2018 03:45:00,32.95,32.87,1,-13.9
 15/09/2018 04:00:00,33.04,32.87,1,-13.9
 15/09/2018 04:15:00,33.0,32.87,1,-13.9
 15/09/2018 04:30:00,33.01,32.87,1,-13.9
 15/09/2018 04:45:00,33.03,32.87,1,-13.9
 15/09/2018 05:00:00,33.02,32.87,1,-13.9
 15/09/2018 05:15:00,33.01,32.87,1,-13.9
 15/09/2018 05:30:00,33.01,32.87,1,-14.07
 15/09/2018 05:45:00,33.0,32.87,1,-14.07
 15/09/2018 06:00:00,32.99,32.87,1,-14.51
 15/09/2018 06:15:00,32.95,32.87,1,-15.42
 15/09/2018 06:30:00,32.97,32.87,1,-15.64
 15/09/2018 06:45:00,33.03,32.87,1,-15.91
 15/09/2018 07:00:00,32.96,32.87,1,-16.26
 15/09/2018 07:15:00,32.83,32.87,1,-17.53
 15/09/2018 07:30:00,32.92,32.87,1,-18.24
 15/09/2018 07:45:00,32.94,32.87,1,-18.82
 15/09/2018 08:00:00,32.87,32.87,1,-19.52
 15/09/2018 08:15:00,32.89,32.87,1,-20.41
 15/09/2018 08:30:00,32.95,32.87,1,-20.57
 15/09/2018 08:45:00,32.93,32.87,1,-20.96
 15/09/2018 09:00:00,32.85,32.87,1,-21.1
 15/09/2018 09:15:00,32.8,32.87,1,-20.78
 15/09/2018 09:30:00,32.81,32.87,1,-20.6
 15/09/2018 09:45:00,32.76,32.87,1,-20.91
 15/09/2018 10:00:00,32.68,32.87,1,-21.4
 15/09/2018 10:15:00,32.77,32.87,1,-20.89
 15/09/2018 10:30:00,32.91,32.87,1,-20.76
 15/09/2018 10:45:00,32.91,32.87,1,-20.47
 15/09/2018 11:00:00,32.93,32.87,1,-20.38
 15/09/2018 11:15:00,32.91,32.87,1,-19.82
 15/09/2018 11:30:00,32.94,32.87,1,-19.95
 15/09/2018 11:45:00,32.9,32.87,1,-19.17
 15/09/2018 12:00:00,33.06,32.87,1,-19.03
 15/09/2018 12:15:00,33.18,32.87,1,-19.38
 15/09/2018 12:30:00,32.77,32.87,1,-18.71
 15/09/2018 12:45:00,32.77,32.87,1,-18.43
 15/09/2018 13:00:00,32.78,32.87,1,-18.95
 15/09/2018 13:15:00,32.87,32.87,1,-19.09
 15/09/2018 13:30:00,32.87,32.87,1,-19.22
 15/09/2018 13:45:00,32.93,32.87,1,-19.11
 15/09/2018 14:00:00,32.95,32.87,1,-18.92
 15/09/2018 14:15:00,32.98,32.87,1,-19.13
 15/09/2018 14:30:00,32.98,32.87,1,-19.47
 15/09/2018 14:45:00,32.99,32.87,1,-19.71
 15/09/2018 15:00:00,33.01,32.87,1,-19.38
 15/09/2018 15:15:00,33.06,32.87,1,-19.54
 15/09/2018 15:30:00,33.09,32.87,1,-19.59
 15/09/2018 15:45:00,33.11,32.87,1,-19.22
 15/09/2018 16:00:00,33.12,32.87,1,-18.92
 15/09/2018 16:15:00,33.08,32.87,1,-18.85
 15/09/2018 16:30:00,33.06,32.87,1,-19.76
 15/09/2018 16:45:00,33.06,32.87,1,-20.62
 15/09/2018 17:00:00,33.01,32.87,1,-20.76
 15/09/2018 17:15:00,32.95,32.87,1,-21.33
 15/09/2018 17:30:00,32.77,32.87,1,-15.55
 15/09/2018 17:45:00,32.7,32.87,1,-19.22
 15/09/2018 18:00:00,32.66,32.87,1,-21.65
 15/09/2018 18:15:00,32.69,32.87,1,-23.11
 15/09/2018 18:30:00,32.7,32.87,1,-23.41
 15/09/2018 18:45:00,32.64,32.87,1,-19.74
 15/09/2018 19:00:00,32.65,32.87,1,-23.61
 15/09/2018 19:15:00,32.63,32.87,1,-23.61
 15/09/2018 19:30:00,32.61,32.87,1,-23.61
 15/09/2018 19:45:00,32.61,32.87,1,-23.61
 15/09/2018 20:00:00,32.69,32.87,1,-23.88
 15/09/2018 20:15:00,32.73,32.87,1,-23.49
 15/09/2018 20:30:00,32.78,32.87,1,-23.48
 15/09/2018 20:45:00,32.75,32.87,1,-22.93
 15/09/2018 21:00:00,32.84,32.87,1,-22.27
 15/09/2018 21:15:00,32.89,32.87,1,-21.8
 15/09/2018 21:30:00,33.0,32.87,1,-21.17
 15/09/2018 21:45:00,33.0,32.87,1,-20.76
 15/09/2018 22:00:00,32.96,32.87,1,-20.42
 15/09/2018 22:15:00,33.01,32.87,1,-14.84
 15/09/2018 22:30:00,33.14,32.87,1,-19.39
 15/09/2018 22:45:00,33.06,32.87,1,-18.81
 15/09/2018 23:00:00,33.14,32.87,1,-18.0
 15/09/2018 23:15:00,33.19,32.87,1,-17.49
 15/09/2018 23:30:00,33.21,32.87,1,-16.85
 15/09/2018 23:45:00,33.27,32.87,1,-16.3
 16/09/2018 00:00:00,33.11,32.87,1,-15.41
 16/09/2018 00:15:00,33.12,32.87,1,-15.41
 16/09/2018 00:30:00,33.15,32.87,1,-15.26
 16/09/2018 00:45:00,33.19,32.87,1,-14.77
 16/09/2018 01:00:00,33.16,32.87,1,-14.4
 16/09/2018 01:15:00,32.87,32.87,1,-15.3
 16/09/2018 01:30:00,32.88,32.87,1,-15.41
 16/09/2018 01:45:00,32.93,32.87,1,-15.41
 16/09/2018 02:00:00,33.0,32.87,1,-15.11
 16/09/2018 02:15:00,32.92,32.87,1,-14.9
 16/09/2018 02:30:00,32.97,32.87,1,-14.44
 16/09/2018 02:45:00,33.03,32.87,1,-13.98
 16/09/2018 03:00:00,33.09,32.87,1,-13.73
 16/09/2018 03:15:00,33.03,32.87,1,-13.69
 16/09/2018 03:30:00,33.07,32.87,1,-13.23
 16/09/2018 03:45:00,33.11,32.87,1,-13.23
 16/09/2018 04:00:00,33.13,32.87,1,-13.23
 16/09/2018 04:15:00,33.07,32.87,1,-13.23
 16/09/2018 04:30:00,33.01,32.87,1,-13.23
 16/09/2018 04:45:00,33.02,32.87,1,-13.23
 16/09/2018 05:00:00,33.0,32.87,1,-13.23
 16/09/2018 05:15:00,33.07,32.87,1,-13.23
 16/09/2018 05:30:00,33.04,32.87,1,-13.23
 16/09/2018 05:45:00,32.98,32.87,1,-13.23
 16/09/2018 06:00:00,32.94,32.87,1,-13.3
 16/09/2018 06:15:00,32.86,32.87,1,-13.96
 16/09/2018 06:30:00,32.8,32.87,1,-14.64
 16/09/2018 06:45:00,32.7,32.87,1,-14.92
 16/09/2018 07:00:00,32.65,32.87,1,-15.12
 16/09/2018 07:15:00,32.68,32.87,1,-15.57
 16/09/2018 07:30:00,32.6,32.87,1,-15.91
 16/09/2018 07:45:00,32.63,32.87,1,-14.1
 16/09/2018 08:00:00,32.78,32.87,1,-17.07
 16/09/2018 08:15:00,32.86,32.87,1,-18.1
 16/09/2018 08:30:00,32.92,32.87,1,-19.08
 16/09/2018 08:45:00,32.84,32.87,1,-19.81
 16/09/2018 09:00:00,32.66,32.87,1,-15.04
 16/09/2018 09:15:00,32.8,32.87,1,-14.29
 16/09/2018 09:30:00,32.83,32.87,1,-16.93
 16/09/2018 09:45:00,32.79,32.87,1,-22.22
 16/09/2018 10:00:00,32.71,32.87,1,-22.37
 16/09/2018 10:15:00,32.68,32.87,1,-20.07
 16/09/2018 10:30:00,32.73,32.87,1,-22.57
 16/09/2018 10:45:00,32.89,32.87,1,-23.17
 16/09/2018 11:00:00,32.93,32.87,1,-22.8
 16/09/2018 11:15:00,32.96,32.87,1,-23.2
 16/09/2018 11:30:00,32.98,32.87,1,-23.63
 16/09/2018 11:45:00,32.96,32.87,1,-23.68
 16/09/2018 12:00:00,32.92,32.87,1,-15.26
 16/09/2018 12:15:00,33.04,32.87,1,-23.33
 16/09/2018 12:30:00,33.0,32.87,1,-23.71
 16/09/2018 12:45:00,33.02,32.87,1,-23.06
 16/09/2018 13:00:00,33.09,32.87,1,-23.34
 16/09/2018 13:15:00,33.03,32.87,1,-23.56
 16/09/2018 13:30:00,33.07,32.87,1,-22.88
 16/09/2018 13:45:00,33.1,32.87,1,-22.51
 16/09/2018 14:00:00,33.15,32.87,1,-22.48
 16/09/2018 14:15:00,33.16,32.87,1,-22.17
 16/09/2018 14:30:00,33.17,32.87,1,-22.08
 16/09/2018 14:45:00,33.2,32.87,1,-22.14
 16/09/2018 15:00:00,33.07,32.87,1,-22.09
 16/09/2018 15:15:00,33.02,32.87,1,-21.65
 16/09/2018 15:30:00,32.99,32.87,1,-22.36
 16/09/2018 15:45:00,32.98,32.87,1,-22.86
 16/09/2018 16:00:00,32.89,32.87,1,-23.14
 16/09/2018 16:15:00,32.88,32.87,1,-23.34
 16/09/2018 16:30:00,32.8,32.87,1,-23.47
 16/09/2018 16:45:00,32.78,32.87,1,-23.53
 16/09/2018 17:00:00,32.74,32.87,1,-23.79
 16/09/2018 17:15:00,32.66,32.87,1,-19.43
 16/09/2018 17:30:00,32.64,32.87,1,-23.37
 16/09/2018 17:45:00,32.6,32.87,1,-24.82
 16/09/2018 18:00:00,32.61,32.87,1,-24.78
 16/09/2018 18:15:00,32.58,32.87,1,-25.12
 16/09/2018 18:30:00,32.61,32.87,1,-25.27
 16/09/2018 18:45:00,32.62,32.87,1,-25.15
 16/09/2018 19:00:00,32.64,32.87,1,-24.88
 16/09/2018 19:15:00,32.65,32.87,1,-24.87
 16/09/2018 19:30:00,32.62,32.87,1,-25.01
 16/09/2018 19:45:00,32.81,32.87,1,-24.91
 16/09/2018 20:00:00,32.83,32.87,1,-22.26
 16/09/2018 20:15:00,32.91,32.87,1,-20.38
 16/09/2018 20:30:00,33.03,32.87,1,-19.05
 16/09/2018 20:45:00,32.98,32.87,1,-22.49
 16/09/2018 21:00:00,32.92,32.87,1,-22.89
 16/09/2018 21:15:00,32.88,32.87,1,-22.42
 16/09/2018 21:30:00,33.01,32.87,1,-21.51
 16/09/2018 21:45:00,33.12,32.87,1,-20.86
 16/09/2018 22:00:00,33.14,32.87,1,-20.39
 16/09/2018 22:15:00,33.13,32.87,1,-19.7
 16/09/2018 22:30:00,33.11,32.87,1,-18.92
 16/09/2018 22:45:00,33.02,32.87,1,-18.69
 16/09/2018 23:00:00,32.91,32.87,1,-17.97
 16/09/2018 23:15:00,32.84,32.87,1,-17.68
 16/09/2018 23:30:00,32.89,32.87,1,-17.25
 16/09/2018 23:45:00,32.96,32.87,1,-16.88
 17/09/2018 00:00:00,33.06,32.87,1,-16.15
 17/09/2018 00:00:00,33.06,32.87,1,-16.15
 17/09/2018 00:15:00,32.97,32.87,1,-16.34
 17/09/2018 00:30:00,33.04,32.87,1,-16.07
 17/09/2018 00:45:00,33.05,32.87,1,-15.57
 17/09/2018 01:00:00,33.05,32.87,1,-15.57
 17/09/2018 01:15:00,33.03,32.87,1,-16.2
 17/09/2018 01:30:00,33.05,32.87,1,-16.24
 17/09/2018 01:45:00,33.0,32.87,1,-16.24
 17/09/2018 02:00:00,33.08,32.87,1,-15.91
 17/09/2018 02:15:00,33.08,32.87,1,-15.74
 17/09/2018 02:30:00,33.12,32.87,1,-15.74
 17/09/2018 02:45:00,33.18,32.87,1,-15.29
 17/09/2018 03:00:00,33.17,32.87,1,-14.85
 17/09/2018 03:15:00,33.1,32.87,1,-14.74
 17/09/2018 03:30:00,32.99,32.87,1,-14.74
 17/09/2018 03:45:00,33.01,32.87,1,-14.74
 17/09/2018 04:00:00,33.0,32.87,1,-14.74
 17/09/2018 04:15:00,32.99,32.87,1,-14.74
 17/09/2018 04:30:00,33.04,32.87,1,-14.74
 17/09/2018 04:45:00,32.99,32.87,1,-14.74
 17/09/2018 05:00:00,33.0,32.87,1,-14.74
 17/09/2018 05:15:00,32.91,32.87,1,-15.24
 17/09/2018 05:30:00,32.88,32.87,1,-15.67
 17/09/2018 05:45:00,32.8,32.87,1,-15.98
 17/09/2018 06:00:00,32.72,32.87,1,-16.62
 17/09/2018 06:15:00,32.83,32.87,1,-11.91
 17/09/2018 06:30:00,33.14,32.87,1,-11.04
 17/09/2018 06:45:00,32.84,32.87,1,-17.45
 17/09/2018 07:00:00,32.69,32.87,1,-21.93
 17/09/2018 07:15:00,32.8,32.87,1,-23.22
 17/09/2018 07:30:00,32.86,32.87,1,-24.67
 17/09/2018 07:45:00,32.81,32.87,1,-25.28
 17/09/2018 08:00:00,32.76,32.87,1,-26.11
 17/09/2018 08:15:00,32.86,32.87,1,-27.45
 17/09/2018 08:30:00,32.9,32.87,1,-27.63
 17/09/2018 08:45:00,32.91,32.87,1,-27.75
 17/09/2018 09:00:00,32.84,32.87,1,-27.8
 17/09/2018 09:15:00,32.82,32.87,1,-23.57
 17/09/2018 09:30:00,32.83,32.87,1,-9.71
 17/09/2018 09:45:00,32.88,32.87,1,-13.76
 17/09/2018 10:00:00,32.84,32.87,1,-24.56
 17/09/2018 10:15:00,32.82,32.87,1,-28.13
 17/09/2018 10:30:00,32.81,32.87,1,-27.79
 17/09/2018 10:45:00,32.86,32.87,1,-28.05
 17/09/2018 11:00:00,32.83,32.87,1,-28.38
 17/09/2018 11:15:00,32.74,32.87,1,-28.47
 17/09/2018 11:30:00,32.74,32.87,1,-28.15
 17/09/2018 11:45:00,32.74,32.87,1,-28.47
 17/09/2018 12:00:00,32.73,32.87,1,-28.47
 17/09/2018 12:15:00,32.71,32.87,1,-28.47
 17/09/2018 12:30:00,32.75,32.87,1,-28.47
 17/09/2018 12:45:00,32.75,32.87,1,-28.44
 17/09/2018 13:00:00,32.76,32.87,1,-27.96
 17/09/2018 13:15:00,32.85,32.87,1,-28.2
 17/09/2018 13:30:00,32.87,32.87,1,-27.97
 17/09/2018 13:45:00,32.95,32.87,1,-28.13
 17/09/2018 14:00:00,32.92,32.87,1,-27.96
 17/09/2018 14:15:00,32.83,32.87,1,-22.34
 17/09/2018 14:30:00,32.91,32.87,1,-23.33
 17/09/2018 14:45:00,32.96,32.87,1,-27.04
 17/09/2018 15:00:00,32.98,32.87,1,-26.85
 17/09/2018 15:15:00,32.95,32.87,1,-22.91
 17/09/2018 15:30:00,33.11,32.87,1,-24.49
 17/09/2018 15:45:00,33.14,32.87,1,-24.27
 17/09/2018 16:00:00,33.16,32.87,1,-24.64
 17/09/2018 16:15:00,33.17,32.87,1,-24.66
 17/09/2018 16:30:00,33.19,32.87,1,-25.33
 17/09/2018 16:45:00,33.17,32.87,1,-26.23
 17/09/2018 17:00:00,33.12,32.87,1,-18.83
 17/09/2018 17:15:00,33.2,32.87,1,-19.38
 17/09/2018 17:30:00,33.25,32.87,1,-27.21
 17/09/2018 17:45:00,33.24,32.87,1,-27.5
 17/09/2018 18:00:00,33.21,32.87,1,-18.93
 17/09/2018 18:15:00,33.28,32.87,1,-25.16
 17/09/2018 18:30:00,33.3,32.87,1,-27.93
 17/09/2018 18:45:00,33.26,32.87,1,-22.25
 17/09/2018 19:00:00,33.31,32.87,1,-25.37
 17/09/2018 19:15:00,33.28,32.87,1,-20.07
 17/09/2018 19:30:00,33.28,32.87,1,-27.7
 17/09/2018 19:45:00,33.15,32.87,1,-23.01
 17/09/2018 20:00:00,33.2,32.87,1,-27.71
 17/09/2018 20:15:00,33.22,32.87,1,-17.75
 17/09/2018 20:30:00,33.29,32.87,1,-26.16
 17/09/2018 20:45:00,33.18,32.87,1,-26.08
 17/09/2018 21:00:00,33.11,32.87,1,-25.79
 17/09/2018 21:15:00,32.99,32.87,1,-25.2
 17/09/2018 21:30:00,33.01,32.87,1,-24.57
 17/09/2018 21:45:00,32.75,32.87,1,-23.77
 17/09/2018 22:00:00,32.69,32.87,1,-22.87
 17/09/2018 22:15:00,32.7,32.87,1,-21.82
 17/09/2018 22:30:00,32.78,32.87,1,-20.77
 17/09/2018 22:45:00,32.84,32.87,1,-19.93
 17/09/2018 23:00:00,32.88,32.87,1,-19.33
 17/09/2018 23:15:00,32.93,32.87,1,-18.75
 17/09/2018 23:30:00,32.89,32.87,1,-18.15
 17/09/2018 23:45:00,32.94,32.87,1,-17.62
 18/09/2018 00:00:00,33.04,32.87,1,-17.18
 18/09/2018 00:15:00,33.11,32.87,1,-17.08
 18/09/2018 00:30:00,33.11,32.87,1,-16.62
 18/09/2018 00:45:00,33.12,32.87,1,-16.41
 18/09/2018 01:00:00,33.16,32.87,1,-16.41
 18/09/2018 01:15:00,33.13,32.87,1,-16.81
 18/09/2018 01:30:00,33.14,32.87,1,-16.98
 18/09/2018 01:45:00,33.15,32.87,1,-16.58
 18/09/2018 02:00:00,33.12,32.87,1,-16.36
 18/09/2018 02:15:00,33.18,32.87,1,-16.17
 18/09/2018 02:30:00,33.25,32.87,1,-16.02
 18/09/2018 02:45:00,33.27,32.87,1,-15.57
 18/09/2018 03:00:00,33.26,32.87,1,-15.57
 18/09/2018 03:15:00,33.26,32.87,1,-15.36
 18/09/2018 03:30:00,33.27,32.87,1,-15.07
 18/09/2018 03:45:00,33.27,32.87,1,-14.75
 18/09/2018 04:00:00,33.28,32.87,1,-14.57
 18/09/2018 04:15:00,33.29,32.87,1,-14.57
 18/09/2018 04:30:00,33.2,32.87,1,-14.57
 18/09/2018 04:45:00,33.04,32.87,1,-14.57
 18/09/2018 05:00:00,32.96,32.87,1,-14.36
 18/09/2018 05:15:00,32.96,32.87,1,-14.98
 18/09/2018 05:30:00,32.99,32.87,1,-15.7
 18/09/2018 05:45:00,33.04,32.87,1,-16.18
 18/09/2018 06:00:00,32.98,32.87,1,-16.74
 18/09/2018 06:15:00,32.9,32.87,1,-18.03
 18/09/2018 06:30:00,32.75,32.87,1,-18.84
 18/09/2018 06:45:00,32.71,32.87,1,-20.19
 18/09/2018 07:00:00,32.82,32.87,1,-21.94
 18/09/2018 07:15:00,32.66,32.87,1,-23.58
 18/09/2018 07:30:00,32.58,32.87,1,-24.3
 18/09/2018 07:45:00,32.77,32.87,1,-25.24
 18/09/2018 08:00:00,32.99,32.87,1,-25.98
 18/09/2018 08:15:00,32.89,32.87,1,-26.65
 18/09/2018 08:30:00,32.94,32.87,1,-26.87
 18/09/2018 08:45:00,33.16,32.87,1,-26.96
 18/09/2018 09:00:00,33.14,32.87,1,-27.14
 18/09/2018 09:15:00,33.13,32.87,1,-27.75
 18/09/2018 09:30:00,33.12,32.87,1,-27.41
 18/09/2018 09:45:00,33.14,32.87,1,-26.46
 18/09/2018 10:00:00,33.21,32.87,1,-26.01
 18/09/2018 10:15:00,33.22,32.87,1,-26.12
 18/09/2018 10:30:00,33.16,32.87,1,-26.68
 18/09/2018 10:45:00,33.21,32.87,1,-25.46
 18/09/2018 11:00:00,33.29,32.87,1,-24.37
 18/09/2018 11:15:00,33.27,32.87,1,-25.76
 18/09/2018 11:30:00,33.23,32.87,1,-26.25
 18/09/2018 11:45:00,33.17,32.87,1,-26.64
 18/09/2018 12:00:00,33.07,32.87,1,-26.65
 18/09/2018 12:15:00,33.09,32.87,1,-26.53
 18/09/2018 12:30:00,33.08,32.87,1,-26.92
 18/09/2018 12:45:00,33.04,32.87,1,-27.03
 18/09/2018 13:00:00,32.98,32.87,1,-27.66
 18/09/2018 13:15:00,33.03,32.87,1,-27.44
 18/09/2018 13:30:00,33.09,32.87,1,-27.14
 18/09/2018 13:45:00,33.06,32.87,1,-26.59
 18/09/2018 14:00:00,33.05,32.87,1,-26.29
 18/09/2018 14:15:00,32.99,32.87,1,-18.26
 18/09/2018 14:30:00,33.01,32.87,1,-27.29
 18/09/2018 14:45:00,33.12,32.87,1,-27.17
 18/09/2018 15:00:00,33.01,32.87,1,-22.23
 18/09/2018 15:15:00,33.04,32.87,1,-23.1
 18/09/2018 15:30:00,33.06,32.87,1,-18.59
 18/09/2018 15:45:00,33.09,32.87,1,-24.7
 18/09/2018 16:00:00,33.11,32.87,1,-24.62
 18/09/2018 16:15:00,33.06,32.87,1,-25.7
 18/09/2018 16:30:00,33.09,32.87,1,-25.94
 18/09/2018 16:45:00,33.01,32.87,1,-26.68
 18/09/2018 17:00:00,32.96,32.87,1,-26.3
 18/09/2018 17:15:00,32.98,32.87,1,-22.35
 18/09/2018 17:30:00,32.94,32.87,1,-25.31
 18/09/2018 17:45:00,32.95,32.87,1,-28.41
 18/09/2018 18:00:00,32.9,32.87,1,-28.7
 18/09/2018 18:15:00,32.89,32.87,1,-18.91
 18/09/2018 18:30:00,32.95,32.87,1,-27.29
 18/09/2018 18:45:00,32.93,32.87,1,-28.97
 18/09/2018 19:00:00,32.83,32.87,1,-28.97
 18/09/2018 19:15:00,32.87,32.87,1,-28.97
 18/09/2018 19:30:00,32.87,32.87,1,-26.54
 18/09/2018 19:45:00,32.87,32.87,1,-23.84
 18/09/2018 20:00:00,32.96,32.87,1,-28.21
 18/09/2018 20:15:00,33.05,32.87,1,-27.8
 18/09/2018 20:30:00,33.13,32.87,1,-27.2
 18/09/2018 20:45:00,33.16,32.87,1,-26.05
 18/09/2018 21:00:00,33.13,32.87,1,-25.5
 18/09/2018 21:15:00,33.24,32.87,1,-22.96
 18/09/2018 21:30:00,33.2,32.87,1,-24.02
 18/09/2018 21:45:00,33.23,32.87,1,-23.17
 18/09/2018 22:00:00,33.29,32.87,1,-22.56
 18/09/2018 22:15:00,33.26,32.87,1,-21.59
 18/09/2018 22:30:00,33.03,32.87,1,-20.29
 18/09/2018 22:45:00,33.14,32.87,1,-19.32
 18/09/2018 23:00:00,32.91,32.87,1,-18.89
 18/09/2018 23:15:00,32.84,32.87,1,-18.26
 18/09/2018 23:30:00,32.91,32.87,1,-17.71
 18/09/2018 23:45:00,32.92,32.87,1,-17.13
 19/09/2018 00:00:00,32.83,32.87,1,-16.75
 19/09/2018 00:15:00,32.8,32.87,1,-16.75
 19/09/2018 00:30:00,32.8,32.87,1,-16.47
 19/09/2018 00:45:00,32.79,32.87,1,-16.24
 19/09/2018 01:00:00,32.85,32.87,1,-15.83
 19/09/2018 01:15:00,32.85,32.87,1,-16.27
 19/09/2018 01:30:00,32.86,32.87,1,-16.41
 19/09/2018 01:45:00,32.88,32.87,1,-16.29
 19/09/2018 02:00:00,32.93,32.87,1,-15.74
 19/09/2018 02:15:00,32.96,32.87,1,-15.74
 19/09/2018 02:30:00,33.02,32.87,1,-15.44
 19/09/2018 02:45:00,33.04,32.87,1,-15.24
 19/09/2018 03:00:00,33.08,32.87,1,-14.96
 19/09/2018 03:15:00,33.08,32.87,1,-14.74
 19/09/2018 03:30:00,33.08,32.87,1,-14.74
 19/09/2018 03:45:00,33.12,32.87,1,-14.32
 19/09/2018 04:00:00,33.18,32.87,1,-14.07
 19/09/2018 04:15:00,33.15,32.87,1,-14.41
 19/09/2018 04:30:00,33.15,32.87,1,-14.37
 19/09/2018 04:45:00,33.18,32.87,1,-14.57
 19/09/2018 05:00:00,33.18,32.87,1,-14.57
 19/09/2018 05:15:00,33.24,32.87,1,-14.88
 19/09/2018 05:30:00,33.22,32.87,1,-15.07
 19/09/2018 05:45:00,33.18,32.87,1,-15.71
 19/09/2018 06:00:00,33.13,32.87,1,-16.59
 19/09/2018 06:15:00,33.11,32.87,1,-17.92
 19/09/2018 06:30:00,33.14,32.87,1,-19.39
 19/09/2018 06:45:00,33.07,32.87,1,-20.74
 19/09/2018 07:00:00,32.98,32.87,1,-21.71
 19/09/2018 07:15:00,32.75,32.87,1,-23.37
 19/09/2018 07:30:00,32.61,32.87,1,-24.45
 19/09/2018 07:45:00,32.8,32.87,1,-24.96
 19/09/2018 08:00:00,32.82,32.87,1,-25.49
 19/09/2018 08:15:00,32.71,32.87,1,-26.24
 19/09/2018 08:30:00,32.71,32.87,1,-26.15
 19/09/2018 08:45:00,32.68,32.87,1,-25.96
 19/09/2018 09:00:00,32.66,32.87,1,-26.18
 19/09/2018 09:15:00,32.7,32.87,1,-26.62
 19/09/2018 09:30:00,32.74,32.87,1,-26.62
 19/09/2018 09:45:00,32.87,32.87,1,-25.65
 19/09/2018 10:00:00,32.95,32.87,1,-25.02
 19/09/2018 10:15:00,33.02,32.87,1,-24.62
 19/09/2018 10:30:00,32.93,32.87,1,-37.83
 19/09/2018 10:45:00,32.69,32.87,1,-51.4
 19/09/2018 11:00:00,32.73,32.87,1,-48.95
 19/09/2018 11:15:00,32.77,32.87,1,-48.44
 19/09/2018 11:30:00,32.73,32.87,1,-49.21
 19/09/2018 11:45:00,32.9,32.87,1,-49.53
 19/09/2018 12:00:00,33.06,32.87,1,-44.69
 19/09/2018 12:15:00,32.85,32.87,1,-25.16
 19/09/2018 12:30:00,32.96,32.87,1,-19.7
 19/09/2018 12:45:00,32.89,32.87,1,-5.75
 19/09/2018 13:00:00,32.82,32.87,1,0.0
 19/09/2018 13:15:00,32.53,32.87,1,0.0
 19/09/2018 13:30:00,32.99,32.87,1,0.0
 19/09/2018 13:45:00,33.43,32.87,1,0.0
 19/09/2018 14:00:00,33.38,32.87,1,-6.55
 19/09/2018 14:15:00,33.05,33.0,1,-27.18
 19/09/2018 14:30:00,32.88,33.0,1,-27.47
 19/09/2018 14:45:00,32.9,33.0,1,-26.92
 19/09/2018 15:00:00,32.89,33.0,1,-26.88
 19/09/2018 15:15:00,32.95,33.0,1,-26.79
 19/09/2018 15:30:00,32.98,33.0,1,-26.79
 19/09/2018 15:45:00,32.91,33.0,1,-27.08
 19/09/2018 16:00:00,32.76,33.0,1,-27.6
 19/09/2018 16:15:00,32.74,33.0,1,-28.44
 19/09/2018 16:30:00,32.69,33.0,1,-28.63
 19/09/2018 16:45:00,32.64,33.0,1,-28.79
 19/09/2018 17:00:00,32.91,33.0,1,-29.48
 19/09/2018 17:15:00,33.08,33.0,1,-29.97
 19/09/2018 17:30:00,33.14,33.0,1,-30.24
 19/09/2018 17:45:00,33.13,33.0,1,-30.23
 19/09/2018 18:00:00,33.18,33.0,1,-30.49
 19/09/2018 18:15:00,33.22,33.0,1,-30.52
 19/09/2018 18:30:00,33.31,33.0,1,-30.22
 19/09/2018 18:45:00,33.35,33.0,1,-29.47
 19/09/2018 19:00:00,33.33,33.0,1,-28.68
 19/09/2018 19:15:00,33.31,33.0,1,-28.47
 19/09/2018 19:30:00,33.3,33.0,1,-28.21
 19/09/2018 19:45:00,33.25,33.0,1,-28.63
 19/09/2018 20:00:00,33.37,33.0,1,-28.06
 19/09/2018 20:15:00,33.1,33.0,1,-27.25
 19/09/2018 20:30:00,32.71,33.0,1,-26.28
 19/09/2018 20:45:00,32.77,33.0,1,-25.55
 19/09/2018 21:00:00,32.73,33.0,1,-24.84
 19/09/2018 21:15:00,32.83,33.0,1,-24.43
 19/09/2018 21:30:00,32.78,33.0,1,-23.95
 19/09/2018 21:45:00,32.79,33.0,1,-23.28
 19/09/2018 22:00:00,32.98,33.0,1,-19.2
 19/09/2018 22:15:00,33.14,33.0,1,-16.18
 19/09/2018 22:30:00,33.07,33.0,1,-20.3
 19/09/2018 22:45:00,32.93,33.0,1,-19.6
 19/09/2018 23:00:00,33.02,33.0,1,-18.83
 19/09/2018 23:15:00,33.04,33.0,1,-18.41
 19/09/2018 23:30:00,33.15,33.0,1,-17.67
 19/09/2018 23:45:00,33.22,33.0,1,-17.01
 20/09/2018 00:00:00,33.27,33.0,1,-16.63
 20/09/2018 00:15:00,33.24,33.0,1,-16.24
 20/09/2018 00:30:00,33.27,33.0,1,-16.11
 20/09/2018 00:45:00,33.35,33.0,1,-15.57
 20/09/2018 01:00:00,33.36,33.0,1,-15.57
 20/09/2018 01:15:00,33.31,33.0,1,-12.99
 20/09/2018 01:30:00,33.14,33.0,1,-11.29
 20/09/2018 01:45:00,32.81,33.0,1,-15.93
 20/09/2018 02:00:00,32.89,33.0,1,-15.95
 20/09/2018 02:15:00,32.9,33.0,1,-15.57
 20/09/2018 02:30:00,32.94,33.0,1,-15.33
 20/09/2018 02:45:00,32.95,33.0,1,-15.07
 20/09/2018 03:00:00,32.95,33.0,1,-14.65
 20/09/2018 03:15:00,33.04,33.0,1,-14.4
 20/09/2018 03:30:00,33.05,33.0,1,-14.4
 20/09/2018 03:45:00,33.1,33.0,1,-14.4
 20/09/2018 04:00:00,33.1,33.0,1,-14.25
 20/09/2018 04:15:00,33.08,33.0,1,-14.21
 20/09/2018 04:30:00,33.09,33.0,1,-14.21
 20/09/2018 04:45:00,33.09,33.0,1,-13.9
 20/09/2018 05:00:00,33.14,33.0,1,-14.02
 20/09/2018 05:15:00,33.06,33.0,1,-14.46
 20/09/2018 05:30:00,33.03,33.0,1,-14.9
 20/09/2018 05:45:00,33.04,33.0,1,-15.39
 20/09/2018 06:00:00,32.93,33.0,1,-16.27
 20/09/2018 06:15:00,32.55,33.0,1,-17.86
 20/09/2018 06:30:00,32.79,33.0,1,-19.4
 20/09/2018 06:45:00,32.77,33.0,1,-20.91
 20/09/2018 07:00:00,32.76,33.0,1,-21.93
 20/09/2018 07:15:00,32.63,33.0,1,-23.35
 20/09/2018 07:30:00,32.92,33.0,1,-25.04
 20/09/2018 07:45:00,33.0,33.0,1,-25.83
 20/09/2018 08:00:00,32.93,33.0,1,-26.78
 20/09/2018 08:15:00,32.89,33.0,1,-26.96
 20/09/2018 08:30:00,32.8,33.0,1,-27.08
 20/09/2018 08:45:00,32.82,33.0,1,-27.41
 20/09/2018 09:00:00,32.77,33.0,1,-28.12
 20/09/2018 09:15:00,32.79,33.0,1,-28.68
 20/09/2018 09:30:00,32.77,33.0,1,-28.64
 20/09/2018 09:45:00,32.75,33.0,1,-28.8
 20/09/2018 10:00:00,32.74,33.0,1,-28.84
 20/09/2018 10:15:00,32.8,33.0,1,-28.65
 20/09/2018 10:30:00,32.79,33.0,1,-28.47
 20/09/2018 10:45:00,32.81,33.0,1,-28.85
 20/09/2018 11:00:00,32.79,33.0,1,-28.58
 20/09/2018 11:15:00,32.8,33.0,1,-28.9
 20/09/2018 11:30:00,32.78,33.0,1,-29.04
 20/09/2018 11:45:00,32.74,33.0,1,-29.09
 20/09/2018 12:00:00,32.71,33.0,1,-29.14
 20/09/2018 12:15:00,32.7,33.0,1,-29.04
 20/09/2018 12:30:00,32.75,33.0,1,-28.57
 20/09/2018 12:45:00,32.81,33.0,1,-28.8
 20/09/2018 13:00:00,32.83,33.0,1,-28.8
 20/09/2018 13:15:00,32.88,33.0,1,-28.8
 20/09/2018 13:30:00,32.89,33.0,1,-28.8
 20/09/2018 13:45:00,32.9,33.0,1,-28.8
 20/09/2018 14:00:00,32.9,33.0,1,-28.8
 20/09/2018 14:15:00,32.92,33.0,1,-28.8
 20/09/2018 14:30:00,32.94,33.0,1,-28.8
 20/09/2018 14:45:00,32.93,33.0,1,-23.19
 20/09/2018 15:00:00,32.98,33.0,1,-25.54
 20/09/2018 15:15:00,32.99,33.0,1,-28.44
 20/09/2018 15:30:00,33.02,33.0,1,-28.13
 20/09/2018 15:45:00,33.01,33.0,1,-28.48
 20/09/2018 16:00:00,32.96,33.0,1,-28.75
 20/09/2018 16:15:00,32.98,33.0,1,-29.12
 20/09/2018 16:30:00,32.93,33.0,1,-29.77
 20/09/2018 16:45:00,32.93,33.0,1,-30.08
 20/09/2018 17:00:00,32.94,33.0,1,-30.2
 20/09/2018 17:15:00,33.01,33.0,1,-27.0
 20/09/2018 17:30:00,33.07,33.0,1,-16.44
 20/09/2018 17:45:00,33.15,33.0,1,-14.64
 20/09/2018 18:00:00,33.18,33.0,1,-15.04
 20/09/2018 18:15:00,33.16,33.0,1,-15.57
 20/09/2018 18:30:00,33.22,33.0,1,-18.69
 20/09/2018 18:45:00,33.22,33.0,1,-22.44
 20/09/2018 19:00:00,33.25,33.0,1,-22.22
 20/09/2018 19:15:00,33.23,33.0,1,-21.77
 20/09/2018 19:30:00,33.22,33.0,1,-19.68
 20/09/2018 19:45:00,33.27,33.0,1,-17.76
 20/09/2018 20:00:00,33.34,33.0,1,-20.82
 20/09/2018 20:15:00,33.28,33.0,1,-26.36
 20/09/2018 20:30:00,33.32,33.0,1,-27.24
 20/09/2018 20:45:00,33.11,33.0,1,-26.72
 20/09/2018 21:00:00,33.08,33.0,1,-25.89
 20/09/2018 21:15:00,33.14,33.0,1,-25.37
 20/09/2018 21:30:00,33.07,33.0,1,-24.7
 20/09/2018 21:45:00,33.1,33.0,1,-23.61
 20/09/2018 22:00:00,33.04,33.0,1,-22.84
 20/09/2018 22:15:00,33.1,33.0,1,-22.09
 20/09/2018 22:30:00,33.09,33.0,1,-21.01
 20/09/2018 22:45:00,32.91,33.0,1,-19.83
 20/09/2018 23:00:00,33.09,33.0,1,-18.86
 20/09/2018 23:15:00,33.18,33.0,1,-18.1
 20/09/2018 23:30:00,32.94,33.0,1,-17.66
 20/09/2018 23:45:00,33.06,33.0,1,-17.2
 21/09/2018 00:00:00,33.19,33.0,1,-16.75
 21/09/2018 00:15:00,33.27,33.0,1,-16.64
 21/09/2018 00:30:00,33.34,33.0,1,-16.08
 21/09/2018 00:45:00,33.29,33.0,1,-15.52
 21/09/2018 01:00:00,33.33,33.0,1,-15.15
 21/09/2018 01:15:00,33.29,33.0,1,-16.09
 21/09/2018 01:30:00,33.11,33.0,1,-16.24
 21/09/2018 01:45:00,32.68,33.0,1,-15.74
 21/09/2018 02:00:00,32.76,33.0,1,-15.51
 21/09/2018 02:15:00,32.77,33.0,1,-15.24
 21/09/2018 02:30:00,32.83,33.0,1,-15.24
 21/09/2018 02:45:00,32.82,33.0,1,-15.24
 21/09/2018 03:00:00,32.84,33.0,1,-15.08
 21/09/2018 03:15:00,32.84,33.0,1,-14.74
 21/09/2018 03:30:00,32.91,33.0,1,-14.74
 21/09/2018 03:45:00,32.87,33.0,1,-14.74
 21/09/2018 04:00:00,32.91,33.0,1,-14.09
 21/09/2018 04:15:00,32.92,33.0,1,-14.07
 21/09/2018 04:30:00,32.97,33.0,1,-14.07
 21/09/2018 04:45:00,32.9,33.0,1,-14.07
 21/09/2018 05:00:00,32.88,33.0,1,-14.13
 21/09/2018 05:15:00,32.92,33.0,1,-14.79
 21/09/2018 05:30:00,32.9,33.0,1,-14.9
 21/09/2018 05:45:00,32.83,33.0,1,-15.19
 21/09/2018 06:00:00,32.95,33.0,1,-15.95
 21/09/2018 06:15:00,32.69,33.0,1,-17.58
 21/09/2018 06:30:00,32.87,33.0,1,-19.19
 21/09/2018 06:45:00,33.03,33.0,1,-20.26
 21/09/2018 07:00:00,32.84,33.0,1,-21.3
 21/09/2018 07:15:00,32.64,33.0,1,-22.93
 21/09/2018 07:30:00,32.85,33.0,1,-24.22
 21/09/2018 07:45:00,32.95,33.0,1,-24.92
 21/09/2018 08:00:00,32.9,33.0,1,-25.45
 21/09/2018 08:15:00,32.83,33.0,1,-21.58
 21/09/2018 08:30:00,32.88,33.0,1,-19.29
 21/09/2018 08:45:00,32.8,33.0,1,-26.12
 21/09/2018 09:00:00,32.85,33.0,1,-25.55
 21/09/2018 09:15:00,32.79,33.0,1,-25.44
 21/09/2018 09:30:00,32.88,33.0,1,-25.14
 21/09/2018 09:45:00,32.9,33.0,1,-25.09
 21/09/2018 10:00:00,32.93,33.0,1,-25.06
 21/09/2018 10:15:00,32.86,33.0,1,-25.9
 21/09/2018 10:30:00,32.79,33.0,1,-24.01
 21/09/2018 10:45:00,32.8,33.0,1,-23.45
 21/09/2018 11:00:00,32.76,33.0,1,-22.9
 21/09/2018 11:15:00,32.74,33.0,1,-23.14
 21/09/2018 11:30:00,32.74,33.0,1,-23.1
 21/09/2018 11:45:00,32.88,33.0,1,-23.26
 21/09/2018 12:00:00,32.77,33.0,1,-23.07
 21/09/2018 12:15:00,32.71,33.0,1,-22.95
 21/09/2018 12:30:00,32.73,33.0,1,-22.66
 21/09/2018 12:45:00,32.82,33.0,1,-22.8
 21/09/2018 13:00:00,32.74,33.0,1,-22.66
 21/09/2018 13:15:00,32.6,33.0,1,-23.27
 21/09/2018 13:30:00,32.66,33.0,1,-22.0
 21/09/2018 13:45:00,32.66,33.0,1,-22.24
 21/09/2018 14:00:00,32.66,33.0,1,-22.91
 21/09/2018 14:15:00,32.64,33.0,1,-22.56
 21/09/2018 14:30:00,32.65,33.0,1,-21.61
 21/09/2018 14:45:00,32.71,33.0,1,-22.05
 21/09/2018 15:00:00,32.75,33.0,1,-22.06
 21/09/2018 15:15:00,32.95,33.0,1,-21.71
 21/09/2018 15:30:00,32.89,33.0,1,-21.87
 21/09/2018 15:45:00,32.83,33.0,1,-22.67
 21/09/2018 16:00:00,32.78,33.0,1,-22.71
 21/09/2018 16:15:00,32.83,33.0,1,-23.17
 21/09/2018 16:30:00,32.75,33.0,1,-23.57
 21/09/2018 16:45:00,32.67,33.0,1,-24.1
 21/09/2018 17:00:00,32.64,33.0,1,-25.01
 21/09/2018 17:15:00,32.66,33.0,1,-25.02
 21/09/2018 17:30:00,32.53,33.0,1,-27.55
 21/09/2018 17:45:00,32.52,33.0,1,-27.03
 21/09/2018 18:00:00,32.54,33.0,1,-26.2
 21/09/2018 18:15:00,32.58,33.0,1,-26.67
 21/09/2018 18:30:00,32.56,33.0,1,-26.45
 21/09/2018 18:45:00,32.6,33.0,1,-26.4
 21/09/2018 19:00:00,32.57,33.0,1,-26.78
 21/09/2018 19:15:00,32.55,33.0,1,-26.79
 21/09/2018 19:30:00,32.74,33.0,1,-27.43
 21/09/2018 19:45:00,32.96,33.0,1,-27.74
 21/09/2018 20:00:00,33.07,33.0,1,-27.1
 21/09/2018 20:15:00,33.2,33.0,1,-26.49
 21/09/2018 20:30:00,33.34,33.0,1,-25.62
 21/09/2018 20:45:00,33.4,33.0,1,-24.98
 21/09/2018 21:00:00,33.23,33.0,1,-24.34
 21/09/2018 21:15:00,32.99,33.0,1,-23.55
 21/09/2018 21:30:00,32.99,33.0,1,-22.96
 21/09/2018 21:45:00,33.03,33.0,1,-22.34
 21/09/2018 22:00:00,33.14,33.0,1,-21.9
 21/09/2018 22:15:00,33.17,33.0,1,-21.33
 21/09/2018 22:30:00,33.19,33.0,1,-20.49
 21/09/2018 22:45:00,33.14,33.0,1,-19.82
 21/09/2018 23:00:00,33.21,33.0,1,-18.72
 21/09/2018 23:15:00,33.23,33.0,1,-18.42
 21/09/2018 23:30:00,33.34,33.0,1,-17.89
 21/09/2018 23:45:00,33.19,33.0,1,-17.12
 22/09/2018 00:00:00,32.94,33.0,1,-16.58
 22/09/2018 00:15:00,32.65,33.0,1,-16.58
 22/09/2018 00:30:00,32.69,33.0,1,-16.41
 22/09/2018 00:45:00,32.76,33.0,1,-15.91
 22/09/2018 01:00:00,32.74,33.0,1,-15.45
 22/09/2018 01:15:00,32.7,33.0,1,-16.34
 22/09/2018 01:30:00,32.72,33.0,1,-16.41
 22/09/2018 01:45:00,32.79,33.0,1,-16.27
 22/09/2018 02:00:00,32.85,33.0,1,-15.91
 22/09/2018 02:15:00,32.87,33.0,1,-15.91
 22/09/2018 02:30:00,32.89,33.0,1,-15.76
 22/09/2018 02:45:00,32.93,33.0,1,-15.41
 22/09/2018 03:00:00,32.96,33.0,1,-15.14
 22/09/2018 03:15:00,33.05,33.0,1,-14.9
 22/09/2018 03:30:00,33.05,33.0,1,-14.81
 22/09/2018 03:45:00,33.05,33.0,1,-14.4
 22/09/2018 04:00:00,33.1,33.0,1,-14.18
 22/09/2018 04:15:00,33.12,33.0,1,-13.73
 22/09/2018 04:30:00,33.1,33.0,1,-13.73
 22/09/2018 04:45:00,33.1,33.0,1,-13.73
 22/09/2018 05:00:00,33.08,33.0,1,-13.73
 22/09/2018 05:15:00,33.08,33.0,1,-13.73
 22/09/2018 05:30:00,33.08,33.0,1,-14.36
 22/09/2018 05:45:00,33.01,33.0,1,-14.4
 22/09/2018 06:00:00,32.92,33.0,1,-14.44
 22/09/2018 06:15:00,32.8,33.0,1,-15.26
 22/09/2018 06:30:00,32.7,33.0,1,-15.67
 22/09/2018 06:45:00,32.57,33.0,1,-16.02
 22/09/2018 07:00:00,32.53,33.0,1,-16.59
 22/09/2018 07:15:00,32.71,33.0,1,-17.72
 22/09/2018 07:30:00,32.76,33.0,1,-18.83
 22/09/2018 07:45:00,32.83,33.0,1,-19.99
 22/09/2018 08:00:00,32.97,33.0,1,-20.74
 22/09/2018 08:15:00,32.88,33.0,1,-21.29
 22/09/2018 08:30:00,32.9,33.0,1,-22.05
 22/09/2018 08:45:00,32.89,33.0,1,-22.58
 22/09/2018 09:00:00,32.79,33.0,1,-23.33
 22/09/2018 09:15:00,32.62,33.0,1,-23.43
 22/09/2018 09:30:00,32.72,33.0,1,-17.63
 22/09/2018 09:45:00,32.95,33.0,1,-18.08
 22/09/2018 10:00:00,33.22,33.0,1,-18.08
 22/09/2018 10:15:00,33.27,33.0,1,-18.37
 22/09/2018 10:30:00,33.22,33.0,1,-20.7
 22/09/2018 10:45:00,33.0,33.0,1,-18.75
 22/09/2018 11:00:00,32.99,33.0,1,-18.75
 22/09/2018 11:15:00,32.94,33.0,1,-18.89
 22/09/2018 11:30:00,32.88,33.0,1,-24.8
 22/09/2018 11:45:00,32.85,33.0,1,-24.91
 22/09/2018 12:00:00,32.97,33.0,1,-19.97
 22/09/2018 12:15:00,32.82,33.0,1,-22.24
 22/09/2018 12:30:00,32.81,33.0,1,-19.74
 22/09/2018 12:45:00,32.85,33.0,1,-20.68
 22/09/2018 13:00:00,32.89,33.0,1,-26.41
 22/09/2018 13:15:00,32.88,33.0,1,-26.12
 22/09/2018 13:30:00,32.93,33.0,1,-25.86
 22/09/2018 13:45:00,32.98,33.0,1,-25.37
 22/09/2018 14:00:00,32.98,33.0,1,-25.56
 22/09/2018 14:15:00,32.99,33.0,1,-25.45
 22/09/2018 14:30:00,32.95,33.0,1,-25.58
 22/09/2018 14:45:00,32.88,33.0,1,-25.7
 22/09/2018 15:00:00,32.9,33.0,1,-25.65
 22/09/2018 15:15:00,32.9,33.0,1,-25.61
 22/09/2018 15:30:00,32.86,33.0,1,-25.62
 22/09/2018 15:45:00,32.81,33.0,1,-25.62
 22/09/2018 16:00:00,32.82,33.0,1,-25.62
 22/09/2018 16:15:00,32.77,33.0,1,-25.7
 22/09/2018 16:30:00,32.7,33.0,1,-25.97
 22/09/2018 16:45:00,32.68,33.0,1,-26.54
 22/09/2018 17:00:00,32.6,33.0,1,-26.83
 22/09/2018 17:15:00,32.55,33.0,1,-24.34
 22/09/2018 17:30:00,32.61,33.0,1,-20.48
 22/09/2018 17:45:00,32.78,33.0,1,-21.18
 22/09/2018 18:00:00,33.0,33.0,1,-22.67
 22/09/2018 18:15:00,33.05,33.0,1,-28.31
 22/09/2018 18:30:00,33.06,33.0,1,-27.8
 22/09/2018 18:45:00,33.07,33.0,1,-27.8
 22/09/2018 19:00:00,33.1,33.0,1,-27.54
 22/09/2018 19:15:00,33.2,33.0,1,-19.8
 22/09/2018 19:30:00,33.26,33.0,1,-19.09
 22/09/2018 19:45:00,33.35,33.0,1,-18.45
 22/09/2018 20:00:00,33.25,33.0,1,-20.85
 22/09/2018 20:15:00,33.12,33.0,1,-25.42
 22/09/2018 20:30:00,33.05,33.0,1,-24.62
 22/09/2018 20:45:00,32.78,33.0,1,-23.72
 22/09/2018 21:00:00,32.84,33.0,1,-23.28
 22/09/2018 21:15:00,32.97,33.0,1,-22.94
 22/09/2018 21:30:00,33.01,33.0,1,-22.25
 22/09/2018 21:45:00,33.1,33.0,1,-21.62
 22/09/2018 22:00:00,33.15,33.0,1,-21.26
 22/09/2018 22:15:00,33.3,33.0,1,-20.59
 22/09/2018 22:30:00,33.35,33.0,1,-19.64
 22/09/2018 22:45:00,33.23,33.0,1,-19.01
 22/09/2018 23:00:00,33.23,33.0,1,-18.48
 22/09/2018 23:15:00,33.31,33.0,1,-18.25
 22/09/2018 23:30:00,33.39,33.0,1,-17.91
 22/09/2018 23:45:00,33.37,33.0,1,-17.08
 23/09/2018 00:00:00,33.37,33.0,1,-16.61
 23/09/2018 00:15:00,32.95,33.0,1,-16.41
 23/09/2018 00:30:00,33.01,33.0,1,-16.41
 23/09/2018 00:45:00,33.01,33.0,1,-15.83
 23/09/2018 01:00:00,33.02,33.0,1,-15.42
 23/09/2018 01:15:00,33.0,33.0,1,-16.52
 23/09/2018 01:30:00,33.08,33.0,1,-16.58
 23/09/2018 01:45:00,33.08,33.0,1,-16.44
 23/09/2018 02:00:00,33.08,33.0,1,-15.91
 23/09/2018 02:15:00,33.08,33.0,1,-16.04
 23/09/2018 02:30:00,33.05,33.0,1,-15.74
 23/09/2018 02:45:00,33.04,33.0,1,-15.69
 23/09/2018 03:00:00,33.02,33.0,1,-15.24
 23/09/2018 03:15:00,33.05,33.0,1,-15.13
 23/09/2018 03:30:00,33.08,33.0,1,-14.74
 23/09/2018 03:45:00,33.14,33.0,1,-14.61
 23/09/2018 04:00:00,33.1,33.0,1,-14.23
 23/09/2018 04:15:00,33.13,33.0,1,-14.23
 23/09/2018 04:30:00,33.17,33.0,1,-14.23
 23/09/2018 04:45:00,33.2,33.0,1,-14.05
 23/09/2018 05:00:00,33.16,33.0,1,-13.73
 23/09/2018 05:15:00,33.11,33.0,1,-13.73
 23/09/2018 05:30:00,33.12,33.0,1,-13.73
 23/09/2018 05:45:00,33.15,33.0,1,-13.86
 23/09/2018 06:00:00,33.08,33.0,1,-14.23
 23/09/2018 06:15:00,32.96,33.0,1,-14.71
 23/09/2018 06:30:00,32.92,33.0,1,-15.02
 23/09/2018 06:45:00,32.86,33.0,1,-15.52
 23/09/2018 07:00:00,32.83,33.0,1,-15.91
 23/09/2018 07:15:00,32.77,33.0,1,-16.24
 23/09/2018 07:30:00,32.72,33.0,1,-16.91
 23/09/2018 07:45:00,32.65,33.0,1,-17.72
 23/09/2018 08:00:00,32.58,33.0,1,-18.46
 23/09/2018 08:15:00,32.88,33.0,1,-19.44
 23/09/2018 08:30:00,32.91,33.0,1,-20.05
 23/09/2018 08:45:00,32.87,33.0,1,-20.74
 23/09/2018 09:00:00,32.73,33.0,1,-21.0
 23/09/2018 09:15:00,32.69,33.0,1,-21.38
 23/09/2018 09:30:00,32.61,33.0,1,-15.33
 23/09/2018 09:45:00,32.64,33.0,1,-20.62
 23/09/2018 10:00:00,32.63,33.0,1,-23.59
 23/09/2018 10:15:00,32.6,33.0,1,-23.38
 23/09/2018 10:30:00,32.64,33.0,1,-24.2
 23/09/2018 10:45:00,32.61,33.0,1,-25.11
 23/09/2018 11:00:00,32.6,33.0,1,-25.42
 23/09/2018 11:15:00,32.58,33.0,1,-24.62
 23/09/2018 11:30:00,32.63,33.0,1,-23.97
 23/09/2018 11:45:00,32.71,33.0,1,-22.09
 23/09/2018 12:00:00,32.75,33.0,1,-21.11
 23/09/2018 12:15:00,32.95,33.0,1,-20.41
 23/09/2018 12:30:00,33.14,33.0,1,-20.8
 23/09/2018 12:45:00,33.23,33.0,1,-22.1
 23/09/2018 13:00:00,33.21,33.0,1,-22.48
 23/09/2018 13:15:00,33.29,33.0,1,-22.45
 23/09/2018 13:30:00,33.19,33.0,1,-20.36
 23/09/2018 13:45:00,32.81,33.0,1,-18.87
 23/09/2018 14:00:00,32.75,33.0,1,-19.26
 23/09/2018 14:15:00,32.73,33.0,1,-18.75
 23/09/2018 14:30:00,32.81,33.0,1,-18.25
 23/09/2018 14:45:00,32.83,33.0,1,-17.67
 23/09/2018 15:00:00,32.73,33.0,1,-18.58
 23/09/2018 15:15:00,32.75,33.0,1,-18.84
 23/09/2018 15:30:00,32.78,33.0,1,-18.37
 23/09/2018 15:45:00,32.76,33.0,1,-19.36
 23/09/2018 16:00:00,32.6,33.0,1,-14.33
 23/09/2018 16:15:00,32.55,33.0,1,-20.54
 23/09/2018 16:30:00,32.56,33.0,1,-21.24
 23/09/2018 16:45:00,32.77,33.0,1,-20.92
 23/09/2018 17:00:00,32.89,33.0,1,-21.31
 23/09/2018 17:15:00,32.9,33.0,1,-22.02
 23/09/2018 17:30:00,32.83,33.0,1,-22.99
 23/09/2018 17:45:00,32.74,33.0,1,-23.84
 23/09/2018 18:00:00,32.66,33.0,1,-24.26
 23/09/2018 18:15:00,32.61,33.0,1,-24.78
 23/09/2018 18:30:00,32.58,33.0,1,-24.78
 23/09/2018 18:45:00,32.56,33.0,1,-19.41
 23/09/2018 19:00:00,32.58,33.0,1,-25.57
 23/09/2018 19:15:00,32.56,33.0,1,-26.09
 23/09/2018 19:30:00,32.83,33.0,1,-25.0
 23/09/2018 19:45:00,32.9,33.0,1,-23.67
 23/09/2018 20:00:00,32.99,33.0,1,-27.13
 23/09/2018 20:15:00,33.07,33.0,1,-26.46
 23/09/2018 20:30:00,33.01,33.0,1,-25.34
 23/09/2018 20:45:00,33.0,33.0,1,-25.06
 23/09/2018 21:00:00,33.05,33.0,1,-24.61
 23/09/2018 21:15:00,33.1,33.0,1,-23.84
 23/09/2018 21:30:00,33.05,33.0,1,-23.17
 23/09/2018 21:45:00,32.89,33.0,1,-17.13
 23/09/2018 22:00:00,32.97,33.0,1,-21.45
 23/09/2018 22:15:00,32.95,33.0,1,-20.88
 23/09/2018 22:30:00,32.93,33.0,1,-14.76
 23/09/2018 22:45:00,33.06,33.0,1,-19.02
 23/09/2018 23:00:00,33.18,33.0,1,-18.71
 23/09/2018 23:15:00,33.27,33.0,1,-18.08
 23/09/2018 23:30:00,33.23,33.0,1,-17.48
 23/09/2018 23:45:00,33.29,33.0,1,-16.85
 24/09/2018 00:00:00,33.35,33.0,1,-16.41
 24/09/2018 00:00:00,33.35,33.0,1,-16.41
 24/09/2018 00:15:00,33.17,33.0,1,-16.37
 24/09/2018 00:30:00,32.96,33.0,1,-15.91
 24/09/2018 00:45:00,32.97,33.0,1,-15.28
 24/09/2018 01:00:00,32.95,33.0,1,-15.24
 24/09/2018 01:15:00,32.91,33.0,1,-16.57
 24/09/2018 01:30:00,32.92,33.0,1,-16.75
 24/09/2018 01:45:00,32.91,33.0,1,-16.35
 24/09/2018 02:00:00,32.99,33.0,1,-16.41
 24/09/2018 02:15:00,32.94,33.0,1,-16.3
 24/09/2018 02:30:00,32.81,33.0,1,-15.91
 24/09/2018 02:45:00,32.82,33.0,1,-15.63
 24/09/2018 03:00:00,32.9,33.0,1,-15.41
 24/09/2018 03:15:00,32.86,33.0,1,-15.41
 24/09/2018 03:30:00,32.86,33.0,1,-15.41
 24/09/2018 03:45:00,32.88,33.0,1,-14.96
 24/09/2018 04:00:00,32.88,33.0,1,-14.9
 24/09/2018 04:15:00,32.93,33.0,1,-14.9
 24/09/2018 04:30:00,32.97,33.0,1,-14.77
 24/09/2018 04:45:00,32.93,33.0,1,-14.4
 24/09/2018 05:00:00,32.9,33.0,1,-14.5
 24/09/2018 05:15:00,32.81,33.0,1,-15.27
 24/09/2018 05:30:00,32.75,33.0,1,-16.08
 24/09/2018 05:45:00,32.61,33.0,1,-16.18
 24/09/2018 06:00:00,32.63,33.0,1,-17.28
 24/09/2018 06:15:00,32.73,33.0,1,-18.71
 24/09/2018 06:30:00,32.89,33.0,1,-20.22
 24/09/2018 06:45:00,33.11,33.0,1,-21.77
 24/09/2018 07:00:00,33.0,33.0,1,-23.01
 24/09/2018 07:15:00,32.76,33.0,1,-24.9
 24/09/2018 07:30:00,32.71,33.0,1,-26.04
 24/09/2018 07:45:00,32.7,33.0,1,-26.98
 24/09/2018 08:00:00,32.73,33.0,1,-24.9
 24/09/2018 08:15:00,32.7,33.0,1,-27.63
 24/09/2018 08:30:00,32.68,33.0,1,-27.36
 24/09/2018 08:45:00,32.68,33.0,1,-27.13
 24/09/2018 09:00:00,32.63,33.0,1,-26.31
 24/09/2018 09:15:00,32.58,33.0,1,-23.77
 24/09/2018 09:30:00,32.81,33.0,1,-29.36
 24/09/2018 09:45:00,32.88,33.0,1,-28.79
 24/09/2018 10:00:00,32.89,33.0,1,-28.13
 24/09/2018 10:15:00,32.88,33.0,1,-27.83
 24/09/2018 10:30:00,32.89,33.0,1,-27.05
 24/09/2018 10:45:00,32.9,33.0,1,-26.68
 24/09/2018 11:00:00,32.86,33.0,1,-26.68
 24/09/2018 11:15:00,32.85,33.0,1,-26.66
 24/09/2018 11:30:00,32.8,33.0,1,-22.54
 24/09/2018 11:45:00,32.85,33.0,1,-24.84
 24/09/2018 12:00:00,32.83,33.0,1,-24.32
 24/09/2018 12:15:00,32.84,33.0,1,-27.15
 24/09/2018 12:30:00,32.87,33.0,1,-26.48
 24/09/2018 12:45:00,32.88,33.0,1,-26.42
 24/09/2018 13:00:00,32.96,33.0,1,-26.87
 24/09/2018 13:15:00,33.01,33.0,1,-28.01
 24/09/2018 13:30:00,33.08,33.0,1,-25.75
 24/09/2018 13:45:00,32.98,33.0,1,-25.38
 24/09/2018 14:00:00,32.9,33.0,1,-25.1
 24/09/2018 14:15:00,32.85,33.0,1,-26.25
 24/09/2018 14:30:00,32.81,33.0,1,-26.13
 24/09/2018 14:45:00,32.85,33.0,1,-26.22
 24/09/2018 15:00:00,32.87,33.0,1,-25.43
 24/09/2018 15:15:00,32.91,33.0,1,-25.93
 24/09/2018 15:30:00,32.91,33.0,1,-26.13
 24/09/2018 15:45:00,32.89,33.0,1,-25.64
 24/09/2018 16:00:00,32.87,33.0,1,-25.28
 24/09/2018 16:15:00,32.81,33.0,1,-26.62
 24/09/2018 16:30:00,32.77,33.0,1,-27.56
 24/09/2018 16:45:00,32.81,33.0,1,-28.55
 24/09/2018 17:00:00,32.91,33.0,1,-28.93
 24/09/2018 17:15:00,32.91,33.0,1,-28.8
 24/09/2018 17:30:00,32.95,33.0,1,-29.14
 24/09/2018 17:45:00,32.97,33.0,1,-29.47
 24/09/2018 18:00:00,32.92,33.0,1,-29.79
 24/09/2018 18:15:00,32.87,33.0,1,-30.04
 24/09/2018 18:30:00,32.87,33.0,1,-30.54
 24/09/2018 18:45:00,32.78,33.0,1,-31.1
 24/09/2018 19:00:00,32.7,33.0,1,-31.14
 24/09/2018 19:15:00,32.72,33.0,1,-22.99
 24/09/2018 19:30:00,32.73,33.0,1,-16.29
 24/09/2018 19:45:00,32.78,33.0,1,-22.03
 24/09/2018 20:00:00,32.9,33.0,1,-23.58
 24/09/2018 20:15:00,33.09,33.0,1,-22.44
 24/09/2018 20:30:00,33.25,33.0,1,-22.59
 24/09/2018 20:45:00,33.06,33.0,1,-28.53
 24/09/2018 21:00:00,33.17,33.0,1,-29.0
 24/09/2018 21:15:00,33.33,33.0,1,-28.36
 24/09/2018 21:30:00,33.24,33.0,1,-27.07
 24/09/2018 21:45:00,33.07,33.0,1,-26.17
 24/09/2018 22:00:00,33.06,33.0,1,-25.35
 24/09/2018 22:15:00,33.18,33.0,1,-24.64
 24/09/2018 22:30:00,33.33,33.0,1,-23.44
 24/09/2018 22:45:00,32.9,33.0,1,-22.63
 24/09/2018 23:00:00,33.02,33.0,1,-21.52
 24/09/2018 23:15:00,33.06,33.0,1,-21.17
 24/09/2018 23:30:00,33.17,33.0,1,-20.47
 24/09/2018 23:45:00,33.24,33.0,1,-19.75
 25/09/2018 00:00:00,33.27,33.0,1,-19.09
 25/09/2018 00:15:00,33.3,33.0,1,-19.09
 25/09/2018 00:30:00,33.15,33.0,1,-18.47
 25/09/2018 00:45:00,33.07,33.0,1,-18.23
 25/09/2018 01:00:00,33.03,33.0,1,-18.25
 25/09/2018 01:15:00,32.96,33.0,1,-19.46
 25/09/2018 01:30:00,32.94,33.0,1,-19.76
 25/09/2018 01:45:00,32.97,33.0,1,-19.5
 25/09/2018 02:00:00,32.97,33.0,1,-19.59
 25/09/2018 02:15:00,33.02,33.0,1,-19.49
 25/09/2018 02:30:00,33.04,33.0,1,-19.26
 25/09/2018 02:45:00,33.1,33.0,1,-18.91
 25/09/2018 03:00:00,33.13,33.0,1,-18.27
 25/09/2018 03:15:00,33.16,33.0,1,-18.14
 25/09/2018 03:30:00,33.13,33.0,1,-17.76
 25/09/2018 03:45:00,33.0,33.0,1,-17.92
 25/09/2018 04:00:00,33.0,33.0,1,-17.92
 25/09/2018 04:15:00,32.99,33.0,1,-17.92
 25/09/2018 04:30:00,32.99,33.0,1,-17.62
 25/09/2018 04:45:00,32.97,33.0,1,-17.36
 25/09/2018 05:00:00,32.96,33.0,1,-17.58
 25/09/2018 05:15:00,32.8,33.0,1,-18.38
 25/09/2018 05:30:00,32.75,33.0,1,-18.75
 25/09/2018 05:45:00,32.69,33.0,1,-18.99
 25/09/2018 06:00:00,32.96,33.0,1,-19.99
 25/09/2018 06:15:00,32.88,33.0,1,-21.75
 25/09/2018 06:30:00,33.03,33.0,1,-23.05
 25/09/2018 06:45:00,32.87,33.0,1,-24.95
 25/09/2018 07:00:00,32.73,33.0,1,-26.0
 25/09/2018 07:15:00,32.67,33.0,1,-20.88
 25/09/2018 07:30:00,32.91,33.0,1,-22.07
 25/09/2018 07:45:00,33.09,33.0,1,-22.73
 25/09/2018 08:00:00,33.1,33.0,1,-22.32
 25/09/2018 08:15:00,33.03,33.0,1,-15.52
 25/09/2018 08:30:00,33.11,33.0,1,-20.63
 25/09/2018 08:45:00,33.11,33.0,1,-27.81
 25/09/2018 09:00:00,33.06,33.0,1,-30.19
 25/09/2018 09:15:00,33.03,33.0,1,-30.11
 25/09/2018 09:30:00,33.11,33.0,1,-29.35
 25/09/2018 09:45:00,33.21,33.0,1,-28.97
 25/09/2018 10:00:00,33.21,33.0,1,-28.47
 25/09/2018 10:15:00,33.34,33.0,1,-28.06
 25/09/2018 10:30:00,33.33,33.0,1,-27.29
 25/09/2018 10:45:00,33.37,33.0,1,-26.73
 25/09/2018 11:00:00,33.33,33.0,1,-26.3
 25/09/2018 11:15:00,33.37,33.0,1,-25.85
 25/09/2018 11:30:00,33.34,33.0,1,-25.45
 25/09/2018 11:45:00,33.35,33.0,1,-25.47
 25/09/2018 12:00:00,33.32,33.0,1,-25.63
 25/09/2018 12:15:00,33.26,33.0,1,-25.83
 25/09/2018 12:30:00,33.26,33.0,1,-25.82
 25/09/2018 12:45:00,33.32,33.0,1,-26.27
 25/09/2018 13:00:00,33.33,33.0,1,-25.34
 25/09/2018 13:15:00,33.13,33.0,1,-24.96
 25/09/2018 13:30:00,32.95,33.0,1,-23.75
 25/09/2018 13:45:00,32.97,33.0,1,-24.02
 25/09/2018 14:00:00,32.89,33.0,1,-23.78
 25/09/2018 14:15:00,32.9,33.0,1,-24.53
 25/09/2018 14:30:00,32.85,33.0,1,-24.35
 25/09/2018 14:45:00,32.76,33.0,1,-24.05
 25/09/2018 15:00:00,32.67,33.0,1,-23.72
 25/09/2018 15:15:00,32.66,33.0,1,-24.14
 25/09/2018 15:30:00,32.64,33.0,1,-24.13
 25/09/2018 15:45:00,32.85,33.0,1,-24.97
 25/09/2018 16:00:00,32.91,33.0,1,-25.86
 25/09/2018 16:15:00,32.93,33.0,1,-26.5
 25/09/2018 16:30:00,32.91,33.0,1,-26.96
 25/09/2018 16:45:00,33.0,33.0,1,-27.49
 25/09/2018 17:00:00,32.98,33.0,1,-28.31
 25/09/2018 17:15:00,33.08,33.0,1,-28.39
 25/09/2018 17:30:00,32.91,33.0,1,-28.83
 25/09/2018 17:45:00,32.82,33.0,1,-30.0
 25/09/2018 18:00:00,32.8,33.0,1,-30.55
 25/09/2018 18:15:00,32.8,33.0,1,-31.15
 25/09/2018 18:30:00,32.66,33.0,1,-31.15
 25/09/2018 18:45:00,32.62,33.0,1,-31.15
 25/09/2018 19:00:00,32.63,33.0,1,-31.27
 25/09/2018 19:15:00,32.6,33.0,1,-31.54
 25/09/2018 19:30:00,32.73,33.0,1,-32.9
 25/09/2018 19:45:00,33.07,33.0,1,-34.01
 25/09/2018 20:00:00,33.16,33.0,1,-33.72
 25/09/2018 20:15:00,33.08,33.0,1,-34.35
 25/09/2018 20:30:00,32.95,33.0,1,-32.0
 25/09/2018 20:45:00,33.09,33.0,1,-30.54
 25/09/2018 21:00:00,33.14,33.0,1,-29.21
 25/09/2018 21:15:00,33.21,33.0,1,-28.73
 25/09/2018 21:30:00,32.85,33.0,1,-27.91
 25/09/2018 21:45:00,32.93,33.0,1,-27.27
 25/09/2018 22:00:00,32.87,33.0,1,-25.82
 25/09/2018 22:15:00,33.05,33.0,1,-25.07
 25/09/2018 22:30:00,33.14,33.0,1,-23.84
 25/09/2018 22:45:00,33.27,33.0,1,-22.57
 25/09/2018 23:00:00,33.14,33.0,1,-21.51
 25/09/2018 23:15:00,33.26,33.0,1,-20.95
 25/09/2018 23:30:00,33.3,33.0,1,-20.15
 25/09/2018 23:45:00,32.96,33.0,1,-19.42
 26/09/2018 00:00:00,33.11,33.0,1,-18.7
 26/09/2018 00:15:00,33.12,33.0,1,-18.85
 26/09/2018 00:30:00,32.98,33.0,1,-18.42
 26/09/2018 00:45:00,32.84,33.0,1,-18.42
 26/09/2018 01:00:00,32.88,33.0,1,-18.42
 26/09/2018 01:15:00,32.79,33.0,1,-19.66
 26/09/2018 01:30:00,32.77,33.0,1,-19.93
 26/09/2018 01:45:00,32.79,33.0,1,-19.93
 26/09/2018 02:00:00,32.79,33.0,1,-19.93
 26/09/2018 02:15:00,32.82,33.0,1,-19.93
 26/09/2018 02:30:00,32.87,33.0,1,-19.48
 26/09/2018 02:45:00,32.87,33.0,1,-19.2
 26/09/2018 03:00:00,32.93,33.0,1,-18.61
 26/09/2018 03:15:00,32.93,33.0,1,-18.42
 26/09/2018 03:30:00,32.95,33.0,1,-18.42
 26/09/2018 03:45:00,32.94,33.0,1,-18.42
 26/09/2018 04:00:00,32.98,33.0,1,-17.98
 26/09/2018 04:15:00,33.01,33.0,1,-17.92
 26/09/2018 04:30:00,32.99,33.0,1,-17.51
 26/09/2018 04:45:00,32.95,33.0,1,-17.41
 26/09/2018 05:00:00,32.93,33.0,1,-17.57
 26/09/2018 05:15:00,32.86,33.0,1,-17.85
 26/09/2018 05:30:00,32.79,33.0,1,-18.24
 26/09/2018 05:45:00,32.74,33.0,1,-19.39
 26/09/2018 06:00:00,32.88,33.0,1,-19.95
 26/09/2018 06:15:00,32.67,33.0,1,-21.88
 26/09/2018 06:30:00,32.73,33.0,1,-23.51
 26/09/2018 06:45:00,32.66,33.0,1,-24.92
 26/09/2018 07:00:00,32.57,33.0,1,-26.9
 26/09/2018 07:15:00,32.75,33.0,1,-28.46
 26/09/2018 07:30:00,32.78,33.0,1,-29.77
 26/09/2018 07:45:00,32.68,33.0,1,-30.75
 26/09/2018 08:00:00,32.72,33.0,1,-30.98
 26/09/2018 08:15:00,32.73,33.0,1,-30.98
 26/09/2018 08:30:00,32.85,33.0,1,-30.6
 26/09/2018 08:45:00,32.93,33.0,1,-30.42
 26/09/2018 09:00:00,32.91,33.0,1,-30.3
 26/09/2018 09:15:00,32.87,33.0,1,-29.9
 26/09/2018 09:30:00,32.93,33.0,1,-29.68
 26/09/2018 09:45:00,32.85,33.0,1,-29.23
 26/09/2018 10:00:00,32.89,33.0,1,-28.73
 26/09/2018 10:15:00,33.0,33.0,1,-28.16
 26/09/2018 10:30:00,33.02,33.0,1,-27.8
 26/09/2018 10:45:00,33.04,33.0,1,-27.45
 26/09/2018 11:00:00,33.05,33.0,1,-26.83
 26/09/2018 11:15:00,33.02,33.0,1,-26.39
 26/09/2018 11:30:00,33.05,33.0,1,-25.98
 26/09/2018 11:45:00,33.05,33.0,1,-25.58
