DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 12:00:00,33.01,33.0,1,-25.45
 26/09/2018 12:15:00,33.07,33.0,1,-25.55
 26/09/2018 12:30:00,33.07,33.0,1,-25.62
 26/09/2018 12:45:00,33.05,33.0,1,-25.52
 26/09/2018 13:00:00,33.03,33.0,1,-25.12
 26/09/2018 13:15:00,33.11,33.0,1,-24.98
 26/09/2018 13:30:00,33.17,33.0,1,-24.4
 26/09/2018 13:45:00,33.16,33.0,1,-23.95
 26/09/2018 14:00:00,33.14,33.0,1,-23.95
 26/09/2018 14:15:00,33.15,33.0,1,-23.95
 26/09/2018 14:30:00,33.16,33.0,1,-23.95
 26/09/2018 14:45:00,33.15,33.0,1,-23.69
 26/09/2018 15:00:00,33.17,33.0,1,-23.88
 26/09/2018 15:15:00,33.25,33.0,1,-23.95
 26/09/2018 15:30:00,33.25,33.0,1,-24.02
 26/09/2018 15:45:00,33.27,33.0,1,-24.24
 26/09/2018 16:00:00,33.22,33.0,1,-24.97
 26/09/2018 16:15:00,33.21,33.0,1,-25.87
 26/09/2018 16:30:00,33.18,33.0,1,-26.31
 26/09/2018 16:45:00,33.16,33.0,1,-27.01
 26/09/2018 17:00:00,33.09,33.0,1,-28.09
 26/09/2018 17:15:00,33.04,33.0,1,-28.88
 26/09/2018 17:30:00,32.93,33.0,1,-29.33
 26/09/2018 17:45:00,32.95,33.0,1,-29.78
 26/09/2018 18:00:00,32.85,33.0,1,-30.31
 26/09/2018 18:15:00,32.86,33.0,1,-25.15
 26/09/2018 18:30:00,32.91,33.0,1,-14.74
 26/09/2018 18:45:00,32.83,33.0,1,-17.57
 26/09/2018 19:00:00,32.75,33.0,1,-22.94
 26/09/2018 19:15:00,32.69,33.0,1,-22.94
 26/09/2018 19:30:00,32.68,33.0,1,-22.9
 26/09/2018 19:45:00,32.76,33.0,1,-16.12
 26/09/2018 20:00:00,32.86,33.0,1,-17.33
 26/09/2018 20:15:00,32.87,33.0,1,-22.71
 26/09/2018 20:30:00,33.18,33.0,1,-15.84
 26/09/2018 20:45:00,33.24,33.0,1,-14.88
 26/09/2018 21:00:00,33.3,33.0,1,-18.51
 26/09/2018 21:15:00,33.26,33.0,1,-24.02
 26/09/2018 21:30:00,33.12,33.0,1,-27.38
 26/09/2018 21:45:00,32.98,33.0,1,-26.0
 26/09/2018 22:00:00,32.82,33.0,1,-25.37
 26/09/2018 22:15:00,32.94,33.0,1,-24.44
 26/09/2018 22:30:00,32.99,33.0,1,-23.14
 26/09/2018 22:45:00,33.13,33.0,1,-20.56
 26/09/2018 23:00:00,33.11,33.0,1,-21.08
 26/09/2018 23:15:00,33.06,33.0,1,-20.66
 26/09/2018 23:30:00,33.12,33.0,1,-19.92
 26/09/2018 23:45:00,33.22,33.0,1,-19.12
 27/09/2018 00:00:00,33.27,33.0,1,-18.75
 27/09/2018 00:15:00,33.34,33.0,1,-18.71
 27/09/2018 00:30:00,33.3,33.0,1,-18.25
 27/09/2018 00:45:00,32.87,33.0,1,-17.74
 27/09/2018 01:00:00,32.89,33.0,1,-17.75
 27/09/2018 01:15:00,32.76,33.0,1,-19.53
 27/09/2018 01:30:00,32.79,33.0,1,-19.93
 27/09/2018 01:45:00,32.79,33.0,1,-19.47
 27/09/2018 02:00:00,32.86,33.0,1,-19.42
 27/09/2018 02:15:00,32.84,33.0,1,-19.42
 27/09/2018 02:30:00,32.93,33.0,1,-19.39
 27/09/2018 02:45:00,32.92,33.0,1,-18.84
 27/09/2018 03:00:00,32.95,33.0,1,-18.42
 27/09/2018 03:15:00,33.0,33.0,1,-18.42
 27/09/2018 03:30:00,32.95,33.0,1,-18.42
 27/09/2018 03:45:00,33.02,33.0,1,-17.84
 27/09/2018 04:00:00,33.08,33.0,1,-17.75
 27/09/2018 04:15:00,33.01,33.0,1,-17.75
 27/09/2018 04:30:00,33.0,33.0,1,-17.75
 27/09/2018 04:45:00,32.94,33.0,1,-17.75
 27/09/2018 05:00:00,32.97,33.0,1,-17.91
 27/09/2018 05:15:00,32.92,33.0,1,-18.36
 27/09/2018 05:30:00,32.92,33.0,1,-18.42
 27/09/2018 05:45:00,32.91,33.0,1,-18.85
 27/09/2018 06:00:00,32.69,33.0,1,-19.74
 27/09/2018 06:15:00,32.65,33.0,1,-21.4
 27/09/2018 06:30:00,32.61,33.0,1,-22.43
 27/09/2018 06:45:00,32.58,33.0,1,-24.14
 27/09/2018 07:00:00,32.56,33.0,1,-25.82
 27/09/2018 07:15:00,32.74,33.0,1,-27.72
 27/09/2018 07:30:00,32.79,33.0,1,-29.23
 27/09/2018 07:45:00,32.68,33.0,1,-30.11
 27/09/2018 08:00:00,32.63,33.0,1,-30.53
 27/09/2018 08:15:00,32.57,33.0,1,-31.04
 27/09/2018 08:30:00,32.61,33.0,1,-31.23
 27/09/2018 08:45:00,32.69,33.0,1,-30.67
 27/09/2018 09:00:00,32.7,33.0,1,-30.46
 27/09/2018 09:15:00,32.63,33.0,1,-30.46
 27/09/2018 09:30:00,32.64,33.0,1,-30.5
 27/09/2018 09:45:00,32.71,33.0,1,-29.97
 27/09/2018 10:00:00,32.77,33.0,1,-29.49
 27/09/2018 10:15:00,32.88,33.0,1,-28.27
 27/09/2018 10:30:00,33.01,33.0,1,-26.9
 27/09/2018 10:45:00,33.05,32.97,2,-26.17
 27/09/2018 11:00:00,33.0,32.97,2,-25.96
 27/09/2018 11:15:00,32.99,32.97,2,-25.61
 27/09/2018 11:30:00,32.97,32.97,2,-25.21
 27/09/2018 11:45:00,33.0,32.97,2,-24.52
 27/09/2018 12:00:00,33.02,32.97,2,-24.39
 27/09/2018 12:15:00,32.96,32.97,2,-24.45
 27/09/2018 12:30:00,32.96,32.97,2,-24.33
 27/09/2018 12:45:00,33.01,32.97,2,-24.28
 27/09/2018 13:00:00,32.99,32.97,2,-24.28
 27/09/2018 13:15:00,33.05,32.97,2,-24.09
 27/09/2018 13:30:00,33.07,32.97,2,-23.56
 27/09/2018 13:45:00,33.07,32.97,2,-23.61
 27/09/2018 14:00:00,33.07,32.97,2,-23.49
 27/09/2018 14:15:00,33.04,32.97,2,-23.37
 27/09/2018 14:30:00,33.05,32.97,2,-21.25
 27/09/2018 14:45:00,33.11,32.97,2,-22.5
 27/09/2018 15:00:00,33.16,32.97,2,-22.92
 27/09/2018 15:15:00,33.17,32.97,2,-22.86
 27/09/2018 15:30:00,33.18,32.97,2,-23.18
 27/09/2018 15:45:00,33.14,32.97,2,-23.56
 27/09/2018 16:00:00,33.13,32.97,2,-24.0
 27/09/2018 16:15:00,33.18,32.97,2,-24.5
 27/09/2018 16:30:00,33.15,32.97,2,-25.38
 27/09/2018 16:45:00,33.08,32.97,2,-25.81
 27/09/2018 17:00:00,33.04,32.97,2,-25.24
 27/09/2018 17:15:00,33.02,32.97,2,-26.64
 27/09/2018 17:30:00,32.93,32.97,2,-27.75
 27/09/2018 17:45:00,32.92,32.97,2,-22.16
 27/09/2018 18:00:00,32.89,32.97,2,-28.27
 27/09/2018 18:15:00,32.83,32.97,2,-28.6
 27/09/2018 18:30:00,32.87,32.97,2,-28.8
 27/09/2018 18:45:00,32.83,32.97,2,-28.8
 27/09/2018 19:00:00,32.77,32.97,2,-28.81
 27/09/2018 19:15:00,32.85,32.97,2,-29.42
 27/09/2018 19:30:00,32.79,32.97,2,-29.87
 27/09/2018 19:45:00,32.77,32.97,2,-30.05
 27/09/2018 20:00:00,32.98,32.97,2,-29.4
 27/09/2018 20:15:00,33.1,32.97,2,-28.78
 27/09/2018 20:30:00,33.21,32.97,2,-28.05
 27/09/2018 20:45:00,33.25,32.97,2,-27.43
 27/09/2018 21:00:00,33.26,32.97,2,-26.62
 27/09/2018 21:15:00,32.9,32.97,2,-25.96
 27/09/2018 21:30:00,32.86,32.97,2,-25.15
 27/09/2018 21:45:00,33.02,32.97,2,-24.78
 27/09/2018 22:00:00,33.15,32.97,2,-23.81
 27/09/2018 22:15:00,32.95,32.97,2,-22.88
 27/09/2018 22:30:00,33.03,32.97,2,-21.77
 27/09/2018 22:45:00,33.09,32.97,2,-21.01
 27/09/2018 23:00:00,33.22,32.97,2,-20.04
 27/09/2018 23:15:00,33.0,32.97,2,-19.6
 27/09/2018 23:30:00,33.08,32.97,2,-18.91
 27/09/2018 23:45:00,33.2,32.97,2,-18.4
 28/09/2018 00:00:00,33.03,32.97,2,-17.59
 28/09/2018 00:15:00,33.04,32.97,2,-17.65
 28/09/2018 00:30:00,33.09,32.97,2,-17.07
 28/09/2018 00:45:00,33.11,32.97,2,-16.54
 28/09/2018 01:00:00,33.18,32.97,2,-16.16
 28/09/2018 01:15:00,33.05,32.97,2,-17.75
 28/09/2018 01:30:00,33.09,32.97,2,-18.08
 28/09/2018 01:45:00,33.07,32.97,2,-18.08
 28/09/2018 02:00:00,33.13,32.97,2,-17.43
 28/09/2018 02:15:00,33.17,32.97,2,-17.41
 28/09/2018 02:30:00,33.14,32.97,2,-17.56
 28/09/2018 02:45:00,33.17,32.97,2,-16.95
 28/09/2018 03:00:00,33.24,32.97,2,-16.91
 28/09/2018 03:15:00,33.26,32.97,2,-16.56
 28/09/2018 03:30:00,33.26,32.97,2,-16.41
 28/09/2018 03:45:00,33.27,32.97,2,-16.22
 28/09/2018 04:00:00,33.32,32.97,2,-16.24
 28/09/2018 04:15:00,33.27,32.97,2,-16.24
 28/09/2018 04:30:00,33.05,32.97,2,-16.24
 28/09/2018 04:45:00,33.07,32.97,2,-16.24
 28/09/2018 05:00:00,33.03,32.97,2,-16.24
 28/09/2018 05:15:00,33.0,32.97,2,-16.9
 28/09/2018 05:30:00,32.98,32.97,2,-17.0
 28/09/2018 05:45:00,32.9,32.97,2,-16.87
 28/09/2018 06:00:00,32.9,32.97,2,-18.03
 28/09/2018 06:15:00,32.8,32.97,2,-19.65
 28/09/2018 06:30:00,32.79,32.97,2,-21.04
 28/09/2018 06:45:00,32.73,32.97,2,-21.98
 28/09/2018 07:00:00,32.87,32.97,2,-23.43
 28/09/2018 07:15:00,32.66,32.97,2,-24.88
 28/09/2018 07:30:00,32.55,32.97,2,-26.23
 28/09/2018 07:45:00,32.93,32.97,2,-27.29
 28/09/2018 08:00:00,32.91,32.97,2,-23.5
 28/09/2018 08:15:00,32.83,32.97,2,-19.99
 28/09/2018 08:30:00,32.9,32.97,2,-21.75
 28/09/2018 08:45:00,32.87,32.97,2,-28.45
 28/09/2018 09:00:00,32.8,32.97,2,-28.44
 28/09/2018 09:15:00,32.71,32.97,2,-29.56
 28/09/2018 09:30:00,32.76,32.97,2,-29.59
 28/09/2018 09:45:00,32.72,32.97,2,-29.64
 28/09/2018 10:00:00,32.74,32.97,2,-29.58
 28/09/2018 10:15:00,32.82,32.97,2,-29.42
 28/09/2018 10:30:00,32.85,32.97,2,-29.53
 28/09/2018 10:45:00,32.84,32.97,2,-29.38
 28/09/2018 11:00:00,32.83,32.97,2,-29.47
 28/09/2018 11:15:00,32.86,32.97,2,-29.12
 28/09/2018 11:30:00,32.92,32.97,2,-28.99
 28/09/2018 11:45:00,32.93,32.97,2,-28.53
 28/09/2018 12:00:00,32.94,32.97,2,-28.3
 28/09/2018 12:15:00,32.94,32.97,2,-28.17
 28/09/2018 12:30:00,32.99,32.97,2,-27.46
 28/09/2018 12:45:00,33.05,32.97,2,-25.06
 28/09/2018 13:00:00,33.12,32.97,2,-24.97
 28/09/2018 13:15:00,33.32,32.97,2,-25.02
 28/09/2018 13:30:00,33.08,32.97,2,-24.66
 28/09/2018 13:45:00,32.75,32.97,2,-23.63
 28/09/2018 14:00:00,32.73,32.97,2,-23.88
 28/09/2018 14:15:00,32.69,32.97,2,-24.24
 28/09/2018 14:30:00,32.55,32.97,2,-24.03
 28/09/2018 14:45:00,32.51,32.97,2,-23.16
 28/09/2018 15:00:00,32.56,32.97,2,-23.1
 28/09/2018 15:15:00,32.58,32.97,2,-22.71
 28/09/2018 15:30:00,32.61,32.97,2,-22.92
 28/09/2018 15:45:00,32.64,32.97,2,-23.06
 28/09/2018 16:00:00,32.66,32.97,2,-23.83
 28/09/2018 16:15:00,32.68,32.97,2,-24.59
 28/09/2018 16:30:00,32.62,32.97,2,-25.61
 28/09/2018 16:45:00,32.61,32.97,2,-25.85
 28/09/2018 17:00:00,32.55,32.97,2,-26.13
 28/09/2018 17:15:00,32.48,32.97,2,-26.62
 28/09/2018 17:30:00,32.71,32.97,2,-27.68
 28/09/2018 17:45:00,32.71,32.97,2,-27.93
 28/09/2018 18:00:00,32.89,32.97,2,-28.3
 28/09/2018 18:15:00,32.95,32.97,2,-28.3
 28/09/2018 18:30:00,32.91,32.97,2,-28.18
 28/09/2018 18:45:00,32.86,32.97,2,-28.21
 28/09/2018 19:00:00,32.76,32.97,2,-28.32
 28/09/2018 19:15:00,32.7,32.97,2,-29.17
 28/09/2018 19:30:00,32.71,32.97,2,-29.73
 28/09/2018 19:45:00,32.76,32.97,2,-29.59
 28/09/2018 20:00:00,32.84,32.97,2,-29.25
 28/09/2018 20:15:00,32.86,32.97,2,-28.65
 28/09/2018 20:30:00,32.88,32.97,2,-27.76
 28/09/2018 20:45:00,32.94,32.97,2,-26.92
 28/09/2018 21:00:00,33.07,32.97,2,-26.46
 28/09/2018 21:15:00,33.16,32.97,2,-25.65
 28/09/2018 21:30:00,33.35,32.97,2,-25.09
 28/09/2018 21:45:00,33.36,32.97,2,-24.4
 28/09/2018 22:00:00,33.2,32.97,2,-23.78
 28/09/2018 22:15:00,32.97,32.97,2,-22.7
 28/09/2018 22:30:00,33.05,32.97,2,-21.89
 28/09/2018 22:45:00,32.98,32.97,2,-21.21
 28/09/2018 23:00:00,33.08,32.97,2,-20.41
 28/09/2018 23:15:00,33.13,32.97,2,-19.93
 28/09/2018 23:30:00,33.21,32.97,2,-19.68
 28/09/2018 23:45:00,33.19,32.97,2,-18.88
 29/09/2018 00:00:00,33.15,32.97,2,-18.46
 29/09/2018 00:15:00,33.2,32.97,2,-18.45
 29/09/2018 00:30:00,33.26,32.97,2,-18.25
 29/09/2018 00:45:00,33.27,32.97,2,-17.59
 29/09/2018 01:00:00,33.3,32.97,2,-17.58
 29/09/2018 01:15:00,33.21,32.97,2,-18.71
 29/09/2018 01:30:00,33.22,32.97,2,-19.26
 29/09/2018 01:45:00,33.22,32.97,2,-19.26
 29/09/2018 02:00:00,33.19,32.97,2,-19.01
 29/09/2018 02:15:00,33.29,32.97,2,-18.75
 29/09/2018 02:30:00,33.32,32.97,2,-18.47
 29/09/2018 02:45:00,33.08,32.97,2,-18.08
 29/09/2018 03:00:00,32.9,32.97,2,-17.3
 29/09/2018 03:15:00,32.86,32.97,2,-17.25
 29/09/2018 03:30:00,32.9,32.97,2,-17.25
 29/09/2018 03:45:00,32.88,32.97,2,-17.25
 29/09/2018 04:00:00,32.79,32.97,2,-16.95
 29/09/2018 04:15:00,32.76,32.97,2,-16.75
 29/09/2018 04:30:00,32.83,32.97,2,-16.75
 29/09/2018 04:45:00,32.77,32.97,2,-16.19
 29/09/2018 05:00:00,32.78,32.97,2,-16.08
 29/09/2018 05:15:00,32.76,32.97,2,-16.48
 29/09/2018 05:30:00,32.71,32.97,2,-16.68
 29/09/2018 05:45:00,32.66,32.97,2,-17.16
 29/09/2018 06:00:00,32.62,32.97,2,-17.36
 29/09/2018 06:15:00,32.65,32.97,2,-18.1
 29/09/2018 06:30:00,32.98,32.97,2,-18.77
 29/09/2018 06:45:00,32.92,32.97,2,-19.3
 29/09/2018 07:00:00,32.92,32.97,2,-19.95
 29/09/2018 07:15:00,32.83,32.97,2,-20.94
 29/09/2018 07:30:00,32.82,32.97,2,-21.6
 29/09/2018 07:45:00,32.75,32.97,2,-22.22
 29/09/2018 08:00:00,32.68,32.97,2,-22.82
 29/09/2018 08:15:00,32.61,32.97,2,-23.32
 29/09/2018 08:30:00,32.63,32.97,2,-23.93
 29/09/2018 08:45:00,32.7,32.97,2,-24.08
 29/09/2018 09:00:00,32.67,32.97,2,-24.11
 29/09/2018 09:15:00,32.6,32.97,2,-24.27
 29/09/2018 09:30:00,32.61,32.97,2,-24.32
 29/09/2018 09:45:00,32.65,32.97,2,-23.72
 29/09/2018 10:00:00,32.66,32.97,2,-23.67
 29/09/2018 10:15:00,32.7,32.97,2,-23.08
 29/09/2018 10:30:00,32.76,32.97,2,-22.42
 29/09/2018 10:45:00,32.76,32.97,2,-21.94
 29/09/2018 11:00:00,32.77,32.97,2,-21.61
 29/09/2018 11:15:00,32.81,32.97,2,-21.11
 29/09/2018 11:30:00,32.79,32.97,2,-20.75
 29/09/2018 11:45:00,32.8,32.97,2,-19.95
 29/09/2018 12:00:00,32.83,32.97,2,-19.76
 29/09/2018 12:15:00,32.86,32.97,2,-19.59
 29/09/2018 12:30:00,32.91,32.97,2,-19.43
 29/09/2018 12:45:00,32.99,32.97,2,-19.45
 29/09/2018 13:00:00,32.97,32.97,2,-19.17
 29/09/2018 13:15:00,33.03,32.97,2,-19.23
 29/09/2018 13:30:00,33.1,32.97,2,-19.26
 29/09/2018 13:45:00,33.13,32.97,2,-19.23
 29/09/2018 14:00:00,33.24,32.97,2,-18.57
 29/09/2018 14:15:00,33.11,32.97,2,-18.23
 29/09/2018 14:30:00,33.1,32.97,2,-17.98
 29/09/2018 14:45:00,33.12,32.97,2,-18.13
 29/09/2018 15:00:00,33.16,32.97,2,-19.15
 29/09/2018 15:15:00,33.21,32.97,2,-18.94
 29/09/2018 15:30:00,33.18,32.97,2,-18.78
 29/09/2018 15:45:00,33.17,32.97,2,-19.82
 29/09/2018 16:00:00,33.16,32.97,2,-19.81
 29/09/2018 16:15:00,33.14,32.97,2,-20.09
 29/09/2018 16:30:00,33.13,32.97,2,-21.05
 29/09/2018 16:45:00,33.05,32.97,2,-22.09
 29/09/2018 17:00:00,32.96,32.97,2,-22.57
 29/09/2018 17:15:00,32.9,32.97,2,-23.37
 29/09/2018 17:30:00,32.76,32.97,2,-24.03
 29/09/2018 17:45:00,32.68,32.97,2,-24.93
 29/09/2018 18:00:00,32.61,32.97,2,-25.56
 29/09/2018 18:15:00,32.6,32.97,2,-25.92
 29/09/2018 18:30:00,32.62,32.97,2,-26.23
 29/09/2018 18:45:00,32.68,32.97,2,-26.62
 29/09/2018 19:00:00,32.68,32.97,2,-26.66
 29/09/2018 19:15:00,32.67,32.97,2,-14.95
 29/09/2018 19:30:00,32.65,32.97,2,-18.25
 29/09/2018 19:45:00,32.63,32.97,2,-18.25
 29/09/2018 20:00:00,32.69,32.97,2,-15.45
 29/09/2018 20:15:00,32.72,32.97,2,-25.24
 29/09/2018 20:30:00,32.8,32.97,2,-24.95
 29/09/2018 20:45:00,32.82,32.97,2,-24.65
 29/09/2018 21:00:00,32.87,32.97,2,-24.18
 29/09/2018 21:15:00,32.81,32.97,2,-23.75
 29/09/2018 21:30:00,32.9,32.97,2,-22.87
 29/09/2018 21:45:00,32.94,32.97,2,-22.61
 29/09/2018 22:00:00,32.96,32.97,2,-22.01
 29/09/2018 22:15:00,32.93,32.97,2,-21.33
 29/09/2018 22:30:00,32.98,32.97,2,-20.89
 29/09/2018 22:45:00,33.04,32.97,2,-20.21
 29/09/2018 23:00:00,33.14,32.97,2,-19.4
 29/09/2018 23:15:00,33.21,32.97,2,-19.09
 29/09/2018 23:30:00,33.19,32.97,2,-18.39
 29/09/2018 23:45:00,33.15,32.97,2,-17.76
 30/09/2018 00:00:00,33.18,32.97,2,-17.16
 30/09/2018 00:15:00,33.24,32.97,2,-17.56
 30/09/2018 00:30:00,33.29,32.97,2,-17.46
 30/09/2018 00:45:00,33.31,32.97,2,-16.83
 30/09/2018 01:00:00,33.31,32.97,2,-16.61
 30/09/2018 01:15:00,33.21,32.97,2,-18.04
 30/09/2018 01:30:00,33.2,32.97,2,-18.25
 30/09/2018 01:45:00,33.16,32.97,2,-18.03
 30/09/2018 02:00:00,33.2,32.97,2,-17.75
 30/09/2018 02:15:00,33.22,32.97,2,-17.69
 30/09/2018 02:30:00,33.27,32.97,2,-17.25
 30/09/2018 02:45:00,33.31,32.97,2,-17.15
 30/09/2018 03:00:00,33.33,32.97,2,-16.75
 30/09/2018 03:15:00,33.33,32.97,2,-16.62
 30/09/2018 03:30:00,33.15,32.97,2,-16.08
 30/09/2018 03:45:00,33.14,32.97,2,-16.08
 30/09/2018 04:00:00,33.14,32.97,2,-15.41
 30/09/2018 04:15:00,33.01,32.97,2,-8.85
 30/09/2018 04:30:00,33.04,32.97,2,-6.87
 30/09/2018 04:45:00,33.04,32.97,2,-12.64
 30/09/2018 05:00:00,33.06,32.97,2,-15.41
 30/09/2018 05:15:00,33.0,32.97,2,-15.41
 30/09/2018 05:30:00,32.97,32.97,2,-15.53
 30/09/2018 05:45:00,32.99,32.97,2,-15.57
 30/09/2018 06:00:00,32.92,32.97,2,-15.68
 30/09/2018 06:15:00,32.86,32.97,2,-16.24
 30/09/2018 06:30:00,32.78,32.97,2,-16.45
 30/09/2018 06:45:00,32.76,32.97,2,-17.15
 30/09/2018 07:00:00,32.78,32.97,2,-17.86
 30/09/2018 07:15:00,32.71,32.97,2,-17.92
 30/09/2018 07:30:00,32.76,32.97,2,-18.47
 30/09/2018 07:45:00,32.75,32.97,2,-19.15
 30/09/2018 08:00:00,32.63,32.97,2,-19.83
 30/09/2018 08:15:00,32.58,32.97,2,-20.21
 30/09/2018 08:30:00,32.74,32.97,2,-20.62
 30/09/2018 08:45:00,32.95,32.97,2,-20.93
 30/09/2018 09:00:00,32.91,32.97,2,-20.57
 30/09/2018 09:15:00,32.95,32.97,2,-21.31
 30/09/2018 09:30:00,32.95,32.97,2,-22.22
 30/09/2018 09:45:00,32.87,32.97,2,-22.58
 30/09/2018 10:00:00,32.8,32.97,2,-23.19
 30/09/2018 10:15:00,32.74,32.97,2,-23.78
 30/09/2018 10:30:00,32.8,32.97,2,-23.78
 30/09/2018 10:45:00,32.76,32.97,2,-23.78
 30/09/2018 11:00:00,32.73,32.97,2,-24.03
 30/09/2018 11:15:00,32.67,32.97,2,-24.28
 30/09/2018 11:30:00,32.65,32.97,2,-24.57
 30/09/2018 11:45:00,32.66,32.97,2,-24.75
 30/09/2018 12:00:00,32.63,32.97,2,-24.88
 30/09/2018 12:15:00,32.67,32.97,2,-23.49
 30/09/2018 12:30:00,33.0,32.97,2,-23.67
 30/09/2018 12:45:00,32.99,32.97,2,-23.83
 30/09/2018 13:00:00,33.08,32.97,2,-23.48
 30/09/2018 13:15:00,33.05,32.97,2,-23.48
 30/09/2018 13:30:00,33.0,32.97,2,-23.69
 30/09/2018 13:45:00,33.06,32.97,2,-23.57
 30/09/2018 14:00:00,33.08,32.97,2,-23.11
 30/09/2018 14:15:00,33.09,32.97,2,-22.61
 30/09/2018 14:30:00,33.07,32.97,2,-22.25
 30/09/2018 14:45:00,33.09,32.97,2,-22.27
 30/09/2018 15:00:00,33.14,32.97,2,-22.25
 30/09/2018 15:15:00,33.15,32.97,2,-21.81
 30/09/2018 15:30:00,33.17,32.97,2,-22.03
 30/09/2018 15:45:00,33.12,32.97,2,-23.24
 30/09/2018 16:00:00,33.08,32.97,2,-22.93
 30/09/2018 16:15:00,33.0,32.97,2,-23.57
 30/09/2018 16:30:00,32.95,32.97,2,-24.45
 30/09/2018 16:45:00,32.9,32.97,2,-24.65
 30/09/2018 17:00:00,32.84,32.97,2,-24.59
 30/09/2018 17:15:00,32.72,32.97,2,-24.84
 30/09/2018 17:30:00,32.73,32.97,2,-26.12
 30/09/2018 17:45:00,32.69,32.97,2,-26.62
 30/09/2018 18:00:00,32.61,32.97,2,-26.62
 30/09/2018 18:15:00,32.57,32.97,2,-26.99
 30/09/2018 18:30:00,32.52,32.97,2,-27.13
 30/09/2018 18:45:00,32.52,32.97,2,-27.62
 30/09/2018 19:00:00,32.87,32.97,2,-28.3
 30/09/2018 19:15:00,33.05,32.97,2,-28.78
 30/09/2018 19:30:00,33.05,32.97,2,-28.97
 30/09/2018 19:45:00,33.13,32.97,2,-28.44
 30/09/2018 20:00:00,33.16,32.97,2,-27.79
 30/09/2018 20:15:00,33.18,32.97,2,-26.9
 30/09/2018 20:30:00,33.26,32.97,2,-26.28
 30/09/2018 20:45:00,33.15,32.97,2,-25.58
 30/09/2018 21:00:00,33.22,32.97,2,-25.05
 30/09/2018 21:15:00,33.27,32.97,2,-24.48
 30/09/2018 21:30:00,33.36,32.97,2,-23.75
 30/09/2018 21:45:00,32.94,32.97,2,-22.61
 30/09/2018 22:00:00,32.97,32.97,2,-22.15
 30/09/2018 22:15:00,33.06,32.97,2,-21.6
 30/09/2018 22:30:00,33.19,32.97,2,-20.56
 30/09/2018 22:45:00,33.23,32.97,2,-19.51
 30/09/2018 23:00:00,33.28,32.97,2,-18.7
 30/09/2018 23:15:00,33.11,32.97,2,-17.97
 30/09/2018 23:30:00,33.05,32.97,2,-17.41
 30/09/2018 23:45:00,32.88,32.97,2,-17.05
 01/10/2018 00:00:00,32.91,32.97,2,-16.45
 01/10/2018 00:00:00,32.91,32.97,2,-16.45
 01/10/2018 00:15:00,32.92,32.97,2,-16.71
 01/10/2018 00:30:00,33.03,32.97,2,-16.69
 01/10/2018 00:45:00,33.03,32.97,2,-16.24
 01/10/2018 01:00:00,33.01,32.97,2,-16.11
 01/10/2018 01:15:00,32.92,32.97,2,-17.54
 01/10/2018 01:30:00,32.89,32.97,2,-17.75
 01/10/2018 01:45:00,32.89,32.97,2,-17.75
 01/10/2018 02:00:00,32.92,32.97,2,-17.75
 01/10/2018 02:15:00,32.9,32.97,2,-17.87
 01/10/2018 02:30:00,32.93,32.97,2,-17.61
 01/10/2018 02:45:00,33.01,32.97,2,-17.02
 01/10/2018 03:00:00,33.02,32.97,2,-16.46
 01/10/2018 03:15:00,33.04,32.97,2,-16.24
 01/10/2018 03:30:00,33.08,32.97,2,-16.24
 01/10/2018 03:45:00,33.11,32.97,2,-16.24
 01/10/2018 04:00:00,33.1,32.97,2,-16.24
 01/10/2018 04:15:00,33.12,32.97,2,-16.24
 01/10/2018 04:30:00,33.11,32.97,2,-16.24
 01/10/2018 04:45:00,33.15,32.97,2,-16.24
 01/10/2018 05:00:00,33.08,32.97,2,-16.03
 01/10/2018 05:15:00,33.04,32.97,2,-16.4
 01/10/2018 05:30:00,32.98,32.97,2,-16.75
 01/10/2018 05:45:00,32.86,32.97,2,-17.35
 01/10/2018 06:00:00,32.83,32.97,2,-18.23
 01/10/2018 06:15:00,32.86,32.97,2,-20.09
 01/10/2018 06:30:00,33.07,32.97,2,-21.67
 01/10/2018 06:45:00,32.92,32.97,2,-23.15
 01/10/2018 07:00:00,32.74,32.97,2,-24.33
 01/10/2018 07:15:00,32.64,32.97,2,-26.15
 01/10/2018 07:30:00,32.91,32.97,2,-27.52
 01/10/2018 07:45:00,32.96,32.97,2,-28.36
 01/10/2018 08:00:00,32.92,32.97,2,-28.77
 01/10/2018 08:15:00,32.89,32.97,2,-27.07
 01/10/2018 08:30:00,32.98,32.97,2,-20.79
 01/10/2018 08:45:00,33.04,32.97,2,-21.53
 01/10/2018 09:00:00,32.97,32.97,2,-27.89
 01/10/2018 09:15:00,32.94,32.97,2,-27.79
 01/10/2018 09:30:00,32.98,32.97,2,-27.62
 01/10/2018 09:45:00,32.99,32.97,2,-27.28
 01/10/2018 10:00:00,33.01,32.97,2,-26.62
 01/10/2018 10:15:00,33.06,32.97,2,-26.55
 01/10/2018 10:30:00,33.09,32.97,2,-25.97
 01/10/2018 10:45:00,33.04,32.97,2,-26.26
 01/10/2018 11:00:00,33.01,32.97,2,-26.06
 01/10/2018 11:15:00,32.99,32.97,2,-23.08
 01/10/2018 11:30:00,33.0,32.97,2,-22.57
 01/10/2018 11:45:00,32.95,32.97,2,-25.55
 01/10/2018 12:00:00,32.94,32.97,2,-25.75
 01/10/2018 12:15:00,32.97,32.97,2,-25.1
 01/10/2018 12:30:00,32.97,32.97,2,-26.4
 01/10/2018 12:45:00,32.98,32.97,2,-26.17
 01/10/2018 13:00:00,33.05,32.97,2,-25.32
 01/10/2018 13:15:00,33.11,32.97,2,-22.08
 01/10/2018 13:30:00,33.25,32.97,2,-19.5
 01/10/2018 13:45:00,33.14,32.97,2,-24.49
 01/10/2018 14:00:00,33.14,32.97,2,-24.97
 01/10/2018 14:15:00,33.15,32.97,2,-23.76
 01/10/2018 14:30:00,33.22,32.97,2,-23.57
 01/10/2018 14:45:00,33.3,32.97,2,-24.4
 01/10/2018 15:00:00,33.27,32.97,2,-24.59
 01/10/2018 15:15:00,33.31,32.97,2,-25.38
 01/10/2018 15:30:00,33.27,32.97,2,-26.15
 01/10/2018 15:45:00,33.21,32.97,2,-25.81
 01/10/2018 16:00:00,33.19,32.97,2,-26.55
 01/10/2018 16:15:00,33.22,32.97,2,-26.44
 01/10/2018 16:30:00,33.2,32.97,2,-26.67
 01/10/2018 16:45:00,33.14,32.97,2,-27.02
 01/10/2018 17:00:00,33.09,32.97,2,-27.67
 01/10/2018 17:15:00,33.05,32.97,2,-28.17
 01/10/2018 17:30:00,32.89,32.97,2,-29.04
 01/10/2018 17:45:00,32.85,32.97,2,-29.89
 01/10/2018 18:00:00,32.89,32.97,2,-30.14
 01/10/2018 18:15:00,32.85,32.97,2,-30.34
 01/10/2018 18:30:00,32.76,32.97,2,-30.39
 01/10/2018 18:45:00,32.9,32.97,2,-30.81
 01/10/2018 19:00:00,32.92,32.97,2,-31.13
 01/10/2018 19:15:00,32.88,32.97,2,-31.31
 01/10/2018 19:30:00,32.89,32.97,2,-31.41
 01/10/2018 19:45:00,32.95,32.97,2,-31.44
 01/10/2018 20:00:00,33.02,32.97,2,-30.51
 01/10/2018 20:15:00,33.09,32.97,2,-29.84
 01/10/2018 20:30:00,33.2,32.97,2,-29.11
 01/10/2018 20:45:00,33.15,32.97,2,-28.6
 01/10/2018 21:00:00,33.15,32.97,2,-27.44
 01/10/2018 21:15:00,33.24,32.97,2,-27.13
 01/10/2018 21:30:00,33.37,32.97,2,-26.27
 01/10/2018 21:45:00,33.36,32.97,2,-25.05
 01/10/2018 22:00:00,33.19,32.97,2,-23.88
 01/10/2018 22:15:00,32.84,32.97,2,-22.98
 01/10/2018 22:30:00,32.9,32.97,2,-20.1
 01/10/2018 22:45:00,32.68,32.97,2,-15.96
 01/10/2018 23:00:00,32.72,32.97,2,-20.44
 01/10/2018 23:15:00,32.8,32.97,2,-19.9
 01/10/2018 23:30:00,32.95,32.97,2,-19.23
 01/10/2018 23:45:00,33.04,32.97,2,-18.44
 02/10/2018 00:00:00,33.15,32.97,2,-17.58
 02/10/2018 00:15:00,33.13,32.97,2,-18.12
 02/10/2018 00:30:00,33.17,32.97,2,-18.23
 02/10/2018 00:45:00,33.22,32.97,2,-17.75
 02/10/2018 01:00:00,33.24,32.97,2,-17.55
 02/10/2018 01:15:00,33.11,32.97,2,-18.67
 02/10/2018 01:30:00,33.12,32.97,2,-18.92
 02/10/2018 01:45:00,33.15,32.97,2,-18.92
 02/10/2018 02:00:00,33.2,32.97,2,-18.61
 02/10/2018 02:15:00,33.07,32.97,2,-19.07
 02/10/2018 02:30:00,33.14,32.97,2,-18.88
 02/10/2018 02:45:00,33.2,32.97,2,-18.42
 02/10/2018 03:00:00,33.25,32.97,2,-17.83
 02/10/2018 03:15:00,33.31,32.97,2,-17.84
 02/10/2018 03:30:00,33.3,32.97,2,-17.71
 02/10/2018 03:45:00,33.29,32.97,2,-17.06
 02/10/2018 04:00:00,32.93,32.97,2,-16.41
 02/10/2018 04:15:00,32.82,32.97,2,-16.92
 02/10/2018 04:30:00,32.84,32.97,2,-16.83
 02/10/2018 04:45:00,32.79,32.97,2,-16.62
 02/10/2018 05:00:00,32.77,32.97,2,-16.91
 02/10/2018 05:15:00,32.76,32.97,2,-17.24
 02/10/2018 05:30:00,32.73,32.97,2,-17.28
 02/10/2018 05:45:00,32.69,32.97,2,-18.03
 02/10/2018 06:00:00,32.57,32.97,2,-18.8
 02/10/2018 06:15:00,32.64,32.97,2,-19.93
 02/10/2018 06:30:00,32.68,32.97,2,-21.11
 02/10/2018 06:45:00,32.58,32.97,2,-22.48
 02/10/2018 07:00:00,32.73,32.97,2,-24.2
 02/10/2018 07:15:00,32.79,32.97,2,-25.8
 02/10/2018 07:30:00,32.86,32.97,2,-26.78
 02/10/2018 07:45:00,33.05,32.97,2,-20.13
 02/10/2018 08:00:00,32.94,32.97,2,-26.37
 02/10/2018 08:15:00,32.89,32.97,2,-26.67
 02/10/2018 08:30:00,32.94,32.97,2,-20.85
 02/10/2018 08:45:00,32.96,32.97,2,-22.37
 02/10/2018 09:00:00,32.87,32.97,2,-29.68
 02/10/2018 09:15:00,32.82,32.97,2,-30.29
 02/10/2018 09:30:00,32.79,32.97,2,-30.57
 02/10/2018 09:45:00,32.85,32.97,2,-30.61
 02/10/2018 10:00:00,32.93,32.97,2,-30.18
 02/10/2018 10:15:00,33.03,32.97,2,-29.97
 02/10/2018 10:30:00,33.08,32.97,2,-29.59
 02/10/2018 10:45:00,33.07,32.97,2,-29.47
 02/10/2018 11:00:00,33.12,32.97,2,-29.18
 02/10/2018 11:15:00,33.08,32.97,2,-29.15
 02/10/2018 11:30:00,33.08,32.97,2,-29.14
 02/10/2018 11:45:00,33.11,32.97,2,-29.68
 02/10/2018 12:00:00,33.14,32.97,2,-30.0
 02/10/2018 12:15:00,33.1,32.97,2,-29.79
 02/10/2018 12:30:00,33.15,32.97,2,-29.76
 02/10/2018 12:45:00,33.15,32.97,2,-30.14
 02/10/2018 13:00:00,33.2,32.97,2,-30.14
 02/10/2018 13:15:00,33.31,32.97,2,-30.14
 02/10/2018 13:30:00,33.21,32.97,2,-29.66
 02/10/2018 13:45:00,33.09,32.97,2,-29.97
 02/10/2018 14:00:00,33.1,32.97,2,-29.68
 02/10/2018 14:15:00,33.12,32.97,2,-29.31
 02/10/2018 14:30:00,33.19,32.97,2,-28.97
 02/10/2018 14:45:00,33.14,32.97,2,-28.58
 02/10/2018 15:00:00,33.12,32.97,2,-28.67
 02/10/2018 15:15:00,33.1,32.97,2,-28.4
 02/10/2018 15:30:00,33.09,32.97,2,-28.8
 02/10/2018 15:45:00,33.07,32.97,2,-29.3
 02/10/2018 16:00:00,32.98,32.97,2,-29.62
 02/10/2018 16:15:00,32.97,32.97,2,-29.95
 02/10/2018 16:30:00,32.94,32.97,2,-30.37
 02/10/2018 16:45:00,32.82,32.97,2,-30.71
 02/10/2018 17:00:00,32.79,32.97,2,-30.79
 02/10/2018 17:15:00,32.79,32.97,2,-30.17
 02/10/2018 17:30:00,32.89,32.97,2,-30.15
 02/10/2018 17:45:00,33.03,32.97,2,-30.48
 02/10/2018 18:00:00,33.09,32.97,2,-30.79
 02/10/2018 18:15:00,33.2,32.97,2,-30.98
 02/10/2018 18:30:00,33.27,32.97,2,-30.77
 02/10/2018 18:45:00,33.19,32.97,2,-30.48
 02/10/2018 19:00:00,33.23,32.97,2,-30.74
 02/10/2018 19:15:00,33.16,32.97,2,-31.35
 02/10/2018 19:30:00,33.18,32.97,2,-31.79
 02/10/2018 19:45:00,33.22,32.97,2,-31.4
 02/10/2018 20:00:00,33.31,32.97,2,-30.85
 02/10/2018 20:15:00,33.17,32.97,2,-29.78
 02/10/2018 20:30:00,32.97,32.97,2,-28.95
 02/10/2018 20:45:00,32.87,32.97,2,-28.4
 02/10/2018 21:00:00,32.57,32.97,2,-27.81
 02/10/2018 21:15:00,32.71,32.97,2,-26.99
 02/10/2018 21:30:00,32.76,32.97,2,-26.29
 02/10/2018 21:45:00,32.86,32.97,2,-25.42
 02/10/2018 22:00:00,33.02,32.97,2,-24.38
 02/10/2018 22:15:00,33.11,32.97,2,-21.03
 02/10/2018 22:30:00,33.19,32.97,2,-13.51
 02/10/2018 22:45:00,32.98,32.97,2,-19.46
 02/10/2018 23:00:00,33.03,32.97,2,-20.45
 02/10/2018 23:15:00,33.1,32.97,2,-20.02
 02/10/2018 23:30:00,33.13,32.97,2,-19.48
 02/10/2018 23:45:00,33.1,32.97,2,-18.88
 03/10/2018 00:00:00,33.2,32.97,2,-18.01
 03/10/2018 00:15:00,33.28,32.97,2,-18.09
 03/10/2018 00:30:00,33.31,32.97,2,-17.54
 03/10/2018 00:45:00,33.12,32.97,2,-17.19
 03/10/2018 01:00:00,32.93,32.97,2,-17.27
 03/10/2018 01:15:00,32.83,32.97,2,-18.54
 03/10/2018 01:30:00,32.81,32.97,2,-18.77
 03/10/2018 01:45:00,32.81,32.97,2,-18.59
 03/10/2018 02:00:00,32.83,32.97,2,-18.59
 03/10/2018 02:15:00,32.88,32.97,2,-18.59
 03/10/2018 02:30:00,32.92,32.97,2,-18.54
 03/10/2018 02:45:00,32.96,32.97,2,-18.08
 03/10/2018 03:00:00,33.0,32.97,2,-17.9
 03/10/2018 03:15:00,32.97,32.97,2,-17.3
 03/10/2018 03:30:00,33.03,32.97,2,-17.08
 03/10/2018 03:45:00,33.09,32.97,2,-16.49
 03/10/2018 04:00:00,32.88,32.97,2,-16.41
 03/10/2018 04:15:00,32.62,32.97,2,-16.59
 03/10/2018 04:30:00,32.66,32.97,2,-16.58
 03/10/2018 04:45:00,32.65,32.97,2,-14.03
 03/10/2018 05:00:00,32.65,32.97,2,-8.61
 03/10/2018 05:15:00,32.62,32.97,2,-14.75
 03/10/2018 05:30:00,32.92,32.97,2,-17.08
 03/10/2018 05:45:00,32.91,32.97,2,-17.68
 03/10/2018 06:00:00,32.87,32.97,2,-18.77
 03/10/2018 06:15:00,32.92,32.97,2,-20.67
 03/10/2018 06:30:00,33.37,32.97,2,-21.52
 03/10/2018 06:45:00,33.15,32.97,2,-22.91
 03/10/2018 07:00:00,32.97,32.97,2,-24.29
 03/10/2018 07:15:00,32.67,32.97,2,-25.93
 03/10/2018 07:30:00,32.99,32.97,2,-27.53
 03/10/2018 07:45:00,33.02,32.97,2,-28.04
 03/10/2018 08:00:00,32.96,32.97,2,-28.44
 03/10/2018 08:15:00,32.91,32.97,2,-28.65
 03/10/2018 08:30:00,32.9,32.97,2,-28.6
 03/10/2018 08:45:00,32.92,32.97,2,-28.67
 03/10/2018 09:00:00,32.78,32.97,2,-30.63
 03/10/2018 09:15:00,32.75,32.97,2,-31.16
 03/10/2018 09:30:00,32.81,32.97,2,-30.93
 03/10/2018 09:45:00,32.98,32.97,2,-30.49
 03/10/2018 10:00:00,33.04,32.97,2,-30.54
 03/10/2018 10:15:00,33.21,32.97,2,-29.54
 03/10/2018 10:30:00,33.2,32.97,2,-29.31
 03/10/2018 10:45:00,33.13,32.97,2,-29.05
 03/10/2018 11:00:00,33.13,32.97,2,-28.33
 03/10/2018 11:15:00,33.1,32.97,2,-28.08
 03/10/2018 11:30:00,33.11,32.97,2,-27.26
 03/10/2018 11:45:00,33.17,32.97,2,-27.52
 03/10/2018 12:00:00,33.24,32.97,2,-25.52
 03/10/2018 12:15:00,33.24,32.97,2,-25.96
 03/10/2018 12:30:00,33.24,32.97,2,-25.47
 03/10/2018 12:45:00,33.29,32.97,2,-25.11
 03/10/2018 13:00:00,32.85,32.97,2,-24.05
 03/10/2018 13:15:00,32.67,32.97,2,-23.37
 03/10/2018 13:30:00,32.7,32.97,2,-22.57
 03/10/2018 13:45:00,32.7,32.97,2,-22.34
 03/10/2018 14:00:00,32.76,32.97,2,-22.33
 03/10/2018 14:15:00,32.76,32.97,2,-22.37
 03/10/2018 14:30:00,32.78,32.97,2,-22.49
 03/10/2018 14:45:00,32.62,32.97,2,-22.69
 03/10/2018 15:00:00,32.52,32.97,2,-23.11
 03/10/2018 15:15:00,32.75,32.97,2,-23.43
 03/10/2018 15:30:00,32.76,32.97,2,-23.75
 03/10/2018 15:45:00,32.58,32.97,2,-24.3
 03/10/2018 16:00:00,32.92,32.97,2,-25.22
 03/10/2018 16:15:00,32.95,32.97,2,-26.59
 03/10/2018 16:30:00,32.87,32.97,2,-27.57
 03/10/2018 16:45:00,32.8,32.97,2,-28.37
 03/10/2018 17:00:00,32.77,32.97,2,-28.67
 03/10/2018 17:15:00,32.8,32.97,2,-29.97
 03/10/2018 17:30:00,32.74,32.97,2,-30.83
 03/10/2018 17:45:00,32.73,32.97,2,-31.41
 03/10/2018 18:00:00,32.66,32.97,2,-31.61
 03/10/2018 18:15:00,32.68,32.97,2,-31.82
 03/10/2018 18:30:00,32.65,32.97,2,-31.82
 03/10/2018 18:45:00,32.58,32.97,2,-32.15
 03/10/2018 19:00:00,32.53,32.97,2,-32.2
 03/10/2018 19:15:00,32.87,32.97,2,-33.41
 03/10/2018 19:30:00,33.12,32.97,2,-33.7
 03/10/2018 19:45:00,33.13,32.97,2,-26.87
 03/10/2018 20:00:00,33.05,32.97,2,-28.29
 03/10/2018 20:15:00,33.03,32.97,2,-31.77
 03/10/2018 20:30:00,33.0,32.97,2,-30.82
 03/10/2018 20:45:00,33.03,32.97,2,-30.17
 03/10/2018 21:00:00,33.09,32.97,2,-29.26
 03/10/2018 21:15:00,33.22,32.97,2,-28.75
 03/10/2018 21:30:00,33.35,32.97,2,-27.93
 03/10/2018 21:45:00,33.08,32.97,2,-26.14
 03/10/2018 22:00:00,32.66,32.97,2,-26.09
 03/10/2018 22:15:00,32.69,32.97,2,-25.33
 03/10/2018 22:30:00,32.86,32.97,2,-23.59
 03/10/2018 22:45:00,32.99,32.97,2,-22.69
 03/10/2018 23:00:00,33.14,32.97,2,-22.01
 03/10/2018 23:15:00,33.13,32.97,2,-21.6
 03/10/2018 23:30:00,33.08,32.97,2,-20.98
 03/10/2018 23:45:00,33.07,32.97,2,-20.36
 04/10/2018 00:00:00,33.16,32.97,2,-19.64
 04/10/2018 00:15:00,33.19,32.97,2,-19.84
 04/10/2018 00:30:00,33.27,32.97,2,-19.26
 04/10/2018 00:45:00,33.33,32.97,2,-18.87
 04/10/2018 01:00:00,33.34,32.97,2,-18.59
 04/10/2018 01:15:00,33.26,32.97,2,-20.04
 04/10/2018 01:30:00,33.3,32.97,2,-20.16
 04/10/2018 01:45:00,33.23,32.97,2,-19.93
 04/10/2018 02:00:00,33.09,32.97,2,-19.73
 04/10/2018 02:15:00,33.09,32.97,2,-19.97
 04/10/2018 02:30:00,33.13,32.97,2,-19.69
 04/10/2018 02:45:00,33.16,32.97,2,-19.42
 04/10/2018 03:00:00,33.21,32.97,2,-18.89
 04/10/2018 03:15:00,33.2,32.97,2,-18.51
 04/10/2018 03:30:00,33.26,32.97,2,-18.08
 04/10/2018 03:45:00,33.32,32.97,2,-17.89
 04/10/2018 04:00:00,33.3,32.97,2,-17.58
 04/10/2018 04:15:00,33.31,32.97,2,-17.58
 04/10/2018 04:30:00,33.26,32.97,2,-17.58
 04/10/2018 04:45:00,33.24,32.97,2,-17.58
 04/10/2018 05:00:00,33.24,32.97,2,-17.58
 04/10/2018 05:15:00,33.17,32.97,2,-18.04
 04/10/2018 05:30:00,33.15,32.97,2,-18.08
 04/10/2018 05:45:00,33.18,32.97,2,-18.76
 04/10/2018 06:00:00,33.18,32.97,2,-19.58
 04/10/2018 06:15:00,32.72,32.97,2,-21.07
 04/10/2018 06:30:00,32.69,32.97,2,-22.44
 04/10/2018 06:45:00,32.68,32.97,2,-23.82
 04/10/2018 07:00:00,32.65,32.97,2,-25.7
 04/10/2018 07:15:00,32.56,32.97,2,-27.2
 04/10/2018 07:30:00,32.9,32.97,2,-28.74
 04/10/2018 07:45:00,32.79,32.97,2,-29.33
 04/10/2018 08:00:00,32.78,32.97,2,-30.0
 04/10/2018 08:15:00,32.76,32.97,2,-31.09
 04/10/2018 08:30:00,32.75,32.97,2,-30.68
 04/10/2018 08:45:00,32.72,32.97,2,-31.34
 04/10/2018 09:00:00,32.72,32.97,2,-30.82
 04/10/2018 09:15:00,32.62,32.97,2,-31.48
 04/10/2018 09:30:00,32.76,32.97,2,-31.03
 04/10/2018 09:45:00,32.73,32.97,2,-31.02
 04/10/2018 10:00:00,32.86,32.97,2,-22.32
 04/10/2018 10:15:00,32.8,32.97,2,-13.93
 04/10/2018 10:30:00,32.84,32.97,2,-18.73
 04/10/2018 10:45:00,32.9,32.97,2,-20.75
 04/10/2018 11:00:00,33.22,32.97,2,-19.87
 04/10/2018 11:15:00,33.07,32.97,2,-27.4
 04/10/2018 11:30:00,33.1,32.97,2,-27.31
 04/10/2018 11:45:00,33.11,32.97,2,-27.76
 04/10/2018 12:00:00,33.15,32.97,2,-27.65
 04/10/2018 12:15:00,33.15,32.97,2,-26.89
 04/10/2018 12:30:00,33.15,32.97,2,-26.01
 04/10/2018 12:45:00,33.23,32.97,2,-25.58
 04/10/2018 13:00:00,33.31,32.97,2,-25.02
 04/10/2018 13:15:00,33.11,32.97,2,-24.45
 04/10/2018 13:30:00,32.92,32.97,2,-23.91
 04/10/2018 13:45:00,32.91,32.97,2,-23.78
 04/10/2018 14:00:00,32.83,32.97,2,-23.65
 04/10/2018 14:15:00,32.8,32.97,2,-23.43
 04/10/2018 14:30:00,32.84,32.97,2,-23.82
 04/10/2018 14:45:00,32.91,32.97,2,-24.24
 04/10/2018 15:00:00,32.93,32.97,2,-20.08
 04/10/2018 15:15:00,33.0,32.97,2,-24.24
 04/10/2018 15:30:00,33.0,32.97,2,-24.97
 04/10/2018 15:45:00,32.97,32.97,2,-25.52
 04/10/2018 16:00:00,32.92,32.97,2,-26.24
 04/10/2018 16:15:00,32.97,32.97,2,-26.88
 04/10/2018 16:30:00,32.9,32.97,2,-27.59
 04/10/2018 16:45:00,32.86,32.97,2,-28.22
 04/10/2018 17:00:00,32.78,32.97,2,-28.8
 04/10/2018 17:15:00,32.79,32.97,2,-28.8
 04/10/2018 17:30:00,32.76,32.97,2,-29.21
 04/10/2018 17:45:00,32.7,32.97,2,-29.81
 04/10/2018 18:00:00,32.69,32.97,2,-29.81
 04/10/2018 18:15:00,32.67,32.97,2,-30.24
 04/10/2018 18:30:00,32.67,32.97,2,-30.41
 04/10/2018 18:45:00,32.6,32.97,2,-30.66
 04/10/2018 19:00:00,32.72,32.97,2,-31.71
 04/10/2018 19:15:00,32.81,32.97,2,-32.15
 04/10/2018 19:30:00,32.9,32.97,2,-32.13
 04/10/2018 19:45:00,33.03,32.97,2,-31.44
 04/10/2018 20:00:00,33.07,32.97,2,-30.81
 04/10/2018 20:15:00,33.1,32.97,2,-29.92
 04/10/2018 20:30:00,33.15,32.97,2,-29.07
 04/10/2018 20:45:00,33.24,32.97,2,-28.27
 04/10/2018 21:00:00,33.26,32.97,2,-27.42
 04/10/2018 21:15:00,33.01,32.97,2,-26.6
 04/10/2018 21:30:00,32.99,32.97,2,-25.47
 04/10/2018 21:45:00,32.86,32.97,2,-24.77
 04/10/2018 22:00:00,32.75,32.97,2,-24.13
 04/10/2018 22:15:00,32.77,32.97,2,-22.94
 04/10/2018 22:30:00,32.78,32.97,2,-22.19
 04/10/2018 22:45:00,32.67,32.97,2,-21.21
 04/10/2018 23:00:00,32.83,32.97,2,-20.28
 04/10/2018 23:15:00,32.91,32.97,2,-20.18
 04/10/2018 23:30:00,32.93,32.97,2,-19.36
 04/10/2018 23:45:00,33.02,32.97,2,-18.79
 05/10/2018 00:00:00,33.15,32.97,2,-18.41
 05/10/2018 00:15:00,33.14,32.97,2,-18.32
 05/10/2018 00:30:00,33.22,32.97,2,-17.88
 05/10/2018 00:45:00,33.23,32.97,2,-17.75
 05/10/2018 01:00:00,33.37,32.97,2,-17.4
 05/10/2018 01:15:00,33.24,32.97,2,-18.78
 05/10/2018 01:30:00,33.3,32.97,2,-18.8
 05/10/2018 01:45:00,33.29,32.97,2,-18.65
 05/10/2018 02:00:00,33.32,32.97,2,-18.59
 05/10/2018 02:15:00,33.34,32.97,2,-18.52
 05/10/2018 02:30:00,33.35,32.97,2,-17.99
 05/10/2018 02:45:00,33.15,32.97,2,-17.25
 05/10/2018 03:00:00,32.99,32.97,2,-17.25
 05/10/2018 03:15:00,33.01,32.97,2,-16.84
 05/10/2018 03:30:00,33.01,32.97,2,-16.58
 05/10/2018 03:45:00,32.87,32.97,2,-16.58
 05/10/2018 04:00:00,32.91,32.97,2,-16.58
 05/10/2018 04:15:00,32.9,32.97,2,-16.47
 05/10/2018 04:30:00,32.79,32.97,2,-16.0
 05/10/2018 04:45:00,32.76,32.97,2,-16.41
 05/10/2018 05:00:00,32.79,32.97,2,-16.41
 05/10/2018 05:15:00,32.69,32.97,2,-16.66
 05/10/2018 05:30:00,32.55,32.97,2,-16.91
 05/10/2018 05:45:00,32.79,32.97,2,-17.49
 05/10/2018 06:00:00,32.89,32.97,2,-18.35
 05/10/2018 06:15:00,32.78,32.97,2,-19.79
 05/10/2018 06:30:00,33.06,32.97,2,-21.08
 05/10/2018 06:45:00,33.08,32.97,2,-22.25
 05/10/2018 07:00:00,32.85,32.97,2,-23.66
 05/10/2018 07:15:00,32.58,32.97,2,-25.18
 05/10/2018 07:30:00,32.86,32.97,2,-26.33
 05/10/2018 07:45:00,32.86,32.97,2,-27.23
 05/10/2018 08:00:00,32.84,32.97,2,-27.66
 05/10/2018 08:15:00,32.76,32.97,2,-25.94
 05/10/2018 08:30:00,32.9,32.97,2,-19.76
 05/10/2018 08:45:00,32.93,32.97,2,-19.61
 05/10/2018 09:00:00,32.91,32.97,2,-19.67
 05/10/2018 09:15:00,32.88,32.97,2,-19.64
 05/10/2018 09:30:00,32.9,32.97,2,-19.78
 05/10/2018 09:45:00,32.91,32.97,2,-20.36
 05/10/2018 10:00:00,32.88,32.97,2,-23.91
 05/10/2018 10:15:00,32.89,32.97,2,-27.86
 05/10/2018 10:30:00,32.95,32.97,2,-26.57
 05/10/2018 10:45:00,32.98,32.97,2,-25.67
 05/10/2018 11:00:00,33.0,32.97,2,-24.98
 05/10/2018 11:15:00,32.95,32.97,2,-25.16
 05/10/2018 11:30:00,32.96,32.97,2,-25.49
 05/10/2018 11:45:00,32.97,32.97,2,-25.33
 05/10/2018 12:00:00,32.95,32.97,2,-25.62
 05/10/2018 12:15:00,33.0,32.97,2,-26.72
 05/10/2018 12:30:00,33.07,32.97,2,-26.22
 05/10/2018 12:45:00,33.09,32.97,2,-26.71
 05/10/2018 13:00:00,33.09,32.97,2,-26.59
 05/10/2018 13:15:00,33.11,32.97,2,-26.89
 05/10/2018 13:30:00,33.11,32.97,2,-26.62
 05/10/2018 13:45:00,33.12,32.97,2,-26.07
 05/10/2018 14:00:00,33.17,32.97,2,-25.43
 05/10/2018 14:15:00,33.25,32.97,2,-25.88
 05/10/2018 14:30:00,32.81,32.97,2,-26.36
 05/10/2018 14:45:00,32.89,32.97,2,-19.1
 05/10/2018 15:00:00,32.9,32.97,2,-21.51
 05/10/2018 15:15:00,32.87,32.97,2,-25.95
 05/10/2018 15:30:00,32.88,32.97,2,-25.81
 05/10/2018 15:45:00,32.82,32.97,2,-26.03
 05/10/2018 16:00:00,32.79,32.97,2,-27.25
 05/10/2018 16:15:00,32.82,32.97,2,-27.29
 05/10/2018 16:30:00,32.82,32.97,2,-27.29
 05/10/2018 16:45:00,32.82,32.97,2,-27.29
 05/10/2018 17:00:00,32.82,32.97,2,-27.29
 05/10/2018 17:15:00,32.82,32.97,2,-27.29
 05/10/2018 17:30:00,32.82,32.97,2,-27.29
 05/10/2018 17:45:00,32.82,32.97,2,-27.29
 05/10/2018 18:00:00,32.82,32.97,2,-27.29
 05/10/2018 18:15:00,32.82,32.97,2,-27.29
 05/10/2018 18:30:00,32.82,32.97,2,-27.29
 05/10/2018 18:45:00,32.82,32.97,2,-27.29
 05/10/2018 19:00:00,32.82,32.97,2,-27.29
 05/10/2018 19:15:00,32.82,32.97,2,-27.29
 05/10/2018 19:30:00,32.82,32.97,2,-27.29
 05/10/2018 19:45:00,32.82,32.97,2,-27.29
 05/10/2018 20:00:00,32.82,32.97,2,-27.29
 05/10/2018 20:15:00,32.82,32.97,2,-27.29
 05/10/2018 20:30:00,32.82,32.97,2,-27.29
 05/10/2018 20:45:00,32.82,32.97,2,-27.29
 05/10/2018 21:00:00,32.82,32.97,2,-27.29
 05/10/2018 21:15:00,32.82,32.97,2,-27.29
 05/10/2018 21:30:00,32.82,32.97,2,-27.29
 05/10/2018 21:45:00,32.82,32.97,2,-27.29
 05/10/2018 22:00:00,32.82,32.97,2,-27.29
 05/10/2018 22:15:00,32.82,32.97,2,-27.29
 05/10/2018 22:30:00,32.82,32.97,2,-27.29
 05/10/2018 22:45:00,32.82,32.97,2,-27.29
 05/10/2018 23:00:00,32.82,32.97,2,-27.29
 05/10/2018 23:15:00,32.82,32.97,2,-27.29
 05/10/2018 23:30:00,32.82,32.97,2,-27.29
 05/10/2018 23:45:00,32.82,32.97,2,-27.29
 06/10/2018 00:00:00,32.82,32.97,2,-27.29
 06/10/2018 00:15:00,32.82,32.97,2,-27.29
 06/10/2018 00:30:00,32.82,32.97,2,-27.29
 06/10/2018 00:45:00,32.82,32.97,2,-27.29
 06/10/2018 01:00:00,32.82,32.97,2,-27.29
 06/10/2018 01:15:00,32.82,32.97,2,-27.29
 06/10/2018 01:30:00,32.82,32.97,2,-27.29
 06/10/2018 01:45:00,32.82,32.97,2,-27.29
 06/10/2018 02:00:00,32.82,32.97,2,-27.29
 06/10/2018 02:15:00,32.82,32.97,2,-27.29
 06/10/2018 02:30:00,32.82,32.97,2,-27.29
 06/10/2018 02:45:00,32.82,32.97,2,-27.29
 06/10/2018 03:00:00,32.82,32.97,2,-27.29
 06/10/2018 03:15:00,32.82,32.97,2,-27.29
 06/10/2018 03:30:00,32.82,32.97,2,-27.29
 06/10/2018 03:45:00,32.82,32.97,2,-27.29
 06/10/2018 04:00:00,32.82,32.97,2,-27.29
 06/10/2018 04:15:00,32.82,32.97,2,-27.29
 06/10/2018 04:30:00,32.82,32.97,2,-27.29
 06/10/2018 04:45:00,32.82,32.97,2,-27.29
 06/10/2018 05:00:00,32.82,32.97,2,-27.29
 06/10/2018 05:15:00,32.82,32.97,2,-27.29
 06/10/2018 05:30:00,32.82,32.97,2,-27.29
 06/10/2018 05:45:00,32.82,32.97,2,-27.29
 06/10/2018 06:00:00,32.82,32.97,2,-27.29
 06/10/2018 06:15:00,32.82,32.97,2,-27.29
 06/10/2018 06:30:00,32.82,32.97,2,-27.29
 06/10/2018 06:45:00,32.82,32.97,2,-27.29
 06/10/2018 07:00:00,32.82,32.97,2,-27.29
 06/10/2018 07:15:00,32.82,32.97,2,-27.29
 06/10/2018 07:30:00,32.82,32.97,2,-27.29
 06/10/2018 07:45:00,32.82,32.97,2,-27.29
 06/10/2018 08:00:00,32.82,32.97,2,-27.29
 06/10/2018 08:15:00,32.82,32.97,2,-27.29
 06/10/2018 08:30:00,32.82,32.97,2,-27.29
 06/10/2018 08:45:00,32.82,32.97,2,-27.29
 06/10/2018 09:00:00,32.82,32.97,2,-27.29
 06/10/2018 09:15:00,32.82,32.97,2,-27.29
 06/10/2018 09:30:00,32.82,32.97,2,-27.29
 06/10/2018 09:45:00,32.82,32.97,2,-27.29
 06/10/2018 10:00:00,32.82,32.97,2,-27.29
 06/10/2018 10:15:00,32.82,32.97,2,-27.29
 06/10/2018 10:30:00,32.82,32.97,2,-27.29
 06/10/2018 10:45:00,32.82,32.97,2,-27.29
 06/10/2018 11:00:00,32.82,32.97,2,-27.29
 06/10/2018 11:15:00,32.82,32.97,2,-27.29
 06/10/2018 11:30:00,32.82,32.97,2,-27.29
 06/10/2018 11:45:00,32.82,32.97,2,-27.29
 06/10/2018 12:00:00,32.82,32.97,2,-27.29
 06/10/2018 12:15:00,32.82,32.97,2,-27.29
 06/10/2018 12:30:00,32.82,32.97,2,-27.29
 06/10/2018 12:45:00,32.82,32.97,2,-27.29
 06/10/2018 13:00:00,32.82,32.97,2,-27.29
 06/10/2018 13:15:00,32.82,32.97,2,-27.29
 06/10/2018 13:30:00,32.82,32.97,2,-27.29
 06/10/2018 13:45:00,32.82,32.97,2,-27.29
 06/10/2018 14:00:00,32.82,32.97,2,-27.29
 06/10/2018 14:15:00,32.82,32.97,2,-27.29
 06/10/2018 14:30:00,32.82,32.97,2,-27.29
 06/10/2018 14:45:00,32.82,32.97,2,-27.29
 06/10/2018 15:00:00,32.82,32.97,2,-27.29
 06/10/2018 15:15:00,32.82,32.97,2,-27.29
 06/10/2018 15:30:00,32.82,32.97,2,-27.29
 06/10/2018 15:45:00,32.82,32.97,2,-27.29
 06/10/2018 16:00:00,32.82,32.97,2,-27.29
 06/10/2018 16:15:00,32.82,32.97,2,-27.29
 06/10/2018 16:30:00,32.82,32.97,2,-27.29
 06/10/2018 16:45:00,32.82,32.97,2,-27.29
 06/10/2018 17:00:00,32.82,32.97,2,-27.29
 06/10/2018 17:15:00,32.82,32.97,2,-27.29
 06/10/2018 17:30:00,32.82,32.97,2,-27.29
 06/10/2018 17:45:00,32.82,32.97,2,-27.29
 06/10/2018 18:00:00,32.82,32.97,2,-27.29
 06/10/2018 18:15:00,32.82,32.97,2,-27.29
 06/10/2018 18:30:00,32.82,32.97,2,-27.29
 06/10/2018 18:45:00,32.82,32.97,2,-27.29
 06/10/2018 19:00:00,32.82,32.97,2,-27.29
 06/10/2018 19:15:00,32.82,32.97,2,-27.29
 06/10/2018 19:30:00,32.82,32.97,2,-27.29
 06/10/2018 19:45:00,32.82,32.97,2,-27.29
 06/10/2018 20:00:00,32.82,32.97,2,-27.29
 06/10/2018 20:15:00,32.82,32.97,2,-27.29
 06/10/2018 20:30:00,32.82,32.97,2,-27.29
 06/10/2018 20:45:00,32.82,32.97,2,-27.29
 06/10/2018 21:00:00,32.82,32.97,2,-27.29
 06/10/2018 21:15:00,32.82,32.97,2,-27.29
 06/10/2018 21:30:00,32.82,32.97,2,-27.29
 06/10/2018 21:45:00,32.82,32.97,2,-27.29
 06/10/2018 22:00:00,32.82,32.97,2,-27.29
 06/10/2018 22:15:00,32.82,32.97,2,-27.29
 06/10/2018 22:30:00,32.82,32.97,2,-27.29
 06/10/2018 22:45:00,32.82,32.97,2,-27.29
 06/10/2018 23:00:00,32.82,32.97,2,-27.29
 06/10/2018 23:15:00,32.82,32.97,2,-27.29
 06/10/2018 23:30:00,32.82,32.97,2,-27.29
 06/10/2018 23:45:00,32.82,32.97,2,-27.29
 07/10/2018 00:00:00,32.82,32.97,2,-27.29
 07/10/2018 00:15:00,32.82,32.97,2,-27.29
 07/10/2018 00:30:00,32.82,32.97,2,-27.29
 07/10/2018 00:45:00,32.82,32.97,2,-27.29
 07/10/2018 01:00:00,32.82,32.97,2,-27.29
 07/10/2018 01:15:00,32.82,32.97,2,-27.29
 07/10/2018 01:30:00,32.82,32.97,2,-27.29
 07/10/2018 01:45:00,32.82,32.97,2,-27.29
 07/10/2018 02:00:00,32.82,32.97,2,-27.29
 07/10/2018 02:15:00,32.82,32.97,2,-27.29
 07/10/2018 02:30:00,32.82,32.97,2,-27.29
 07/10/2018 02:45:00,32.82,32.97,2,-27.29
 07/10/2018 03:00:00,32.82,32.97,2,-27.29
 07/10/2018 03:15:00,32.82,32.97,2,-27.29
 07/10/2018 03:30:00,32.82,32.97,2,-27.29
 07/10/2018 03:45:00,32.82,32.97,2,-27.29
 07/10/2018 04:00:00,32.82,32.97,2,-27.29
 07/10/2018 04:15:00,32.82,32.97,2,-27.29
 07/10/2018 04:30:00,32.82,32.97,2,-27.29
 07/10/2018 04:45:00,32.82,32.97,2,-27.29
 07/10/2018 05:00:00,32.82,32.97,2,-27.29
 07/10/2018 05:15:00,32.82,32.97,2,-27.29
 07/10/2018 05:30:00,32.82,32.97,2,-27.29
 07/10/2018 05:45:00,32.82,32.97,2,-27.29
 07/10/2018 06:00:00,32.82,32.97,2,-27.29
 07/10/2018 06:15:00,32.82,32.97,2,-27.29
 07/10/2018 06:30:00,32.82,32.97,2,-27.29
 07/10/2018 06:45:00,32.82,32.97,2,-27.29
 07/10/2018 07:00:00,32.82,32.97,2,-27.29
 07/10/2018 07:15:00,32.82,32.97,2,-27.29
 07/10/2018 07:30:00,32.82,32.97,2,-27.29
 07/10/2018 07:45:00,32.82,32.97,2,-27.29
 07/10/2018 08:00:00,32.82,32.97,2,-27.29
 07/10/2018 08:15:00,32.82,32.97,2,-27.29
 07/10/2018 08:30:00,32.82,32.97,2,-27.29
 07/10/2018 08:45:00,32.82,32.97,2,-27.29
 07/10/2018 09:00:00,32.82,32.97,2,-27.29
 07/10/2018 09:15:00,32.82,32.97,2,-27.29
 07/10/2018 09:30:00,32.82,32.97,2,-27.29
 07/10/2018 09:45:00,32.82,32.97,2,-27.29
 07/10/2018 10:00:00,32.82,32.97,2,-27.29
 07/10/2018 10:15:00,32.82,32.97,2,-27.29
 07/10/2018 10:30:00,32.82,32.97,2,-27.29
 07/10/2018 10:45:00,32.82,32.97,2,-27.29
 07/10/2018 11:00:00,32.82,32.97,2,-27.29
 07/10/2018 11:15:00,32.82,32.97,2,-27.29
 07/10/2018 11:30:00,32.82,32.97,2,-27.29
 07/10/2018 11:45:00,32.82,32.97,2,-27.29
 07/10/2018 12:00:00,32.82,32.97,2,-27.29
 07/10/2018 12:15:00,32.82,32.97,2,-27.29
 07/10/2018 12:30:00,32.82,32.97,2,-27.29
 07/10/2018 12:45:00,32.82,32.97,2,-27.29
 07/10/2018 13:00:00,32.82,32.97,2,-27.29
 07/10/2018 13:15:00,32.82,32.97,2,-27.29
 07/10/2018 13:30:00,32.82,32.97,2,-27.29
 07/10/2018 13:45:00,32.82,32.97,2,-27.29
 07/10/2018 14:00:00,32.82,32.97,2,-27.29
 07/10/2018 14:15:00,32.82,32.97,2,-27.29
 07/10/2018 14:30:00,32.82,32.97,2,-27.29
 07/10/2018 14:45:00,32.82,32.97,2,-27.29
 07/10/2018 15:00:00,32.82,32.97,2,-27.29
 07/10/2018 15:15:00,32.82,32.97,2,-27.29
 07/10/2018 15:30:00,32.82,32.97,2,-27.29
 07/10/2018 15:45:00,32.82,32.97,2,-27.29
 07/10/2018 16:00:00,32.82,32.97,2,-27.29
 07/10/2018 16:15:00,32.82,32.97,2,-27.29
 07/10/2018 16:30:00,32.82,32.97,2,-27.29
 07/10/2018 16:45:00,32.82,32.97,2,-27.29
 07/10/2018 17:00:00,32.82,32.97,2,-27.29
 07/10/2018 17:15:00,32.82,32.97,2,-27.29
 07/10/2018 17:30:00,32.82,32.97,2,-27.29
 07/10/2018 17:45:00,32.82,32.97,2,-27.29
 07/10/2018 18:00:00,32.82,32.97,2,-27.29
 07/10/2018 18:15:00,32.82,32.97,2,-27.29
 07/10/2018 18:30:00,32.82,32.97,2,-27.29
 07/10/2018 18:45:00,32.82,32.97,2,-27.29
 07/10/2018 19:00:00,32.82,32.97,2,-27.29
 07/10/2018 19:15:00,32.82,32.97,2,-27.29
 07/10/2018 19:30:00,32.82,32.97,2,-27.29
 07/10/2018 19:45:00,32.82,32.97,2,-27.29
 07/10/2018 20:00:00,32.82,32.97,2,-27.29
 07/10/2018 20:15:00,32.82,32.97,2,-27.29
 07/10/2018 20:30:00,32.82,32.97,2,-27.29
 07/10/2018 20:45:00,32.82,32.97,2,-27.29
 07/10/2018 21:00:00,32.82,32.97,2,-27.29
 07/10/2018 21:15:00,32.82,32.97,2,-27.29
 07/10/2018 21:30:00,32.82,32.97,2,-27.29
 07/10/2018 21:45:00,32.82,32.97,2,-27.29
 07/10/2018 22:00:00,32.82,32.97,2,-27.29
 07/10/2018 22:15:00,32.82,32.97,2,-27.29
 07/10/2018 22:30:00,32.82,32.97,2,-27.29
 07/10/2018 22:45:00,32.82,32.97,2,-27.29
 07/10/2018 23:00:00,32.82,32.97,2,-27.29
 07/10/2018 23:15:00,32.82,32.97,2,-27.29
 07/10/2018 23:30:00,32.82,32.97,2,-27.29
 07/10/2018 23:45:00,32.82,32.97,2,-27.29
 08/10/2018 00:00:00,32.82,32.97,2,-27.29
 08/10/2018 00:00:00,32.82,32.97,2,-27.29
 08/10/2018 00:15:00,32.82,32.97,2,-27.29
 08/10/2018 00:30:00,32.82,32.97,2,-27.29
 08/10/2018 00:45:00,32.82,32.97,2,-27.29
 08/10/2018 01:00:00,32.82,32.97,2,-27.29
 08/10/2018 01:15:00,32.82,32.97,2,-27.29
 08/10/2018 01:30:00,32.82,32.97,2,-27.29
 08/10/2018 01:45:00,32.82,32.97,2,-27.29
 08/10/2018 02:00:00,32.82,32.97,2,-27.29
 08/10/2018 02:15:00,32.82,32.97,2,-27.29
 08/10/2018 02:30:00,32.82,32.97,2,-27.29
 08/10/2018 02:45:00,32.82,32.97,2,-27.29
 08/10/2018 03:00:00,32.82,32.97,2,-27.29
 08/10/2018 03:15:00,32.82,32.97,2,-27.29
 08/10/2018 03:30:00,32.82,32.97,2,-27.29
 08/10/2018 03:45:00,32.82,32.97,2,-27.29
