DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 04:00:00,32.82,32.97,2,-27.29
 08/10/2018 04:15:00,32.82,32.97,2,-27.29
 08/10/2018 04:30:00,32.82,32.97,2,-27.29
 08/10/2018 04:45:00,32.82,32.97,2,-27.29
 08/10/2018 05:00:00,32.82,32.97,2,-27.29
 08/10/2018 05:15:00,32.82,32.97,2,-27.29
 08/10/2018 05:30:00,32.82,32.97,2,-27.29
 08/10/2018 05:45:00,32.82,32.97,2,-27.29
 08/10/2018 06:00:00,32.82,32.97,2,-27.29
 08/10/2018 06:15:00,32.82,32.97,2,-27.29
 08/10/2018 06:30:00,32.82,32.97,2,-27.29
 08/10/2018 06:45:00,32.78,32.97,2,-23.8
 08/10/2018 07:00:00,32.71,32.97,2,-23.97
 08/10/2018 07:15:00,32.84,32.97,2,-26.0
 08/10/2018 07:30:00,32.92,32.97,2,-26.83
 08/10/2018 07:45:00,32.9,32.97,2,-25.82
 08/10/2018 08:00:00,32.95,32.97,2,-20.09
 08/10/2018 08:15:00,32.9,32.97,2,-20.2
 08/10/2018 08:30:00,32.96,32.97,2,-20.6
 08/10/2018 08:45:00,33.14,32.97,2,-20.6
 08/10/2018 09:00:00,33.14,32.97,2,-20.6
 08/10/2018 09:15:00,33.12,32.97,2,-20.75
 08/10/2018 09:30:00,33.31,32.97,2,-20.74
 08/10/2018 09:45:00,33.36,32.97,2,-20.74
 08/10/2018 10:00:00,33.42,32.97,2,-20.41
 08/10/2018 10:15:00,33.27,32.97,2,-20.37
 08/10/2018 10:30:00,32.92,32.97,2,-20.3
 08/10/2018 10:45:00,32.9,32.97,2,-20.61
 08/10/2018 11:00:00,32.88,32.97,2,-20.76
 08/10/2018 11:15:00,32.92,32.97,2,-21.37
 08/10/2018 11:30:00,32.89,32.97,2,-24.69
 08/10/2018 11:45:00,32.85,32.97,2,-29.23
 08/10/2018 12:00:00,32.82,32.97,2,-29.34
 08/10/2018 12:15:00,32.83,32.97,2,-28.83
 08/10/2018 12:30:00,32.86,32.97,2,-28.69
 08/10/2018 12:45:00,32.86,32.97,2,-28.9
 08/10/2018 13:00:00,32.85,32.97,2,-28.84
 08/10/2018 13:15:00,32.86,32.97,2,-29.23
 08/10/2018 13:30:00,32.89,32.99,2,-29.47
 08/10/2018 13:45:00,32.81,33.0,2,-29.47
 08/10/2018 14:00:00,32.75,33.0,2,-28.98
 08/10/2018 14:15:00,32.69,33.0,2,-29.49
 08/10/2018 14:30:00,32.66,33.0,2,-29.64
 08/10/2018 14:45:00,32.71,33.0,2,-29.38
 08/10/2018 15:00:00,32.71,33.0,2,-29.47
 08/10/2018 15:15:00,32.74,33.0,2,-29.47
 08/10/2018 15:30:00,32.76,33.0,2,-29.08
 08/10/2018 15:45:00,32.7,33.0,2,-29.07
 08/10/2018 16:00:00,32.64,33.0,2,-29.42
 08/10/2018 16:15:00,32.61,33.0,2,-30.01
 08/10/2018 16:30:00,32.58,33.0,2,-30.36
 08/10/2018 16:45:00,32.56,33.0,2,-30.82
 08/10/2018 17:00:00,32.78,33.0,2,-32.1
 08/10/2018 17:15:00,32.78,33.0,2,-32.36
 08/10/2018 17:30:00,32.79,32.97,2,-26.8
 08/10/2018 17:45:00,32.79,32.97,2,-26.21
 08/10/2018 18:00:00,32.9,32.97,2,-33.29
 08/10/2018 18:15:00,32.94,32.97,2,-33.27
 08/10/2018 18:30:00,32.94,32.97,2,-30.36
 08/10/2018 18:45:00,33.1,32.97,2,-24.78
 08/10/2018 19:00:00,33.11,32.97,2,-25.02
 08/10/2018 19:15:00,32.94,32.97,2,-31.1
 08/10/2018 19:30:00,32.77,32.97,2,-32.33
 08/10/2018 19:45:00,32.75,32.97,2,-31.67
 08/10/2018 20:00:00,32.84,32.97,2,-30.59
 08/10/2018 20:15:00,32.93,32.97,2,-29.91
 08/10/2018 20:30:00,32.98,32.97,2,-29.19
 08/10/2018 20:45:00,32.98,32.97,2,-28.43
 08/10/2018 21:00:00,33.06,32.97,2,-27.82
 08/10/2018 21:15:00,33.19,32.97,2,-27.12
 08/10/2018 21:30:00,33.32,32.97,2,-26.43
 08/10/2018 21:45:00,33.1,32.97,2,-25.7
 08/10/2018 22:00:00,33.08,32.97,2,-24.64
 08/10/2018 22:15:00,32.94,32.97,2,-23.36
 08/10/2018 22:30:00,33.05,32.97,2,-22.41
 08/10/2018 22:45:00,33.2,32.97,2,-21.33
 08/10/2018 23:00:00,33.18,32.97,2,-20.38
 08/10/2018 23:15:00,32.87,32.97,2,-19.95
 08/10/2018 23:30:00,32.91,32.97,2,-19.04
 08/10/2018 23:45:00,32.93,32.97,2,-18.49
 09/10/2018 00:00:00,33.03,32.97,2,-17.86
 09/10/2018 00:15:00,33.03,32.97,2,-18.08
 09/10/2018 00:30:00,33.07,32.97,2,-18.08
 09/10/2018 00:45:00,33.06,32.97,2,-17.66
 09/10/2018 01:00:00,33.1,32.97,2,-17.59
 09/10/2018 01:15:00,33.06,32.97,2,-19.13
 09/10/2018 01:30:00,33.04,32.97,2,-19.26
 09/10/2018 01:45:00,33.03,32.97,2,-19.26
 09/10/2018 02:00:00,33.07,32.97,2,-18.94
 09/10/2018 02:15:00,33.07,32.97,2,-19.11
 09/10/2018 02:30:00,33.11,32.97,2,-19.12
 09/10/2018 02:45:00,33.13,32.97,2,-18.75
 09/10/2018 03:00:00,33.17,32.97,2,-18.1
 09/10/2018 03:15:00,33.19,32.97,2,-17.58
 09/10/2018 03:30:00,33.06,32.97,2,-17.47
 09/10/2018 03:45:00,33.05,32.97,2,-16.79
 09/10/2018 04:00:00,33.08,32.97,2,-16.75
 09/10/2018 04:15:00,33.04,32.97,2,-16.89
 09/10/2018 04:30:00,33.02,32.97,2,-17.08
 09/10/2018 04:45:00,33.01,32.97,2,-17.08
 09/10/2018 05:00:00,33.0,32.97,2,-17.18
 09/10/2018 05:15:00,32.94,32.97,2,-17.25
 09/10/2018 05:30:00,32.89,32.97,2,-17.44
 09/10/2018 05:45:00,32.84,32.97,2,-18.2
 09/10/2018 06:00:00,32.76,32.97,2,-19.1
 09/10/2018 06:15:00,32.51,32.97,2,-21.15
 09/10/2018 06:30:00,32.66,32.97,2,-22.52
 09/10/2018 06:45:00,32.72,32.97,2,-24.08
 09/10/2018 07:00:00,32.75,32.97,2,-25.76
 09/10/2018 07:15:00,32.59,32.97,2,-27.06
 09/10/2018 07:30:00,32.57,32.97,2,-27.83
 09/10/2018 07:45:00,32.52,32.97,2,-26.53
 09/10/2018 08:00:00,32.55,32.97,2,-20.27
 09/10/2018 08:15:00,32.6,32.97,2,-27.18
 09/10/2018 08:30:00,32.72,32.97,2,-30.05
 09/10/2018 08:45:00,32.67,32.97,2,-29.64
 09/10/2018 09:00:00,32.68,32.97,2,-29.73
 09/10/2018 09:15:00,32.65,32.97,2,-30.06
 09/10/2018 09:30:00,32.66,32.97,2,-29.7
 09/10/2018 09:45:00,32.65,32.97,2,-29.24
 09/10/2018 10:00:00,32.66,32.97,2,-28.63
 09/10/2018 10:15:00,32.68,32.97,2,-28.06
 09/10/2018 10:30:00,32.7,32.97,2,-27.51
 09/10/2018 10:45:00,32.67,32.97,2,-27.15
 09/10/2018 11:00:00,32.69,32.97,2,-26.61
 09/10/2018 11:15:00,32.83,32.97,2,-22.94
 09/10/2018 11:30:00,33.02,32.97,2,-20.09
 09/10/2018 11:45:00,33.0,32.97,2,-20.09
 09/10/2018 12:00:00,33.0,32.97,2,-20.62
 09/10/2018 12:15:00,32.87,32.97,2,-26.35
 09/10/2018 12:30:00,32.91,32.97,2,-26.05
 09/10/2018 12:45:00,32.98,32.97,2,-24.96
 09/10/2018 13:00:00,32.97,32.97,2,-24.49
 09/10/2018 13:15:00,33.05,32.97,2,-24.42
 09/10/2018 13:30:00,33.03,32.97,2,-24.52
 09/10/2018 13:45:00,33.01,32.97,2,-24.12
 09/10/2018 14:00:00,33.11,32.97,2,-16.26
 09/10/2018 14:15:00,33.17,32.97,2,-17.86
 09/10/2018 14:30:00,33.1,32.97,2,-23.07
 09/10/2018 14:45:00,33.12,32.97,2,-23.61
 09/10/2018 15:00:00,33.16,32.97,2,-23.99
 09/10/2018 15:15:00,33.29,32.97,2,-24.11
 09/10/2018 15:30:00,33.22,32.97,2,-24.16
 09/10/2018 15:45:00,33.03,32.97,2,-24.91
 09/10/2018 16:00:00,33.03,32.97,2,-25.41
 09/10/2018 16:15:00,33.05,32.97,2,-25.87
 09/10/2018 16:30:00,32.98,32.97,2,-26.64
 09/10/2018 16:45:00,32.86,32.97,2,-27.53
 09/10/2018 17:00:00,32.97,32.97,2,-20.81
 09/10/2018 17:15:00,33.01,32.97,2,-20.31
 09/10/2018 17:30:00,32.96,32.97,2,-21.05
 09/10/2018 17:45:00,32.95,32.97,2,-21.55
 09/10/2018 18:00:00,32.92,32.97,2,-22.07
 09/10/2018 18:15:00,32.85,32.97,2,-22.8
 09/10/2018 18:30:00,32.78,32.97,2,-23.35
 09/10/2018 18:45:00,32.71,32.97,2,-23.55
 09/10/2018 19:00:00,32.88,32.97,2,-24.61
 09/10/2018 19:15:00,32.8,32.97,2,-30.67
 09/10/2018 19:30:00,32.84,32.97,2,-31.65
 09/10/2018 19:45:00,32.89,32.97,2,-30.93
 09/10/2018 20:00:00,32.87,32.97,2,-30.24
 09/10/2018 20:15:00,32.8,32.97,2,-29.44
 09/10/2018 20:30:00,33.11,32.97,2,-28.69
 09/10/2018 20:45:00,33.2,32.97,2,-27.93
 09/10/2018 21:00:00,33.26,32.97,2,-27.16
 09/10/2018 21:15:00,33.33,32.97,2,-26.58
 09/10/2018 21:30:00,33.12,32.97,2,-25.71
 09/10/2018 21:45:00,33.03,32.97,2,-25.07
 09/10/2018 22:00:00,33.03,32.97,2,-24.12
 09/10/2018 22:15:00,33.18,32.97,2,-23.26
 09/10/2018 22:30:00,33.3,32.97,2,-22.11
 09/10/2018 22:45:00,33.08,32.97,2,-21.06
 09/10/2018 23:00:00,32.75,32.97,2,-20.23
 09/10/2018 23:15:00,32.81,32.97,2,-19.89
 09/10/2018 23:30:00,32.85,32.97,2,-19.15
 09/10/2018 23:45:00,32.89,32.97,2,-18.21
 10/10/2018 00:00:00,32.96,32.97,2,-18.08
 10/10/2018 00:15:00,32.94,32.97,2,-18.08
 10/10/2018 00:30:00,32.86,32.97,2,-17.69
 10/10/2018 00:45:00,32.8,32.97,2,-17.41
 10/10/2018 01:00:00,32.8,32.97,2,-17.45
 10/10/2018 01:15:00,32.75,32.97,2,-18.96
 10/10/2018 01:30:00,32.8,32.97,2,-19.09
 10/10/2018 01:45:00,32.79,32.97,2,-19.06
 10/10/2018 02:00:00,32.81,32.97,2,-18.59
 10/10/2018 02:15:00,32.79,32.97,2,-18.59
 10/10/2018 02:30:00,32.86,32.97,2,-18.48
 10/10/2018 02:45:00,32.88,32.97,2,-18.08
 10/10/2018 03:00:00,32.95,32.97,2,-17.79
 10/10/2018 03:15:00,32.93,32.97,2,-16.95
 10/10/2018 03:30:00,32.98,32.97,2,-16.91
 10/10/2018 03:45:00,32.98,32.97,2,-16.91
 10/10/2018 04:00:00,32.99,32.97,2,-16.87
 10/10/2018 04:15:00,33.03,32.97,2,-16.41
 10/10/2018 04:30:00,33.03,32.97,2,-16.41
 10/10/2018 04:45:00,33.03,32.97,2,-16.41
 10/10/2018 05:00:00,32.97,32.97,2,-16.41
 10/10/2018 05:15:00,32.96,32.97,2,-16.93
 10/10/2018 05:30:00,32.94,32.97,2,-17.15
 10/10/2018 05:45:00,32.86,32.97,2,-17.67
 10/10/2018 06:00:00,32.84,32.97,2,-18.55
 10/10/2018 06:15:00,32.79,32.97,2,-20.24
 10/10/2018 06:30:00,32.59,32.97,2,-21.72
 10/10/2018 06:45:00,32.49,32.97,2,-23.2
 10/10/2018 07:00:00,32.5,32.97,2,-21.29
 10/10/2018 07:15:00,32.52,32.97,2,-21.17
 10/10/2018 07:30:00,32.67,32.97,2,-27.87
 10/10/2018 07:45:00,32.54,32.97,2,-28.54
 10/10/2018 08:00:00,32.53,32.97,2,-29.14
 10/10/2018 08:15:00,32.58,32.97,2,-20.8
 10/10/2018 08:30:00,32.55,32.97,2,-19.93
 10/10/2018 08:45:00,32.49,32.97,2,-27.91
 10/10/2018 09:00:00,32.5,32.97,2,-28.71
 10/10/2018 09:15:00,32.49,32.97,2,-28.73
 10/10/2018 09:30:00,32.57,32.97,2,-28.6
 10/10/2018 09:45:00,32.81,32.97,2,-28.52
 10/10/2018 10:00:00,33.0,32.97,2,-27.8
 10/10/2018 10:15:00,33.14,32.97,2,-23.81
 10/10/2018 10:30:00,33.2,32.97,2,-19.8
 10/10/2018 10:45:00,33.09,32.97,2,-26.52
 10/10/2018 11:00:00,33.08,32.97,2,-26.62
 10/10/2018 11:15:00,33.06,32.97,2,-26.51
 10/10/2018 11:30:00,33.1,32.97,2,-26.34
 10/10/2018 11:45:00,33.1,32.97,2,-26.0
 10/10/2018 12:00:00,33.07,32.97,2,-25.89
 10/10/2018 12:15:00,33.03,32.97,2,-25.73
 10/10/2018 12:30:00,33.06,32.97,2,-25.54
 10/10/2018 12:45:00,33.07,32.97,2,-24.57
 10/10/2018 13:00:00,33.17,32.97,2,-24.16
 10/10/2018 13:15:00,33.2,32.97,2,-24.37
 10/10/2018 13:30:00,33.31,32.97,2,-23.61
 10/10/2018 13:45:00,33.25,32.97,2,-23.42
 10/10/2018 14:00:00,33.24,32.97,2,-23.77
 10/10/2018 14:15:00,33.18,32.97,2,-23.74
 10/10/2018 14:30:00,33.22,32.97,2,-23.43
 10/10/2018 14:45:00,33.21,32.97,2,-23.48
 10/10/2018 15:00:00,33.21,32.97,2,-23.61
 10/10/2018 15:15:00,33.27,32.97,2,-23.61
 10/10/2018 15:30:00,33.2,32.97,2,-23.88
 10/10/2018 15:45:00,33.23,32.97,2,-24.61
 10/10/2018 16:00:00,33.19,32.97,2,-25.16
 10/10/2018 16:15:00,33.12,32.97,2,-25.97
 10/10/2018 16:30:00,33.03,32.97,2,-26.62
 10/10/2018 16:45:00,33.05,32.97,2,-27.35
 10/10/2018 17:00:00,33.04,32.97,2,-28.13
 10/10/2018 17:15:00,33.05,32.97,2,-28.6
 10/10/2018 17:30:00,32.96,32.97,2,-29.1
 10/10/2018 17:45:00,32.92,32.97,2,-29.76
 10/10/2018 18:00:00,32.89,32.97,2,-30.29
 10/10/2018 18:15:00,32.92,32.97,2,-30.42
 10/10/2018 18:30:00,32.88,32.97,2,-30.72
 10/10/2018 18:45:00,32.85,32.97,2,-24.6
 10/10/2018 19:00:00,32.95,32.97,2,-22.22
 10/10/2018 19:15:00,32.89,32.97,2,-28.37
 10/10/2018 19:30:00,32.93,32.97,2,-30.83
 10/10/2018 19:45:00,33.01,32.97,2,-30.35
 10/10/2018 20:00:00,33.11,32.97,2,-29.81
 10/10/2018 20:15:00,33.07,32.97,2,-29.11
 10/10/2018 20:30:00,33.16,32.97,2,-28.38
 10/10/2018 20:45:00,33.26,32.97,2,-27.54
 10/10/2018 21:00:00,33.27,32.97,2,-27.12
 10/10/2018 21:15:00,33.1,32.97,2,-26.45
 10/10/2018 21:30:00,32.97,32.97,2,-25.73
 10/10/2018 21:45:00,33.06,32.97,2,-25.02
 10/10/2018 22:00:00,33.15,32.97,2,-23.93
 10/10/2018 22:15:00,33.16,32.97,2,-23.22
 10/10/2018 22:30:00,33.23,32.97,2,-22.13
 10/10/2018 22:45:00,33.34,32.97,2,-21.06
 10/10/2018 23:00:00,32.92,32.97,2,-19.99
 10/10/2018 23:15:00,32.78,32.97,2,-20.0
 10/10/2018 23:30:00,32.85,32.97,2,-19.42
 10/10/2018 23:45:00,32.91,32.97,2,-18.92
 11/10/2018 00:00:00,32.91,32.97,2,-17.91
 11/10/2018 00:15:00,32.83,32.97,2,-17.98
 11/10/2018 00:30:00,32.83,32.97,2,-18.02
 11/10/2018 00:45:00,32.91,32.97,2,-17.11
 11/10/2018 01:00:00,32.95,32.97,2,-17.13
 11/10/2018 01:15:00,32.89,32.97,2,-18.61
 11/10/2018 01:30:00,32.86,32.97,2,-18.75
 11/10/2018 01:45:00,32.88,32.97,2,-18.75
 11/10/2018 02:00:00,32.93,32.97,2,-18.62
 11/10/2018 02:15:00,32.91,32.97,2,-18.66
 11/10/2018 02:30:00,32.96,32.97,2,-18.11
 11/10/2018 02:45:00,33.04,32.97,2,-17.58
 11/10/2018 03:00:00,33.02,32.97,2,-17.55
 11/10/2018 03:15:00,33.07,32.97,2,-16.91
 11/10/2018 03:30:00,33.14,32.97,2,-16.61
 11/10/2018 03:45:00,33.14,32.97,2,-16.46
 11/10/2018 04:00:00,33.16,32.97,2,-16.41
 11/10/2018 04:15:00,33.15,32.97,2,-16.08
 11/10/2018 04:30:00,33.17,32.97,2,-15.91
 11/10/2018 04:45:00,33.13,32.97,2,-15.91
 11/10/2018 05:00:00,33.12,32.97,2,-15.91
 11/10/2018 05:15:00,33.04,32.97,2,-16.48
 11/10/2018 05:30:00,33.05,32.97,2,-16.62
 11/10/2018 05:45:00,33.02,32.97,2,-17.2
 11/10/2018 06:00:00,32.91,32.97,2,-18.03
 11/10/2018 06:15:00,32.81,32.97,2,-19.78
 11/10/2018 06:30:00,32.8,32.97,2,-20.71
 11/10/2018 06:45:00,32.6,32.97,2,-21.93
 11/10/2018 07:00:00,32.79,32.97,2,-23.69
 11/10/2018 07:15:00,32.64,32.97,2,-25.3
 11/10/2018 07:30:00,32.64,32.97,2,-26.44
 11/10/2018 07:45:00,32.8,32.97,2,-27.25
 11/10/2018 08:00:00,32.98,32.97,2,-27.88
 11/10/2018 08:15:00,32.97,32.97,2,-28.48
 11/10/2018 08:30:00,32.94,32.97,2,-28.81
 11/10/2018 08:45:00,32.85,32.97,2,-29.29
 11/10/2018 09:00:00,32.77,32.97,2,-29.64
 11/10/2018 09:15:00,32.73,32.97,2,-29.99
 11/10/2018 09:30:00,32.69,32.97,2,-30.36
 11/10/2018 09:45:00,32.75,32.97,2,-30.32
 11/10/2018 10:00:00,32.72,32.97,2,-30.81
 11/10/2018 10:15:00,32.77,32.97,2,-30.81
 11/10/2018 10:30:00,32.85,32.97,2,-30.43
 11/10/2018 10:45:00,32.82,32.97,2,-30.96
 11/10/2018 11:00:00,32.74,32.97,2,-31.1
 11/10/2018 11:15:00,32.63,32.97,2,-31.63
 11/10/2018 11:30:00,32.73,32.97,2,-27.84
 11/10/2018 11:45:00,32.81,32.97,2,-23.09
 11/10/2018 12:00:00,32.66,32.97,2,-32.1
 11/10/2018 12:15:00,32.67,32.97,2,-32.33
 11/10/2018 12:30:00,32.76,32.97,2,-32.71
 11/10/2018 12:45:00,32.76,32.97,2,-32.87
 11/10/2018 13:00:00,32.84,32.97,2,-32.18
 11/10/2018 13:15:00,32.96,32.97,2,-31.38
 11/10/2018 13:30:00,33.01,32.97,2,-30.81
 11/10/2018 13:45:00,33.1,32.97,2,-31.02
 11/10/2018 14:00:00,33.07,32.97,2,-30.44
 11/10/2018 14:15:00,33.07,32.97,2,-28.96
 11/10/2018 14:30:00,33.13,32.97,2,-28.4
 11/10/2018 14:45:00,33.13,32.97,2,-27.39
 11/10/2018 15:00:00,33.14,32.97,2,-28.01
 11/10/2018 15:15:00,33.18,32.97,2,-28.07
 11/10/2018 15:30:00,33.21,32.97,2,-26.78
 11/10/2018 15:45:00,33.19,32.97,2,-27.39
 11/10/2018 16:00:00,33.21,32.97,2,-22.98
 11/10/2018 16:15:00,33.2,32.97,2,-24.09
 11/10/2018 16:30:00,33.09,32.97,2,-29.94
 11/10/2018 16:45:00,33.08,32.97,2,-30.44
 11/10/2018 17:00:00,33.01,32.97,2,-30.25
 11/10/2018 17:15:00,33.07,32.97,2,-29.06
 11/10/2018 17:30:00,33.04,32.97,2,-29.73
 11/10/2018 17:45:00,33.14,32.97,2,-20.82
 11/10/2018 18:00:00,33.01,32.97,2,-28.33
 11/10/2018 18:15:00,32.95,32.97,2,-30.34
 11/10/2018 18:30:00,33.01,32.97,2,-23.84
 11/10/2018 18:45:00,32.98,32.97,2,-22.62
 11/10/2018 19:00:00,32.94,32.97,2,-23.69
 11/10/2018 19:15:00,32.87,32.97,2,-30.06
 11/10/2018 19:30:00,32.9,32.97,2,-31.66
 11/10/2018 19:45:00,32.93,32.97,2,-31.2
 11/10/2018 20:00:00,33.1,32.97,2,-30.42
 11/10/2018 20:15:00,33.2,32.97,2,-29.72
 11/10/2018 20:30:00,33.23,32.97,2,-28.74
 11/10/2018 20:45:00,33.18,32.97,2,-28.19
 11/10/2018 21:00:00,33.23,32.97,2,-27.31
 11/10/2018 21:15:00,33.24,32.97,2,-26.56
 11/10/2018 21:30:00,33.18,32.97,2,-25.69
 11/10/2018 21:45:00,33.18,32.97,2,-24.83
 11/10/2018 22:00:00,33.2,32.97,2,-24.21
 11/10/2018 22:15:00,33.21,32.97,2,-23.45
 11/10/2018 22:30:00,33.3,32.97,2,-22.1
 11/10/2018 22:45:00,33.1,32.97,2,-20.83
 11/10/2018 23:00:00,33.03,32.97,2,-19.83
 11/10/2018 23:15:00,32.82,32.97,2,-14.34
 11/10/2018 23:30:00,32.81,32.97,2,-18.02
 11/10/2018 23:45:00,32.83,32.97,2,-18.6
 12/10/2018 00:00:00,32.92,32.97,2,-17.81
 12/10/2018 00:15:00,32.81,32.97,2,-18.08
 12/10/2018 00:30:00,32.72,32.97,2,-17.74
 12/10/2018 00:45:00,32.75,32.97,2,-16.91
 12/10/2018 01:00:00,32.74,32.97,2,-16.92
 12/10/2018 01:15:00,32.73,32.97,2,-18.07
 12/10/2018 01:30:00,32.73,32.97,2,-18.25
 12/10/2018 01:45:00,32.74,32.97,2,-18.25
 12/10/2018 02:00:00,32.77,32.97,2,-18.25
 12/10/2018 02:15:00,32.78,32.97,2,-18.23
 12/10/2018 02:30:00,32.8,32.97,2,-17.58
 12/10/2018 02:45:00,32.85,32.97,2,-17.16
 12/10/2018 03:00:00,32.85,32.97,2,-16.56
 12/10/2018 03:15:00,32.87,32.97,2,-16.41
 12/10/2018 03:30:00,32.87,32.97,2,-16.41
 12/10/2018 03:45:00,32.87,32.97,2,-16.3
 12/10/2018 04:00:00,32.88,32.97,2,-15.91
 12/10/2018 04:15:00,32.87,32.97,2,-15.91
 12/10/2018 04:30:00,32.87,32.97,2,-15.91
 12/10/2018 04:45:00,32.84,32.97,2,-15.91
 12/10/2018 05:00:00,32.81,32.97,2,-15.63
 12/10/2018 05:15:00,32.77,32.97,2,-16.03
 12/10/2018 05:30:00,32.76,32.97,2,-16.89
 12/10/2018 05:45:00,32.69,32.97,2,-17.2
 12/10/2018 06:00:00,32.63,32.97,2,-18.07
 12/10/2018 06:15:00,32.7,32.97,2,-19.57
 12/10/2018 06:30:00,32.67,32.97,2,-20.65
 12/10/2018 06:45:00,32.57,32.97,2,-21.8
 12/10/2018 07:00:00,32.77,32.97,2,-23.46
 12/10/2018 07:15:00,32.56,32.97,2,-25.8
 12/10/2018 07:30:00,32.78,32.97,2,-28.05
 12/10/2018 07:45:00,32.76,32.97,2,-29.17
 12/10/2018 08:00:00,32.79,32.97,2,-29.94
 12/10/2018 08:15:00,32.75,32.97,2,-30.3
 12/10/2018 08:30:00,32.72,32.97,2,-30.76
 12/10/2018 08:45:00,32.75,32.97,2,-30.98
 12/10/2018 09:00:00,32.71,32.97,2,-31.72
 12/10/2018 09:15:00,32.68,32.97,2,-32.97
 12/10/2018 09:30:00,32.58,32.97,2,-33.32
 12/10/2018 09:45:00,32.57,32.97,2,-33.5
 12/10/2018 10:00:00,32.54,32.97,2,-33.65
 12/10/2018 10:15:00,32.6,32.97,2,-33.78
 12/10/2018 10:30:00,32.57,32.97,2,-34.16
 12/10/2018 10:45:00,32.61,32.97,2,-33.76
 12/10/2018 11:00:00,32.59,32.97,2,-33.65
 12/10/2018 11:15:00,32.57,32.97,2,-33.66
 12/10/2018 11:30:00,32.56,32.97,2,-33.82
 12/10/2018 11:45:00,32.56,32.97,2,-29.85
 12/10/2018 12:00:00,32.66,32.97,2,-24.24
 12/10/2018 12:15:00,32.7,32.97,2,-24.05
 12/10/2018 12:30:00,32.72,32.97,2,-23.81
 12/10/2018 12:45:00,32.68,32.97,2,-29.32
 12/10/2018 13:00:00,32.69,32.97,2,-31.48
 12/10/2018 13:15:00,32.78,32.97,2,-31.48
 12/10/2018 13:30:00,32.9,32.97,2,-31.34
 12/10/2018 13:45:00,32.9,32.97,2,-30.6
 12/10/2018 14:00:00,33.06,32.97,2,-29.91
 12/10/2018 14:15:00,33.13,32.97,2,-29.9
 12/10/2018 14:30:00,33.14,32.97,2,-29.79
 12/10/2018 14:45:00,33.26,32.97,2,-23.04
 12/10/2018 15:00:00,33.24,32.97,2,-27.89
 12/10/2018 15:15:00,33.28,32.97,2,-29.81
 12/10/2018 15:30:00,33.28,32.97,2,-29.84
 12/10/2018 15:45:00,33.27,32.97,2,-29.79
 12/10/2018 16:00:00,33.16,32.97,2,-30.47
 12/10/2018 16:15:00,33.15,32.97,2,-30.9
 12/10/2018 16:30:00,33.11,32.97,2,-31.36
 12/10/2018 16:45:00,33.05,32.97,2,-31.81
 12/10/2018 17:00:00,33.0,32.97,2,-31.83
 12/10/2018 17:15:00,33.01,32.97,2,-32.08
 12/10/2018 17:30:00,33.0,32.97,2,-32.05
 12/10/2018 17:45:00,32.89,32.97,2,-32.47
 12/10/2018 18:00:00,32.82,32.97,2,-32.68
 12/10/2018 18:15:00,32.92,32.97,2,-24.19
 12/10/2018 18:30:00,32.94,32.97,2,-23.28
 12/10/2018 18:45:00,32.96,32.97,2,-23.38
 12/10/2018 19:00:00,33.05,32.97,2,-22.96
 12/10/2018 19:15:00,33.02,32.97,2,-28.74
 12/10/2018 19:30:00,33.08,32.97,2,-30.27
 12/10/2018 19:45:00,33.15,32.97,2,-29.51
 12/10/2018 20:00:00,33.17,32.97,2,-28.97
 12/10/2018 20:15:00,33.25,32.97,2,-28.44
 12/10/2018 20:30:00,33.31,32.97,2,-27.35
 12/10/2018 20:45:00,33.18,32.97,2,-26.47
 12/10/2018 21:00:00,33.32,32.97,2,-25.83
 12/10/2018 21:15:00,33.27,32.97,2,-25.5
 12/10/2018 21:30:00,32.96,32.97,2,-24.54
 12/10/2018 21:45:00,33.09,32.97,2,-23.81
 12/10/2018 22:00:00,33.04,32.97,2,-23.2
 12/10/2018 22:15:00,33.08,32.97,2,-22.52
 12/10/2018 22:30:00,33.21,32.97,2,-21.78
 12/10/2018 22:45:00,33.3,32.97,2,-20.93
 12/10/2018 23:00:00,33.21,32.97,2,-19.85
 12/10/2018 23:15:00,33.03,32.97,2,-19.72
 12/10/2018 23:30:00,33.05,32.97,2,-19.18
 12/10/2018 23:45:00,33.04,32.97,2,-18.73
 13/10/2018 00:00:00,33.08,32.97,2,-18.08
 13/10/2018 00:15:00,32.97,32.97,2,-18.08
 13/10/2018 00:30:00,33.02,32.97,2,-17.69
 13/10/2018 00:45:00,33.05,32.97,2,-17.25
 13/10/2018 01:00:00,33.08,32.97,2,-17.12
 13/10/2018 01:15:00,33.07,32.97,2,-18.31
 13/10/2018 01:30:00,33.08,32.97,2,-18.42
 13/10/2018 01:45:00,33.07,32.97,2,-18.42
 13/10/2018 02:00:00,32.99,32.97,2,-18.23
 13/10/2018 02:15:00,32.85,32.97,2,-18.16
 13/10/2018 02:30:00,32.9,32.97,2,-17.58
 13/10/2018 02:45:00,32.91,32.97,2,-17.24
 13/10/2018 03:00:00,32.97,32.97,2,-16.58
 13/10/2018 03:15:00,33.01,32.97,2,-16.58
 13/10/2018 03:30:00,33.0,32.97,2,-16.19
 13/10/2018 03:45:00,33.05,32.97,2,-15.89
 13/10/2018 04:00:00,33.07,32.97,2,-15.41
 13/10/2018 04:15:00,33.06,32.97,2,-15.56
 13/10/2018 04:30:00,33.11,32.97,2,-15.38
 13/10/2018 04:45:00,33.09,32.97,2,-14.9
 13/10/2018 05:00:00,33.09,32.97,2,-15.01
 13/10/2018 05:15:00,33.08,32.97,2,-15.43
 13/10/2018 05:30:00,33.09,32.97,2,-15.57
 13/10/2018 05:45:00,33.05,32.97,2,-15.61
 13/10/2018 06:00:00,32.97,32.97,2,-15.84
 13/10/2018 06:15:00,32.84,32.97,2,-16.63
 13/10/2018 06:30:00,32.78,32.97,2,-17.08
 13/10/2018 06:45:00,32.68,32.97,2,-17.65
 13/10/2018 07:00:00,32.64,32.97,2,-18.07
 13/10/2018 07:15:00,32.55,32.97,2,-19.04
 13/10/2018 07:30:00,32.48,32.97,2,-19.67
 13/10/2018 07:45:00,33.06,32.97,2,-20.97
 13/10/2018 08:00:00,33.04,32.97,2,-21.86
 13/10/2018 08:15:00,32.94,32.97,2,-22.37
 13/10/2018 08:30:00,32.79,32.97,2,-23.15
 13/10/2018 08:45:00,32.8,32.97,2,-24.12
 13/10/2018 09:00:00,32.73,32.97,2,-24.48
 13/10/2018 09:15:00,32.69,32.97,2,-25.32
 13/10/2018 09:30:00,32.68,32.97,2,-26.07
 13/10/2018 09:45:00,32.67,32.97,2,-26.09
 13/10/2018 10:00:00,32.65,32.97,2,-26.41
 13/10/2018 10:15:00,32.63,32.97,2,-26.41
 13/10/2018 10:30:00,32.63,32.97,2,-26.86
 13/10/2018 10:45:00,32.63,32.97,2,-26.86
 13/10/2018 11:00:00,32.7,32.97,2,-26.11
 13/10/2018 11:15:00,32.75,32.97,2,-25.96
 13/10/2018 11:30:00,32.79,32.97,2,-25.46
 13/10/2018 11:45:00,32.79,32.97,2,-25.01
 13/10/2018 12:00:00,32.86,32.97,2,-24.82
 13/10/2018 12:15:00,32.86,32.97,2,-24.36
 13/10/2018 12:30:00,32.84,32.97,2,-25.39
 13/10/2018 12:45:00,32.87,32.97,2,-25.36
 13/10/2018 13:00:00,32.87,32.97,2,-25.08
 13/10/2018 13:15:00,32.9,32.97,2,-24.3
 13/10/2018 13:30:00,32.99,32.97,2,-25.04
 13/10/2018 13:45:00,33.01,32.97,2,-25.24
 13/10/2018 14:00:00,33.05,32.97,2,-25.05
 13/10/2018 14:15:00,33.1,32.97,2,-25.37
 13/10/2018 14:30:00,33.09,32.97,2,-25.45
 13/10/2018 14:45:00,33.11,32.97,2,-25.45
 13/10/2018 15:00:00,33.07,32.97,2,-25.45
 13/10/2018 15:15:00,33.17,32.97,2,-25.4
 13/10/2018 15:30:00,33.25,32.97,2,-24.78
 13/10/2018 15:45:00,33.21,32.97,2,-24.72
 13/10/2018 16:00:00,33.17,32.97,2,-24.45
 13/10/2018 16:15:00,33.11,32.97,2,-24.9
 13/10/2018 16:30:00,33.06,32.97,2,-25.51
 13/10/2018 16:45:00,32.93,32.97,2,-25.87
 13/10/2018 17:00:00,32.84,32.97,2,-26.46
 13/10/2018 17:15:00,32.73,32.97,2,-26.66
 13/10/2018 17:30:00,32.67,32.97,2,-27.45
 13/10/2018 17:45:00,32.68,32.97,2,-27.46
 13/10/2018 18:00:00,32.58,32.97,2,-27.46
 13/10/2018 18:15:00,32.64,32.97,2,-27.64
 13/10/2018 18:30:00,33.16,32.97,2,-27.8
 13/10/2018 18:45:00,33.16,32.97,2,-27.99
 13/10/2018 19:00:00,33.23,32.97,2,-28.3
 13/10/2018 19:15:00,33.35,32.97,2,-27.88
 13/10/2018 19:30:00,33.42,32.97,2,-27.23
 13/10/2018 19:45:00,32.97,32.97,2,-26.11
 13/10/2018 20:00:00,33.06,32.97,2,-25.7
 13/10/2018 20:15:00,33.13,32.97,2,-24.95
 13/10/2018 20:30:00,33.13,32.97,2,-24.26
 13/10/2018 20:45:00,33.21,32.97,2,-23.89
 13/10/2018 21:00:00,33.34,32.97,2,-23.27
 13/10/2018 21:15:00,33.28,32.97,2,-22.77
 13/10/2018 21:30:00,33.33,32.97,2,-22.44
 13/10/2018 21:45:00,33.27,32.97,2,-21.78
 13/10/2018 22:00:00,32.91,32.97,2,-20.76
 13/10/2018 22:15:00,32.96,32.97,2,-20.38
 13/10/2018 22:30:00,33.0,32.97,2,-19.5
 13/10/2018 22:45:00,33.15,32.97,2,-18.95
 13/10/2018 23:00:00,33.01,32.97,2,-18.75
 13/10/2018 23:15:00,32.97,32.97,2,-18.75
 13/10/2018 23:30:00,33.0,32.97,2,-18.2
 13/10/2018 23:45:00,33.11,32.97,2,-17.6
 14/10/2018 00:00:00,33.18,32.97,2,-17.08
 14/10/2018 00:15:00,33.05,32.97,2,-17.17
 14/10/2018 00:30:00,33.09,32.97,2,-17.13
 14/10/2018 00:45:00,33.08,32.97,2,-16.28
 14/10/2018 01:00:00,33.11,32.97,2,-16.24
 14/10/2018 01:15:00,33.07,32.97,2,-17.44
 14/10/2018 01:30:00,33.1,32.97,2,-17.58
 14/10/2018 01:45:00,33.07,32.97,2,-17.54
 14/10/2018 02:00:00,33.13,32.97,2,-17.08
 14/10/2018 02:15:00,33.13,32.97,2,-17.08
 14/10/2018 02:30:00,33.22,32.97,2,-16.82
 14/10/2018 02:45:00,33.21,32.97,2,-16.37
 14/10/2018 03:00:00,33.2,32.97,2,-15.9
 14/10/2018 03:15:00,33.22,32.97,2,-15.57
 14/10/2018 03:30:00,33.26,32.97,2,-15.0
 14/10/2018 03:45:00,33.28,32.97,2,-15.24
 14/10/2018 04:00:00,33.17,32.97,2,-14.78
 14/10/2018 04:15:00,33.18,32.97,2,-14.74
 14/10/2018 04:30:00,33.2,32.97,2,-14.68
 14/10/2018 04:45:00,33.2,32.97,2,-14.23
 14/10/2018 05:00:00,33.19,32.97,2,-14.23
 14/10/2018 05:15:00,33.15,32.97,2,-12.85
 14/10/2018 05:30:00,33.18,32.97,2,-5.19
 14/10/2018 05:45:00,33.14,32.97,2,-5.6
 14/10/2018 06:00:00,33.12,32.97,2,-6.45
 14/10/2018 06:15:00,33.0,32.97,2,-15.06
 14/10/2018 06:30:00,32.96,32.97,2,-15.58
 14/10/2018 06:45:00,32.87,32.97,2,-16.24
 14/10/2018 07:00:00,32.72,32.97,2,-16.98
 14/10/2018 07:15:00,32.62,32.97,2,-17.41
 14/10/2018 07:30:00,32.56,32.97,2,-17.73
 14/10/2018 07:45:00,32.5,32.97,2,-18.25
 14/10/2018 08:00:00,32.64,32.97,2,-18.74
 14/10/2018 08:15:00,32.69,32.97,2,-19.12
 14/10/2018 08:30:00,32.86,32.97,2,-20.35
 14/10/2018 08:45:00,32.8,32.97,2,-20.84
 14/10/2018 09:00:00,32.76,32.97,2,-18.78
 14/10/2018 09:15:00,32.82,32.97,2,-14.74
 14/10/2018 09:30:00,32.84,32.97,2,-15.23
 14/10/2018 09:45:00,32.78,32.97,2,-15.83
 14/10/2018 10:00:00,32.76,32.97,2,-16.61
 14/10/2018 10:15:00,32.83,32.97,2,-17.39
 14/10/2018 10:30:00,32.95,32.97,2,-17.54
 14/10/2018 10:45:00,32.93,32.97,2,-18.15
 14/10/2018 11:00:00,32.89,32.97,2,-18.82
 14/10/2018 11:15:00,32.77,32.97,2,-24.05
 14/10/2018 11:30:00,32.72,32.97,2,-26.38
 14/10/2018 11:45:00,32.72,32.97,2,-26.28
 14/10/2018 12:00:00,32.76,32.97,2,-25.96
 14/10/2018 12:15:00,32.75,32.97,2,-25.96
 14/10/2018 12:30:00,32.75,32.97,2,-25.93
 14/10/2018 12:45:00,32.73,32.97,2,-25.07
 14/10/2018 13:00:00,32.82,32.97,2,-23.37
 14/10/2018 13:15:00,32.89,32.97,2,-22.91
 14/10/2018 13:30:00,32.88,32.97,2,-23.56
 14/10/2018 13:45:00,32.92,32.97,2,-23.61
 14/10/2018 14:00:00,32.95,32.97,2,-23.78
 14/10/2018 14:15:00,32.97,32.97,2,-23.47
 14/10/2018 14:30:00,33.01,32.97,2,-23.04
 14/10/2018 14:45:00,33.06,32.97,2,-22.58
 14/10/2018 15:00:00,33.07,32.97,2,-22.03
 14/10/2018 15:15:00,33.1,32.97,2,-22.13
 14/10/2018 15:30:00,33.13,32.97,2,-22.98
 14/10/2018 15:45:00,33.08,32.97,2,-23.75
 14/10/2018 16:00:00,33.06,32.97,2,-24.08
 14/10/2018 16:15:00,33.01,32.97,2,-25.18
 14/10/2018 16:30:00,32.94,32.97,2,-25.79
 14/10/2018 16:45:00,32.91,32.97,2,-26.29
 14/10/2018 17:00:00,32.83,32.97,2,-26.7
 14/10/2018 17:15:00,32.74,32.97,2,-26.96
 14/10/2018 17:30:00,32.65,32.97,2,-27.06
 14/10/2018 17:45:00,32.59,32.97,2,-27.44
 14/10/2018 18:00:00,32.55,32.97,2,-27.8
 14/10/2018 18:15:00,32.69,32.97,2,-28.79
 14/10/2018 18:30:00,32.78,32.97,2,-28.97
 14/10/2018 18:45:00,33.01,32.97,2,-22.39
 14/10/2018 19:00:00,33.05,32.97,2,-21.42
 14/10/2018 19:15:00,32.95,32.97,2,-28.84
 14/10/2018 19:30:00,33.08,32.97,2,-28.92
 14/10/2018 19:45:00,33.27,32.97,2,-22.71
 14/10/2018 20:00:00,32.85,32.97,2,-20.3
 14/10/2018 20:15:00,32.81,32.97,2,-25.52
 14/10/2018 20:30:00,32.88,32.97,2,-25.79
 14/10/2018 20:45:00,32.91,32.97,2,-25.32
 14/10/2018 21:00:00,33.01,32.97,2,-24.79
 14/10/2018 21:15:00,32.93,32.97,2,-24.39
 14/10/2018 21:30:00,32.99,32.97,2,-23.79
 14/10/2018 21:45:00,32.95,32.97,2,-22.77
 14/10/2018 22:00:00,33.03,32.97,2,-22.1
 14/10/2018 22:15:00,33.08,32.97,2,-21.6
 14/10/2018 22:30:00,33.17,32.97,2,-20.67
 14/10/2018 22:45:00,33.22,32.97,2,-19.81
 14/10/2018 23:00:00,33.3,32.97,2,-18.72
 14/10/2018 23:15:00,32.78,32.97,2,-18.36
 14/10/2018 23:30:00,32.91,32.97,2,-18.2
 14/10/2018 23:45:00,32.98,32.97,2,-17.51
 15/10/2018 00:00:00,33.04,32.97,2,-17.11
 15/10/2018 00:00:00,33.04,32.97,2,-17.11
 15/10/2018 00:15:00,33.02,32.97,2,-16.91
 15/10/2018 00:30:00,33.08,32.97,2,-16.72
 15/10/2018 00:45:00,33.06,32.97,2,-16.24
 15/10/2018 01:00:00,33.12,32.97,2,-16.28
 15/10/2018 01:15:00,33.07,32.97,2,-17.52
 15/10/2018 01:30:00,33.07,32.97,2,-18.09
 15/10/2018 01:45:00,33.07,32.97,2,-18.25
 15/10/2018 02:00:00,33.09,32.97,2,-17.83
 15/10/2018 02:15:00,33.1,32.97,2,-17.75
 15/10/2018 02:30:00,33.14,32.97,2,-17.53
 15/10/2018 02:45:00,33.17,32.97,2,-17.07
 15/10/2018 03:00:00,33.2,32.97,2,-16.69
 15/10/2018 03:15:00,33.19,32.97,2,-16.4
 15/10/2018 03:30:00,33.18,32.97,2,-16.08
 15/10/2018 03:45:00,33.23,32.97,2,-16.08
 15/10/2018 04:00:00,33.26,32.97,2,-15.51
 15/10/2018 04:15:00,33.25,32.97,2,-15.41
 15/10/2018 04:30:00,33.23,32.97,2,-15.41
 15/10/2018 04:45:00,33.22,32.97,2,-15.41
 15/10/2018 05:00:00,33.21,32.97,2,-15.41
 15/10/2018 05:15:00,33.17,32.97,2,-15.88
 15/10/2018 05:30:00,33.13,32.97,2,-16.34
 15/10/2018 05:45:00,33.08,32.97,2,-16.75
 15/10/2018 06:00:00,32.99,32.97,2,-17.47
 15/10/2018 06:15:00,32.8,32.97,2,-19.5
 15/10/2018 06:30:00,32.72,32.97,2,-20.65
 15/10/2018 06:45:00,32.7,32.97,2,-21.97
 15/10/2018 07:00:00,32.57,32.97,2,-23.51
 15/10/2018 07:15:00,32.69,32.97,2,-25.37
 15/10/2018 07:30:00,32.74,32.97,2,-26.88
 15/10/2018 07:45:00,32.86,32.97,2,-24.53
 15/10/2018 08:00:00,33.02,32.97,2,-19.52
 15/10/2018 08:15:00,32.88,32.97,2,-26.92
 15/10/2018 08:30:00,32.85,32.97,2,-29.57
 15/10/2018 08:45:00,32.82,32.97,2,-29.75
 15/10/2018 09:00:00,32.74,32.97,2,-30.14
 15/10/2018 09:15:00,32.7,32.97,2,-30.65
 15/10/2018 09:30:00,32.66,32.97,2,-30.81
 15/10/2018 09:45:00,32.61,32.97,2,-30.81
 15/10/2018 10:00:00,32.64,32.97,2,-30.81
 15/10/2018 10:15:00,32.69,32.97,2,-30.81
 15/10/2018 10:30:00,32.68,32.97,2,-30.72
 15/10/2018 10:45:00,32.68,32.97,2,-30.97
 15/10/2018 11:00:00,32.72,32.97,2,-31.04
 15/10/2018 11:15:00,32.69,32.97,2,-30.98
 15/10/2018 11:30:00,32.7,32.97,2,-30.91
 15/10/2018 11:45:00,32.74,32.97,2,-30.88
 15/10/2018 12:00:00,32.87,32.97,2,-30.79
 15/10/2018 12:15:00,32.87,32.97,2,-30.74
 15/10/2018 12:30:00,32.85,32.97,2,-30.98
 15/10/2018 12:45:00,32.89,32.97,2,-30.98
 15/10/2018 13:00:00,32.91,32.97,2,-30.98
 15/10/2018 13:15:00,33.0,32.97,2,-30.87
 15/10/2018 13:30:00,33.11,32.97,2,-30.05
 15/10/2018 13:45:00,33.08,32.97,2,-29.86
 15/10/2018 14:00:00,33.05,32.97,2,-29.64
 15/10/2018 14:15:00,33.05,32.97,2,-30.06
 15/10/2018 14:30:00,33.07,32.97,2,-30.14
 15/10/2018 14:45:00,33.09,32.97,2,-30.38
 15/10/2018 15:00:00,33.1,32.97,2,-30.64
 15/10/2018 15:15:00,33.07,32.97,2,-30.64
 15/10/2018 15:30:00,33.06,32.97,2,-30.64
 15/10/2018 15:45:00,33.01,32.97,2,-30.67
 15/10/2018 16:00:00,32.94,32.97,2,-31.19
 15/10/2018 16:15:00,32.89,32.97,2,-31.54
 15/10/2018 16:30:00,32.85,32.97,2,-32.48
 15/10/2018 16:45:00,32.82,32.97,2,-32.99
 15/10/2018 17:00:00,32.77,32.97,2,-33.48
 15/10/2018 17:15:00,32.81,32.97,2,-33.66
 15/10/2018 17:30:00,32.69,32.97,2,-33.67
 15/10/2018 17:45:00,32.66,32.97,2,-34.23
 15/10/2018 18:00:00,32.64,32.97,2,-34.23
 15/10/2018 18:15:00,32.64,32.97,2,-34.04
 15/10/2018 18:30:00,32.54,32.97,2,-34.13
 15/10/2018 18:45:00,32.69,32.97,2,-25.85
 15/10/2018 19:00:00,32.76,32.97,2,-24.49
 15/10/2018 19:15:00,32.68,32.97,2,-32.2
 15/10/2018 19:30:00,32.81,32.97,2,-32.75
 15/10/2018 19:45:00,32.85,32.97,2,-32.01
 15/10/2018 20:00:00,33.03,32.97,2,-31.14
 15/10/2018 20:15:00,33.08,32.97,2,-30.03
 15/10/2018 20:30:00,33.25,32.97,2,-29.26
 15/10/2018 20:45:00,33.32,32.97,2,-28.34
 15/10/2018 21:00:00,33.36,32.97,2,-27.61
 15/10/2018 21:15:00,33.09,32.97,2,-26.7
 15/10/2018 21:30:00,32.98,32.97,2,-26.17
 15/10/2018 21:45:00,32.91,32.97,2,-25.45
 15/10/2018 22:00:00,32.98,32.97,2,-24.69
 15/10/2018 22:15:00,33.08,32.97,2,-23.63
 15/10/2018 22:30:00,33.1,32.97,2,-22.71
 15/10/2018 22:45:00,33.13,32.97,2,-21.72
 15/10/2018 23:00:00,33.11,32.97,2,-20.46
 15/10/2018 23:15:00,33.11,32.97,2,-20.3
 15/10/2018 23:30:00,33.22,32.97,2,-19.44
 15/10/2018 23:45:00,33.31,32.97,2,-18.89
 16/10/2018 00:00:00,33.01,32.97,2,-17.92
 16/10/2018 00:15:00,32.96,32.97,2,-17.92
 16/10/2018 00:30:00,33.02,32.97,2,-17.79
 16/10/2018 00:45:00,33.03,32.97,2,-17.25
 16/10/2018 01:00:00,33.04,32.97,2,-17.29
 16/10/2018 01:15:00,32.93,32.97,2,-18.62
 16/10/2018 01:30:00,32.93,32.97,2,-18.97
 16/10/2018 01:45:00,32.86,32.97,2,-18.75
 16/10/2018 02:00:00,32.89,32.97,2,-18.75
 16/10/2018 02:15:00,32.87,32.97,2,-18.75
 16/10/2018 02:30:00,32.92,32.97,2,-18.36
 16/10/2018 02:45:00,32.95,32.97,2,-18.25
 16/10/2018 03:00:00,33.03,32.97,2,-17.6
 16/10/2018 03:15:00,33.1,32.97,2,-17.45
 16/10/2018 03:30:00,33.1,32.97,2,-17.02
 16/10/2018 03:45:00,33.11,32.97,2,-16.91
 16/10/2018 04:00:00,33.12,32.97,2,-16.58
 16/10/2018 04:15:00,33.09,32.97,2,-16.41
 16/10/2018 04:30:00,33.07,32.97,2,-16.41
 16/10/2018 04:45:00,32.91,32.97,2,-16.41
 16/10/2018 05:00:00,32.92,32.97,2,-16.42
 16/10/2018 05:15:00,32.79,32.97,2,-16.86
 16/10/2018 05:30:00,32.78,32.97,2,-17.25
 16/10/2018 05:45:00,32.74,32.97,2,-17.44
 16/10/2018 06:00:00,32.8,32.97,2,-18.37
 16/10/2018 06:15:00,32.69,32.97,2,-19.89
 16/10/2018 06:30:00,32.86,32.97,2,-21.21
 16/10/2018 06:45:00,32.85,32.97,2,-22.63
 16/10/2018 07:00:00,32.69,32.97,2,-24.32
 16/10/2018 07:15:00,32.7,32.97,2,-25.94
 16/10/2018 07:30:00,33.08,32.97,2,-20.06
 16/10/2018 07:45:00,33.01,32.97,2,-19.82
 16/10/2018 08:00:00,32.89,32.97,2,-26.0
 16/10/2018 08:15:00,32.9,32.97,2,-29.35
 16/10/2018 08:30:00,32.97,32.97,2,-29.81
 16/10/2018 08:45:00,32.97,32.97,2,-30.09
 16/10/2018 09:00:00,32.96,32.97,2,-30.26
 16/10/2018 09:15:00,32.92,32.97,2,-30.57
 16/10/2018 09:30:00,32.93,32.97,2,-30.33
 16/10/2018 09:45:00,32.94,32.97,2,-30.35
 16/10/2018 10:00:00,32.91,32.97,2,-30.93
 16/10/2018 10:15:00,32.92,32.97,2,-30.98
 16/10/2018 10:30:00,32.98,32.97,2,-30.83
 16/10/2018 10:45:00,33.02,32.97,2,-30.48
 16/10/2018 11:00:00,33.01,32.97,2,-30.33
 16/10/2018 11:15:00,33.01,32.97,2,-29.81
 16/10/2018 11:30:00,33.0,32.97,2,-30.06
 16/10/2018 11:45:00,32.99,32.97,2,-29.76
 16/10/2018 12:00:00,33.08,32.97,2,-28.27
 16/10/2018 12:15:00,33.19,32.97,2,-28.2
 16/10/2018 12:30:00,33.22,32.97,2,-28.83
 16/10/2018 12:45:00,33.2,32.97,2,-29.45
 16/10/2018 13:00:00,33.25,32.97,2,-30.01
 16/10/2018 13:15:00,33.25,32.97,2,-30.53
 16/10/2018 13:30:00,33.29,32.97,2,-30.0
 16/10/2018 13:45:00,33.26,32.97,2,-29.97
 16/10/2018 14:00:00,33.24,32.97,2,-30.19
 16/10/2018 14:15:00,33.22,32.97,2,-30.16
 16/10/2018 14:30:00,33.11,32.97,2,-30.31
 16/10/2018 14:45:00,33.05,32.97,2,-30.01
 16/10/2018 15:00:00,33.08,32.97,2,-29.81
 16/10/2018 15:15:00,33.17,32.97,2,-29.85
 16/10/2018 15:30:00,33.13,32.97,2,-29.63
 16/10/2018 15:45:00,33.07,32.97,2,-29.77
 16/10/2018 16:00:00,32.99,32.97,2,-30.14
 16/10/2018 16:15:00,33.01,32.97,2,-30.33
 16/10/2018 16:30:00,33.0,32.97,2,-31.23
 16/10/2018 16:45:00,32.96,32.97,2,-31.32
 16/10/2018 17:00:00,32.88,32.97,2,-31.82
 16/10/2018 17:15:00,32.9,32.97,2,-31.64
 16/10/2018 17:30:00,32.8,32.97,2,-31.64
 16/10/2018 17:45:00,32.79,32.97,2,-31.98
 16/10/2018 18:00:00,32.79,32.97,2,-31.98
 16/10/2018 18:15:00,32.78,32.97,2,-32.04
 16/10/2018 18:30:00,32.75,32.97,2,-28.35
 16/10/2018 18:45:00,32.74,32.97,2,-23.36
 16/10/2018 19:00:00,32.75,32.97,2,-23.84
 16/10/2018 19:15:00,32.76,32.97,2,-32.24
 16/10/2018 19:30:00,32.84,32.97,2,-32.57
 16/10/2018 19:45:00,32.84,32.97,2,-31.71
 16/10/2018 20:00:00,32.93,32.97,2,-31.28
 16/10/2018 20:15:00,32.97,32.97,2,-30.67
 16/10/2018 20:30:00,33.15,32.97,2,-29.59
 16/10/2018 20:45:00,33.2,32.97,2,-28.75
 16/10/2018 21:00:00,33.25,32.97,2,-28.02
 16/10/2018 21:15:00,33.36,32.97,2,-27.26
 16/10/2018 21:30:00,33.14,32.97,2,-19.0
 16/10/2018 21:45:00,33.12,32.97,2,-16.88
 16/10/2018 22:00:00,33.2,32.97,2,-18.11
 16/10/2018 22:15:00,33.14,32.97,2,-23.19
 16/10/2018 22:30:00,33.17,32.97,2,-22.61
 16/10/2018 22:45:00,33.22,32.97,2,-21.56
 16/10/2018 23:00:00,33.21,32.97,2,-20.86
 16/10/2018 23:15:00,33.33,32.97,2,-20.65
 16/10/2018 23:30:00,33.15,32.97,2,-19.51
 16/10/2018 23:45:00,33.07,32.97,2,-18.83
 17/10/2018 00:00:00,33.15,32.97,2,-18.25
 17/10/2018 00:15:00,33.14,32.97,2,-18.64
 17/10/2018 00:30:00,33.18,32.97,2,-18.4
 17/10/2018 00:45:00,33.2,32.97,2,-17.92
 17/10/2018 01:00:00,33.21,32.97,2,-17.95
 17/10/2018 01:15:00,33.07,32.97,2,-19.58
 17/10/2018 01:30:00,33.09,32.97,2,-19.54
 17/10/2018 01:45:00,33.07,32.97,2,-19.26
 17/10/2018 02:00:00,33.15,32.97,2,-19.05
 17/10/2018 02:15:00,33.19,32.97,2,-19.06
 17/10/2018 02:30:00,33.18,32.97,2,-18.91
 17/10/2018 02:45:00,33.25,32.97,2,-18.59
 17/10/2018 03:00:00,33.31,32.97,2,-18.09
 17/10/2018 03:15:00,33.33,32.97,2,-17.99
 17/10/2018 03:30:00,33.29,32.97,2,-17.48
 17/10/2018 03:45:00,33.31,32.97,2,-16.91
 17/10/2018 04:00:00,33.3,32.97,2,-16.91
 17/10/2018 04:15:00,33.28,32.97,2,-16.91
 17/10/2018 04:30:00,33.28,32.97,2,-16.86
 17/10/2018 04:45:00,33.27,32.97,2,-16.41
 17/10/2018 05:00:00,33.27,32.97,2,-16.8
 17/10/2018 05:15:00,33.22,32.97,2,-16.91
 17/10/2018 05:30:00,33.18,32.97,2,-17.19
 17/10/2018 05:45:00,33.15,32.97,2,-17.77
 17/10/2018 06:00:00,33.08,32.97,2,-18.37
 17/10/2018 06:15:00,32.97,32.97,2,-20.18
 17/10/2018 06:30:00,32.96,32.97,2,-21.14
 17/10/2018 06:45:00,32.93,32.97,2,-22.93
 17/10/2018 07:00:00,32.96,32.97,2,-24.63
 17/10/2018 07:15:00,32.69,32.97,2,-22.09
 17/10/2018 07:30:00,32.55,32.97,2,-18.69
 17/10/2018 07:45:00,32.91,32.97,2,-20.38
 17/10/2018 08:00:00,32.77,32.97,2,-29.28
 17/10/2018 08:15:00,32.79,32.97,2,-29.52
 17/10/2018 08:30:00,32.9,32.97,2,-27.4
 17/10/2018 08:45:00,33.02,32.97,2,-23.68
 17/10/2018 09:00:00,32.96,32.97,2,-26.85
 17/10/2018 09:15:00,33.05,32.97,2,-22.1
 17/10/2018 09:30:00,33.05,32.97,2,-21.44
 17/10/2018 09:45:00,32.99,32.97,2,-28.96
 17/10/2018 10:00:00,32.98,32.97,2,-30.11
 17/10/2018 10:15:00,33.02,32.97,2,-30.13
 17/10/2018 10:30:00,32.98,32.97,2,-30.32
 17/10/2018 10:45:00,33.04,32.97,2,-29.81
 17/10/2018 11:00:00,33.03,32.97,2,-29.59
 17/10/2018 11:15:00,32.94,32.97,2,-29.64
 17/10/2018 11:30:00,32.95,32.97,2,-29.64
 17/10/2018 11:45:00,32.91,32.97,2,-29.97
 17/10/2018 12:00:00,32.95,32.97,2,-30.1
 17/10/2018 12:15:00,32.94,32.97,2,-30.19
 17/10/2018 12:30:00,32.92,32.97,2,-30.69
 17/10/2018 12:45:00,32.93,32.97,2,-30.85
 17/10/2018 13:00:00,32.97,32.97,2,-31.09
 17/10/2018 13:15:00,33.07,32.97,2,-30.61
 17/10/2018 13:30:00,33.12,32.97,2,-29.9
 17/10/2018 13:45:00,32.99,32.97,2,-29.81
 17/10/2018 14:00:00,33.01,32.97,2,-29.81
 17/10/2018 14:15:00,32.99,32.97,2,-29.45
 17/10/2018 14:30:00,33.05,32.97,2,-29.38
 17/10/2018 14:45:00,33.11,32.97,2,-29.28
 17/10/2018 15:00:00,33.14,32.97,2,-29.51
 17/10/2018 15:15:00,33.13,32.97,2,-29.24
 17/10/2018 15:30:00,33.12,32.97,2,-29.5
 17/10/2018 15:45:00,33.06,32.97,2,-29.81
 17/10/2018 16:00:00,32.96,32.97,2,-30.43
 17/10/2018 16:15:00,32.94,32.97,2,-30.69
 17/10/2018 16:30:00,32.91,32.97,2,-31.21
 17/10/2018 16:45:00,32.82,32.97,2,-31.76
 17/10/2018 17:00:00,32.74,32.97,2,-32.21
 17/10/2018 17:15:00,32.74,32.97,2,-32.32
 17/10/2018 17:30:00,32.74,32.97,2,-32.32
 17/10/2018 17:45:00,32.74,32.97,2,-32.32
 17/10/2018 18:00:00,32.75,32.97,2,-32.33
 17/10/2018 18:15:00,32.85,32.97,2,-32.94
 17/10/2018 18:30:00,32.85,32.97,2,-33.3
 17/10/2018 18:45:00,33.02,32.97,2,-25.08
 17/10/2018 19:00:00,33.14,32.97,2,-23.95
 17/10/2018 19:15:00,33.08,32.97,2,-31.93
 17/10/2018 19:30:00,33.15,32.97,2,-32.38
 17/10/2018 19:45:00,33.2,32.97,2,-31.8
 17/10/2018 20:00:00,33.28,32.97,2,-30.88
 17/10/2018 20:15:00,33.3,32.97,2,-30.07
 17/10/2018 20:30:00,33.33,32.97,2,-29.28
 17/10/2018 20:45:00,33.12,32.97,2,-28.07
 17/10/2018 21:00:00,32.87,32.97,2,-27.2
 17/10/2018 21:15:00,32.94,32.97,2,-26.46
 17/10/2018 21:30:00,32.98,32.97,2,-25.79
 17/10/2018 21:45:00,33.09,32.97,2,-25.06
 17/10/2018 22:00:00,33.19,32.97,2,-24.21
 17/10/2018 22:15:00,33.34,32.97,2,-23.6
 17/10/2018 22:30:00,33.15,32.97,2,-21.67
 17/10/2018 22:45:00,32.81,32.97,2,-21.1
 17/10/2018 23:00:00,32.97,32.97,2,-20.43
 17/10/2018 23:15:00,33.08,32.97,2,-20.31
 17/10/2018 23:30:00,33.14,32.97,2,-19.27
 17/10/2018 23:45:00,32.9,32.97,2,-18.58
 18/10/2018 00:00:00,32.7,32.97,2,-17.98
 18/10/2018 00:15:00,32.67,32.97,2,-18.46
 18/10/2018 00:30:00,32.73,32.97,2,-18.1
 18/10/2018 00:45:00,32.78,32.97,2,-17.58
 18/10/2018 01:00:00,32.76,32.97,2,-17.11
 18/10/2018 01:15:00,32.64,32.97,2,-18.8
 18/10/2018 01:30:00,32.65,32.97,2,-18.92
 18/10/2018 01:45:00,32.64,32.97,2,-18.92
 18/10/2018 02:00:00,32.69,32.97,2,-18.92
 18/10/2018 02:15:00,32.7,32.97,2,-18.92
 18/10/2018 02:30:00,32.75,32.97,2,-18.85
 18/10/2018 02:45:00,32.76,32.97,2,-18.42
 18/10/2018 03:00:00,32.76,32.97,2,-18.04
 18/10/2018 03:15:00,32.8,32.97,2,-17.92
 18/10/2018 03:30:00,32.83,32.97,2,-17.68
 18/10/2018 03:45:00,32.79,32.97,2,-17.23
 18/10/2018 04:00:00,32.82,32.97,2,-16.64
 18/10/2018 04:15:00,32.83,32.97,2,-16.24
 18/10/2018 04:30:00,32.88,32.97,2,-16.43
 18/10/2018 04:45:00,32.84,32.97,2,-16.5
 18/10/2018 05:00:00,32.85,32.97,2,-15.91
 18/10/2018 05:15:00,32.85,32.97,2,-16.66
 18/10/2018 05:30:00,32.85,32.97,2,-16.91
 18/10/2018 05:45:00,32.78,32.97,2,-17.11
 18/10/2018 06:00:00,32.67,32.97,2,-17.95
 18/10/2018 06:15:00,32.73,32.97,2,-19.79
 18/10/2018 06:30:00,32.84,32.97,2,-20.86
 18/10/2018 06:45:00,32.8,32.97,2,-22.47
 18/10/2018 07:00:00,33.01,32.97,2,-24.41
 18/10/2018 07:15:00,32.77,32.97,2,-25.78
 18/10/2018 07:30:00,32.99,32.97,2,-27.21
 18/10/2018 07:45:00,32.99,32.97,2,-28.19
 18/10/2018 08:00:00,32.89,32.97,2,-28.48
 18/10/2018 08:15:00,32.84,32.97,2,-29.28
 18/10/2018 08:30:00,32.86,32.97,2,-29.63
 18/10/2018 08:45:00,32.86,32.97,2,-29.64
 18/10/2018 09:00:00,32.84,32.97,2,-29.64
 18/10/2018 09:15:00,32.8,32.97,2,-26.25
 18/10/2018 09:30:00,32.97,32.97,2,-22.74
 18/10/2018 09:45:00,32.88,32.97,2,-29.27
 18/10/2018 10:00:00,32.95,32.97,2,-29.17
 18/10/2018 10:15:00,33.12,32.97,2,-28.0
 18/10/2018 10:30:00,33.25,32.97,2,-26.74
 18/10/2018 10:45:00,33.29,32.97,2,-26.55
 18/10/2018 11:00:00,33.3,32.97,2,-26.29
 18/10/2018 11:15:00,33.17,32.97,2,-25.96
 18/10/2018 11:30:00,33.12,32.97,2,-25.68
 18/10/2018 11:45:00,33.17,32.97,2,-25.42
 18/10/2018 12:00:00,33.18,32.97,2,-25.29
 18/10/2018 12:15:00,33.07,32.97,2,-25.21
 18/10/2018 12:30:00,33.07,32.97,2,-24.95
 18/10/2018 12:45:00,33.14,32.97,2,-24.93
 18/10/2018 13:00:00,33.2,32.97,2,-24.77
 18/10/2018 13:15:00,33.23,32.97,2,-24.96
 18/10/2018 13:30:00,33.26,32.97,2,-24.82
 18/10/2018 13:45:00,33.25,32.97,2,-24.62
 18/10/2018 14:00:00,33.24,32.97,2,-24.25
 18/10/2018 14:15:00,33.22,32.97,2,-24.53
 18/10/2018 14:30:00,33.24,32.97,2,-24.11
 18/10/2018 14:45:00,33.27,32.97,2,-24.35
 18/10/2018 15:00:00,33.23,32.97,2,-24.25
 18/10/2018 15:15:00,33.25,32.97,2,-24.56
 18/10/2018 15:30:00,33.23,32.97,2,-25.03
 18/10/2018 15:45:00,33.22,32.97,2,-25.22
 18/10/2018 16:00:00,33.17,32.97,2,-25.75
 18/10/2018 16:15:00,33.12,32.97,2,-26.64
 18/10/2018 16:30:00,33.13,32.97,2,-27.28
 18/10/2018 16:45:00,33.07,32.97,2,-27.95
 18/10/2018 17:00:00,32.95,32.97,2,-29.02
 18/10/2018 17:15:00,32.9,32.97,2,-29.43
 18/10/2018 17:30:00,32.94,32.97,2,-29.8
 18/10/2018 17:45:00,33.03,32.97,2,-30.11
 18/10/2018 18:00:00,32.97,32.97,2,-30.45
 18/10/2018 18:15:00,32.99,32.97,2,-22.25
 18/10/2018 18:30:00,32.98,32.97,2,-22.04
 18/10/2018 18:45:00,32.95,32.97,2,-22.88
 18/10/2018 19:00:00,32.91,32.97,2,-28.17
 18/10/2018 19:15:00,32.87,32.97,2,-32.6
 18/10/2018 19:30:00,32.97,32.97,2,-32.08
 18/10/2018 19:45:00,33.07,32.97,2,-31.36
 18/10/2018 20:00:00,33.09,32.97,2,-30.73
 18/10/2018 20:15:00,33.19,32.97,2,-29.72
 18/10/2018 20:30:00,33.3,32.97,2,-28.7
 18/10/2018 20:45:00,33.2,32.97,2,-28.13
 18/10/2018 21:00:00,33.31,32.97,2,-27.69
 18/10/2018 21:15:00,33.39,32.97,2,-27.02
 18/10/2018 21:30:00,33.42,32.97,2,-26.42
 18/10/2018 21:45:00,33.26,32.97,2,-25.6
 18/10/2018 22:00:00,33.12,32.97,2,-24.66
 18/10/2018 22:15:00,33.23,32.97,2,-25.03
 18/10/2018 22:30:00,33.35,32.97,2,-24.14
 18/10/2018 22:45:00,33.17,32.97,2,-22.75
 18/10/2018 23:00:00,32.67,32.97,2,-21.98
 18/10/2018 23:15:00,32.95,32.97,2,-21.94
 18/10/2018 23:30:00,33.12,32.97,2,-21.47
 18/10/2018 23:45:00,33.23,32.97,2,-21.05
 19/10/2018 00:00:00,33.3,32.97,2,-20.01
 19/10/2018 00:15:00,33.33,32.97,2,-20.08
 19/10/2018 00:30:00,33.23,32.97,2,-19.75
 19/10/2018 00:45:00,32.93,32.97,2,-19.31
 19/10/2018 01:00:00,32.98,32.97,2,-19.08
 19/10/2018 01:15:00,32.88,32.97,2,-20.93
 19/10/2018 01:30:00,32.83,32.97,2,-21.57
 19/10/2018 01:45:00,32.81,32.97,2,-21.6
 19/10/2018 02:00:00,32.83,32.97,2,-21.52
 19/10/2018 02:15:00,32.83,32.97,2,-21.44
 19/10/2018 02:30:00,32.86,32.97,2,-21.1
 19/10/2018 02:45:00,32.93,32.97,2,-20.6
 19/10/2018 03:00:00,33.01,32.97,2,-20.29
 19/10/2018 03:15:00,32.83,32.97,2,-19.81
 19/10/2018 03:30:00,32.71,32.97,2,-19.42
 19/10/2018 03:45:00,32.71,32.97,2,-19.35
 19/10/2018 04:00:00,32.72,32.97,2,-18.92
 19/10/2018 04:15:00,32.72,32.97,2,-18.92
 19/10/2018 04:30:00,32.77,32.97,2,-18.76
 19/10/2018 04:45:00,32.77,32.97,2,-18.57
 19/10/2018 05:00:00,32.74,32.97,2,-18.59
 19/10/2018 05:15:00,32.66,32.97,2,-18.96
 19/10/2018 05:30:00,32.63,32.97,2,-19.42
 19/10/2018 05:45:00,32.53,32.97,2,-19.52
 19/10/2018 06:00:00,32.68,32.97,2,-20.54
 19/10/2018 06:15:00,32.75,32.97,2,-22.44
 19/10/2018 06:30:00,32.64,32.97,2,-23.46
 19/10/2018 06:45:00,32.71,32.97,2,-25.37
 19/10/2018 07:00:00,32.87,32.97,2,-26.87
 19/10/2018 07:15:00,32.74,32.97,2,-29.1
 19/10/2018 07:30:00,33.07,32.97,2,-29.26
 19/10/2018 07:45:00,33.0,32.97,2,-29.1
 19/10/2018 08:00:00,32.98,32.97,2,-30.21
 19/10/2018 08:15:00,33.01,32.97,2,-30.73
 19/10/2018 08:30:00,32.98,32.97,2,-30.62
 19/10/2018 08:45:00,33.03,32.97,2,-30.31
 19/10/2018 09:00:00,33.07,32.97,2,-30.37
 19/10/2018 09:15:00,33.09,32.97,2,-30.77
 19/10/2018 09:30:00,33.14,32.97,2,-30.82
 19/10/2018 09:45:00,33.24,32.97,2,-30.13
 19/10/2018 10:00:00,33.25,32.97,2,-29.49
 19/10/2018 10:15:00,33.27,32.97,2,-29.26
 19/10/2018 10:30:00,33.31,32.97,2,-28.8
 19/10/2018 10:45:00,33.28,32.97,2,-28.17
 19/10/2018 11:00:00,33.27,32.97,2,-27.79
 19/10/2018 11:15:00,33.36,32.97,2,-27.13
 19/10/2018 11:30:00,33.4,32.97,2,-26.57
 19/10/2018 11:45:00,33.18,32.97,2,-26.23
 19/10/2018 12:00:00,32.87,32.97,2,-26.0
 19/10/2018 12:15:00,32.9,32.97,2,-25.76
 19/10/2018 12:30:00,32.9,32.97,2,-25.75
 19/10/2018 12:45:00,32.82,32.97,2,-25.45
 19/10/2018 13:00:00,32.65,32.97,2,-25.45
 19/10/2018 13:15:00,32.65,32.97,2,-25.14
 19/10/2018 13:30:00,32.71,32.97,2,-24.66
 19/10/2018 13:45:00,32.7,32.97,2,-24.53
 19/10/2018 14:00:00,32.69,32.97,2,-24.62
 19/10/2018 14:15:00,32.66,32.97,2,-24.3
 19/10/2018 14:30:00,32.6,32.97,2,-24.95
 19/10/2018 14:45:00,32.6,32.97,2,-25.52
 19/10/2018 15:00:00,32.56,32.97,2,-26.16
 19/10/2018 15:15:00,32.95,32.97,2,-26.24
 19/10/2018 15:30:00,32.95,32.97,2,-26.63
 19/10/2018 15:45:00,32.96,32.97,2,-26.97
 19/10/2018 16:00:00,33.02,32.97,2,-27.18
 19/10/2018 16:15:00,33.04,32.97,2,-28.01
 19/10/2018 16:30:00,32.97,32.97,2,-28.82
 19/10/2018 16:45:00,32.86,32.97,2,-29.02
 19/10/2018 17:00:00,32.86,32.97,2,-29.64
 19/10/2018 17:15:00,32.98,32.97,2,-30.11
 19/10/2018 17:30:00,33.01,32.97,2,-30.58
 19/10/2018 17:45:00,32.99,32.97,2,-31.09
 19/10/2018 18:00:00,32.92,32.97,2,-31.53
 19/10/2018 18:15:00,32.98,32.97,2,-23.96
 19/10/2018 18:30:00,32.92,32.97,2,-23.28
 19/10/2018 18:45:00,32.82,32.97,2,-23.28
 19/10/2018 19:00:00,32.89,32.97,2,-23.13
 19/10/2018 19:15:00,32.98,32.97,2,-22.69
 19/10/2018 19:30:00,33.11,32.97,2,-21.99
 19/10/2018 19:45:00,33.24,32.97,2,-21.23
