DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 19/10/2018 20:00:00,33.31,32.97,2,-25.08
 19/10/2018 20:15:00,33.31,32.97,2,-28.41
 19/10/2018 20:30:00,33.35,32.97,2,-27.46
 19/10/2018 20:45:00,33.14,32.97,2,-26.13
 19/10/2018 21:00:00,33.14,32.97,2,-25.79
 19/10/2018 21:15:00,33.18,32.97,2,-25.78
 19/10/2018 21:30:00,33.18,32.97,2,-24.95
 19/10/2018 21:45:00,32.84,32.97,2,-24.07
 19/10/2018 22:00:00,32.9,32.97,2,-23.61
 19/10/2018 22:15:00,33.0,32.97,2,-22.9
 19/10/2018 22:30:00,33.08,32.97,2,-18.6
 19/10/2018 22:45:00,32.98,32.97,2,-16.77
 19/10/2018 23:00:00,33.04,32.97,2,-20.37
 19/10/2018 23:15:00,33.09,32.97,2,-20.39
 19/10/2018 23:30:00,33.29,32.97,2,-14.06
 19/10/2018 23:45:00,33.34,32.97,2,-19.16
 20/10/2018 00:00:00,33.09,32.97,2,-18.26
 20/10/2018 00:15:00,32.95,32.97,2,-18.44
 20/10/2018 00:30:00,32.63,32.97,2,-18.46
 20/10/2018 00:45:00,32.63,32.97,2,-18.06
 20/10/2018 01:00:00,32.63,32.97,2,-17.68
 20/10/2018 01:15:00,32.58,32.97,2,-11.41
 20/10/2018 01:30:00,32.63,32.97,2,-18.72
 20/10/2018 01:45:00,32.74,32.97,2,-19.43
 20/10/2018 02:00:00,32.75,32.97,2,-19.26
 20/10/2018 02:15:00,32.79,32.97,2,-19.18
 20/10/2018 02:30:00,32.81,32.97,2,-18.59
 20/10/2018 02:45:00,32.85,32.97,2,-18.59
 20/10/2018 03:00:00,32.9,32.97,2,-17.99
 20/10/2018 03:15:00,32.93,32.97,2,-17.41
 20/10/2018 03:30:00,32.93,32.97,2,-17.41
 20/10/2018 03:45:00,32.98,32.97,2,-16.94
 20/10/2018 04:00:00,33.01,32.97,2,-16.75
 20/10/2018 04:15:00,32.99,32.97,2,-16.75
 20/10/2018 04:30:00,33.03,32.97,2,-16.66
 20/10/2018 04:45:00,33.06,32.97,2,-16.24
 20/10/2018 05:00:00,33.03,32.97,2,-16.23
 20/10/2018 05:15:00,33.05,32.97,2,-8.16
 20/10/2018 05:30:00,33.03,32.97,2,-14.79
 20/10/2018 05:45:00,33.0,32.97,2,-16.63
 20/10/2018 06:00:00,32.94,32.97,2,-17.25
 20/10/2018 06:15:00,32.85,32.97,2,-17.82
 20/10/2018 06:30:00,32.9,32.97,2,-18.42
 20/10/2018 06:45:00,32.78,32.97,2,-19.02
 20/10/2018 07:00:00,32.77,32.97,2,-19.97
 20/10/2018 07:15:00,32.81,32.97,2,-21.0
 20/10/2018 07:30:00,32.85,32.97,2,-21.84
 20/10/2018 07:45:00,32.75,32.97,2,-22.31
 20/10/2018 08:00:00,32.74,32.97,2,-23.14
 20/10/2018 08:15:00,32.71,32.97,2,-23.95
 20/10/2018 08:30:00,32.64,32.97,2,-24.64
 20/10/2018 08:45:00,32.91,32.97,2,-25.04
 20/10/2018 09:00:00,32.96,32.97,2,-25.34
 20/10/2018 09:15:00,32.95,32.97,2,-25.45
 20/10/2018 09:30:00,33.02,32.97,2,-25.04
 20/10/2018 09:45:00,33.11,32.97,2,-24.3
 20/10/2018 10:00:00,33.18,32.97,2,-23.95
 20/10/2018 10:15:00,33.21,32.97,2,-23.56
 20/10/2018 10:30:00,33.29,32.97,2,-22.86
 20/10/2018 10:45:00,33.28,32.97,2,-22.6
 20/10/2018 11:00:00,33.21,32.97,2,-22.04
 20/10/2018 11:15:00,33.23,32.97,2,-21.6
 20/10/2018 11:30:00,33.21,32.97,2,-21.6
 20/10/2018 11:45:00,33.26,32.97,2,-21.6
 20/10/2018 12:00:00,33.29,32.97,2,-21.07
 20/10/2018 12:15:00,33.32,32.97,2,-21.19
 20/10/2018 12:30:00,33.32,32.97,2,-20.78
 20/10/2018 12:45:00,33.29,32.97,2,-20.6
 20/10/2018 13:00:00,33.3,32.97,2,-20.36
 20/10/2018 13:15:00,33.26,32.97,2,-20.02
 20/10/2018 13:30:00,33.1,32.97,2,-19.42
 20/10/2018 13:45:00,32.79,32.97,2,-19.18
 20/10/2018 14:00:00,32.81,32.97,2,-18.92
 20/10/2018 14:15:00,32.81,32.97,2,-18.92
 20/10/2018 14:30:00,32.85,32.97,2,-18.92
 20/10/2018 14:45:00,32.82,32.97,2,-18.92
 20/10/2018 15:00:00,32.84,32.97,2,-19.26
 20/10/2018 15:15:00,32.84,32.97,2,-19.59
 20/10/2018 15:30:00,32.87,32.97,2,-19.69
 20/10/2018 15:45:00,32.86,32.97,2,-19.95
 20/10/2018 16:00:00,32.87,32.97,2,-20.6
 20/10/2018 16:15:00,32.77,32.97,2,-21.04
 20/10/2018 16:30:00,32.71,32.97,2,-21.85
 20/10/2018 16:45:00,32.6,32.97,2,-22.74
 20/10/2018 17:00:00,32.66,32.97,2,-23.86
 20/10/2018 17:15:00,32.82,32.97,2,-24.64
 20/10/2018 17:30:00,32.67,32.97,2,-25.39
 20/10/2018 17:45:00,32.66,32.97,2,-26.15
 20/10/2018 18:00:00,32.71,32.97,2,-26.96
 20/10/2018 18:15:00,32.67,32.97,2,-19.5
 20/10/2018 18:30:00,32.55,32.97,2,-18.87
 20/10/2018 18:45:00,32.88,32.97,2,-20.24
 20/10/2018 19:00:00,33.02,32.97,2,-20.06
 20/10/2018 19:15:00,33.01,32.97,2,-27.18
 20/10/2018 19:30:00,33.18,32.97,2,-28.02
 20/10/2018 19:45:00,33.28,32.97,2,-27.1
 20/10/2018 20:00:00,33.27,32.97,2,-25.84
 20/10/2018 20:15:00,32.9,32.97,2,-25.33
 20/10/2018 20:30:00,32.96,32.97,2,-24.89
 20/10/2018 20:45:00,33.01,32.97,2,-24.57
 20/10/2018 21:00:00,33.01,32.97,2,-23.92
 20/10/2018 21:15:00,33.13,32.97,2,-23.38
 20/10/2018 21:30:00,33.24,33.0,1,-22.74
 20/10/2018 21:45:00,33.25,33.0,1,-22.29
 20/10/2018 22:00:00,33.04,33.0,1,-21.49
 20/10/2018 22:15:00,33.14,33.0,1,-20.64
 20/10/2018 22:30:00,33.2,33.0,1,-20.08
 20/10/2018 22:45:00,33.27,33.0,1,-19.62
 20/10/2018 23:00:00,33.39,33.0,1,-18.96
 20/10/2018 23:15:00,33.05,33.0,1,-18.76
 20/10/2018 23:30:00,32.93,33.0,1,-18.38
 20/10/2018 23:45:00,33.01,33.0,1,-17.93
 21/10/2018 00:00:00,33.09,33.0,1,-17.12
 21/10/2018 00:15:00,33.13,33.0,1,-17.57
 21/10/2018 00:30:00,33.0,33.0,1,-17.25
 21/10/2018 00:45:00,32.97,33.0,1,-16.77
 21/10/2018 01:00:00,33.06,33.0,1,-16.61
 21/10/2018 01:15:00,33.06,33.0,1,-18.0
 21/10/2018 01:30:00,33.08,33.0,1,-18.38
 21/10/2018 01:45:00,33.07,33.0,1,-18.42
 21/10/2018 02:00:00,33.11,33.0,1,-18.25
 21/10/2018 02:15:00,33.12,33.0,1,-18.19
 21/10/2018 02:30:00,33.04,33.0,1,-17.82
 21/10/2018 02:45:00,33.1,33.0,1,-17.27
 21/10/2018 03:00:00,33.1,33.0,1,-17.06
 21/10/2018 03:15:00,33.15,33.0,1,-16.58
 21/10/2018 03:30:00,33.19,33.0,1,-16.29
 21/10/2018 03:45:00,33.24,33.0,1,-16.08
 21/10/2018 04:00:00,33.26,33.0,1,-15.75
 21/10/2018 04:15:00,33.23,33.0,1,-15.57
 21/10/2018 04:30:00,33.16,33.0,1,-15.42
 21/10/2018 04:45:00,33.21,33.0,1,-15.07
 21/10/2018 05:00:00,33.19,33.0,1,-15.07
 21/10/2018 05:15:00,33.15,33.0,1,-15.07
 21/10/2018 05:30:00,33.19,33.0,1,-15.22
 21/10/2018 05:45:00,33.14,33.0,1,-15.24
 21/10/2018 06:00:00,33.09,33.0,1,-15.66
 21/10/2018 06:15:00,32.98,33.0,1,-16.3
 21/10/2018 06:30:00,32.9,33.0,1,-16.69
 21/10/2018 06:45:00,32.78,33.0,1,-17.32
 21/10/2018 07:00:00,32.71,33.0,1,-17.91
 21/10/2018 07:15:00,32.7,33.0,1,-18.79
 21/10/2018 07:30:00,32.94,33.0,1,-19.26
 21/10/2018 07:45:00,32.95,33.0,1,-19.26
 21/10/2018 08:00:00,32.88,33.0,1,-19.7
 21/10/2018 08:15:00,32.91,33.0,1,-20.42
 21/10/2018 08:30:00,32.84,33.0,1,-20.74
 21/10/2018 08:45:00,32.82,33.0,1,-21.23
 21/10/2018 09:00:00,32.79,33.0,1,-21.45
 21/10/2018 09:15:00,32.75,33.0,1,-21.92
 21/10/2018 09:30:00,33.33,33.0,1,-22.07
 21/10/2018 09:45:00,33.28,33.0,1,-22.44
 21/10/2018 10:00:00,33.1,33.0,1,-22.75
 21/10/2018 10:15:00,32.97,33.0,1,-22.71
 21/10/2018 10:30:00,32.99,33.0,1,-22.71
 21/10/2018 10:45:00,32.97,33.0,1,-22.94
 21/10/2018 11:00:00,32.99,33.0,1,-22.46
 21/10/2018 11:15:00,33.02,33.0,1,-21.85
 21/10/2018 11:30:00,33.01,33.0,1,-21.37
 21/10/2018 11:45:00,33.02,33.0,1,-21.43
 21/10/2018 12:00:00,33.0,33.0,1,-21.43
 21/10/2018 12:15:00,33.0,33.0,1,-21.59
 21/10/2018 12:30:00,33.01,33.0,1,-20.6
 21/10/2018 12:45:00,33.03,33.0,1,-20.59
 21/10/2018 13:00:00,33.02,33.0,1,-20.03
 21/10/2018 13:15:00,33.07,33.0,1,-19.88
 21/10/2018 13:30:00,33.05,33.0,1,-19.4
 21/10/2018 13:45:00,33.1,33.0,1,-19.09
 21/10/2018 14:00:00,33.09,33.0,1,-19.14
 21/10/2018 14:15:00,33.11,33.0,1,-19.68
 21/10/2018 14:30:00,33.09,33.0,1,-19.34
 21/10/2018 14:45:00,32.86,33.0,1,-18.84
 21/10/2018 15:00:00,32.89,33.0,1,-18.92
 21/10/2018 15:15:00,32.89,33.0,1,-12.71
 21/10/2018 15:30:00,32.89,33.0,1,-11.54
 21/10/2018 15:45:00,32.82,33.0,1,-18.21
 21/10/2018 16:00:00,32.79,33.0,1,-20.7
 21/10/2018 16:15:00,32.72,33.0,1,-21.67
 21/10/2018 16:30:00,32.63,33.0,1,-22.44
 21/10/2018 16:45:00,32.54,33.0,1,-23.41
 21/10/2018 17:00:00,32.92,33.0,1,-24.6
 21/10/2018 17:15:00,32.82,33.0,1,-25.41
 21/10/2018 17:30:00,32.73,33.0,1,-26.05
 21/10/2018 17:45:00,32.66,33.0,1,-27.02
 21/10/2018 18:00:00,32.77,33.0,1,-28.02
 21/10/2018 18:15:00,33.01,33.0,1,-22.69
 21/10/2018 18:30:00,32.95,33.0,1,-22.56
 21/10/2018 18:45:00,32.92,33.0,1,-23.43
 21/10/2018 19:00:00,32.99,33.0,1,-23.4
 21/10/2018 19:15:00,33.07,33.0,1,-22.84
 21/10/2018 19:30:00,33.13,33.0,1,-26.4
 21/10/2018 19:45:00,33.16,33.0,1,-28.25
 21/10/2018 20:00:00,33.29,33.0,1,-27.49
 21/10/2018 20:15:00,33.19,33.0,1,-23.46
 21/10/2018 20:30:00,32.96,33.0,1,-20.56
 21/10/2018 20:45:00,32.95,33.0,1,-22.19
 21/10/2018 21:00:00,32.96,33.0,1,-24.95
 21/10/2018 21:15:00,32.99,33.0,1,-24.55
 21/10/2018 21:30:00,33.07,33.0,1,-23.71
 21/10/2018 21:45:00,33.07,33.0,1,-23.03
 21/10/2018 22:00:00,32.77,33.0,1,-22.44
 21/10/2018 22:15:00,32.82,33.0,1,-22.12
 21/10/2018 22:30:00,32.86,33.0,1,-21.09
 21/10/2018 22:45:00,32.96,33.0,1,-20.23
 21/10/2018 23:00:00,32.99,33.0,1,-19.2
 21/10/2018 23:15:00,33.05,33.0,1,-19.04
 21/10/2018 23:30:00,33.26,33.0,1,-10.5
 21/10/2018 23:45:00,33.08,33.0,1,-17.77
 22/10/2018 00:00:00,33.01,33.0,1,-17.27
 22/10/2018 00:00:00,33.01,33.0,1,-17.27
 22/10/2018 00:15:00,32.81,33.0,1,-17.41
 22/10/2018 00:30:00,32.78,33.0,1,-17.39
 22/10/2018 00:45:00,32.81,33.0,1,-16.75
 22/10/2018 01:00:00,32.84,33.0,1,-16.75
 22/10/2018 01:15:00,32.79,33.0,1,-18.16
 22/10/2018 01:30:00,32.75,33.0,1,-18.58
 22/10/2018 01:45:00,32.7,33.0,1,-18.59
 22/10/2018 02:00:00,32.73,33.0,1,-18.59
 22/10/2018 02:15:00,32.75,33.0,1,-18.59
 22/10/2018 02:30:00,32.75,33.0,1,-18.47
 22/10/2018 02:45:00,32.76,33.0,1,-17.86
 22/10/2018 03:00:00,32.83,33.0,1,-17.58
 22/10/2018 03:15:00,32.83,33.0,1,-17.16
 22/10/2018 03:30:00,32.87,33.0,1,-16.91
 22/10/2018 03:45:00,32.86,33.0,1,-16.91
 22/10/2018 04:00:00,32.91,33.0,1,-16.45
 22/10/2018 04:15:00,32.89,33.0,1,-16.38
 22/10/2018 04:30:00,32.95,33.0,1,-16.41
 22/10/2018 04:45:00,32.89,33.0,1,-16.41
 22/10/2018 05:00:00,32.87,33.0,1,-16.41
 22/10/2018 05:15:00,32.82,33.0,1,-14.52
 22/10/2018 05:30:00,32.82,33.0,1,-14.0
 22/10/2018 05:45:00,32.67,33.0,1,-16.88
 22/10/2018 06:00:00,32.62,33.0,1,-15.19
 22/10/2018 06:15:00,32.74,33.0,1,-20.26
 22/10/2018 06:30:00,32.84,33.0,1,-17.41
 22/10/2018 06:45:00,32.67,33.0,1,-21.35
 22/10/2018 07:00:00,32.62,33.0,1,-23.58
 22/10/2018 07:15:00,32.57,33.0,1,-24.33
 22/10/2018 07:30:00,32.54,33.0,1,-20.15
 22/10/2018 07:45:00,32.83,33.0,1,-27.29
 22/10/2018 08:00:00,32.95,33.0,1,-28.96
 22/10/2018 08:15:00,32.85,33.0,1,-29.41
 22/10/2018 08:30:00,32.9,33.0,1,-29.83
 22/10/2018 08:45:00,32.91,33.0,1,-27.24
 22/10/2018 09:00:00,33.13,33.0,1,-20.68
 22/10/2018 09:15:00,33.14,33.0,1,-20.76
 22/10/2018 09:30:00,33.11,33.0,1,-23.94
 22/10/2018 09:45:00,33.1,33.0,1,-29.01
 22/10/2018 10:00:00,33.19,33.0,1,-28.69
 22/10/2018 10:15:00,33.23,33.0,1,-27.81
 22/10/2018 10:30:00,33.2,33.0,1,-27.18
 22/10/2018 10:45:00,33.19,33.0,1,-26.92
 22/10/2018 11:00:00,33.19,33.0,1,-26.46
 22/10/2018 11:15:00,33.26,33.0,1,-26.46
 22/10/2018 11:30:00,33.32,33.0,1,-26.09
 22/10/2018 11:45:00,33.26,33.0,1,-25.48
 22/10/2018 12:00:00,33.19,33.0,1,-25.29
 22/10/2018 12:15:00,33.09,33.0,1,-25.45
 22/10/2018 12:30:00,33.11,33.0,1,-25.32
 22/10/2018 12:45:00,33.07,33.0,1,-25.18
 22/10/2018 13:00:00,33.11,33.0,1,-24.89
 22/10/2018 13:15:00,33.13,33.0,1,-24.62
 22/10/2018 13:30:00,33.22,33.0,1,-24.16
 22/10/2018 13:45:00,33.19,33.0,1,-23.95
 22/10/2018 14:00:00,33.24,33.0,1,-24.24
 22/10/2018 14:15:00,33.24,33.0,1,-24.45
 22/10/2018 14:30:00,33.24,33.0,1,-24.45
 22/10/2018 14:45:00,33.19,33.0,1,-24.5
 22/10/2018 15:00:00,33.21,33.0,1,-24.65
 22/10/2018 15:15:00,33.23,33.0,1,-24.83
 22/10/2018 15:30:00,33.19,33.0,1,-25.12
 22/10/2018 15:45:00,33.17,33.0,1,-25.12
 22/10/2018 16:00:00,33.18,33.0,1,-25.49
 22/10/2018 16:15:00,33.12,33.0,1,-26.16
 22/10/2018 16:30:00,33.09,33.0,1,-26.83
 22/10/2018 16:45:00,33.02,33.0,1,-27.8
 22/10/2018 17:00:00,33.04,33.0,1,-28.48
 22/10/2018 17:15:00,32.93,33.0,1,-29.39
 22/10/2018 17:30:00,32.89,33.0,1,-30.08
 22/10/2018 17:45:00,32.87,33.0,1,-30.84
 22/10/2018 18:00:00,32.74,33.0,1,-29.18
 22/10/2018 18:15:00,32.76,33.0,1,-23.01
 22/10/2018 18:30:00,32.82,33.0,1,-23.95
 22/10/2018 18:45:00,32.76,33.0,1,-24.7
 22/10/2018 19:00:00,32.79,33.0,1,-24.63
 22/10/2018 19:15:00,32.72,33.0,1,-32.77
 22/10/2018 19:30:00,32.96,33.0,1,-33.25
 22/10/2018 19:45:00,33.03,33.0,1,-32.62
 22/10/2018 20:00:00,33.15,33.0,1,-31.48
 22/10/2018 20:15:00,32.94,33.0,1,-30.17
 22/10/2018 20:30:00,33.02,33.0,1,-29.19
 22/10/2018 20:45:00,33.13,33.0,1,-28.54
 22/10/2018 21:00:00,33.16,33.0,1,-27.95
 22/10/2018 21:15:00,33.3,33.0,1,-27.35
 22/10/2018 21:30:00,32.97,33.0,1,-25.92
 22/10/2018 21:45:00,32.86,33.0,1,-25.25
 22/10/2018 22:00:00,32.94,33.0,1,-24.62
 22/10/2018 22:15:00,32.94,33.0,1,-23.78
 22/10/2018 22:30:00,33.05,33.0,1,-22.61
 22/10/2018 22:45:00,33.06,33.0,1,-21.57
 22/10/2018 23:00:00,33.04,33.0,1,-20.46
 22/10/2018 23:15:00,32.96,33.0,1,-20.43
 22/10/2018 23:30:00,33.09,33.0,1,-20.2
 22/10/2018 23:45:00,33.15,33.0,1,-19.33
 23/10/2018 00:00:00,33.24,33.0,1,-18.67
 23/10/2018 00:15:00,33.29,33.0,1,-18.73
 23/10/2018 00:30:00,33.11,33.0,1,-18.75
 23/10/2018 00:45:00,32.81,33.0,1,-18.36
 23/10/2018 01:00:00,32.87,33.0,1,-18.08
 23/10/2018 01:15:00,32.73,33.0,1,-19.52
 23/10/2018 01:30:00,32.89,33.0,1,-19.93
 23/10/2018 01:45:00,32.88,33.0,1,-19.67
 23/10/2018 02:00:00,32.9,33.0,1,-19.93
 23/10/2018 02:15:00,32.91,33.0,1,-19.93
 23/10/2018 02:30:00,32.95,33.0,1,-19.72
 23/10/2018 02:45:00,32.99,33.0,1,-19.28
 23/10/2018 03:00:00,33.06,33.0,1,-18.75
 23/10/2018 03:15:00,33.06,33.0,1,-18.39
 23/10/2018 03:30:00,33.05,33.0,1,-18.25
 23/10/2018 03:45:00,33.07,33.0,1,-18.06
 23/10/2018 04:00:00,33.12,33.0,1,-17.75
 23/10/2018 04:15:00,33.13,33.0,1,-17.75
 23/10/2018 04:30:00,33.14,33.0,1,-17.75
 23/10/2018 04:45:00,33.11,33.0,1,-17.75
 23/10/2018 05:00:00,33.06,33.0,1,-17.39
 23/10/2018 05:15:00,33.03,33.0,1,-18.14
 23/10/2018 05:30:00,33.15,33.0,1,-18.42
 23/10/2018 05:45:00,33.21,33.0,1,-18.59
 23/10/2018 06:00:00,33.1,33.0,1,-19.24
 23/10/2018 06:15:00,32.88,33.0,1,-20.7
 23/10/2018 06:30:00,32.88,33.0,1,-21.76
 23/10/2018 06:45:00,32.71,33.0,1,-23.2
 23/10/2018 07:00:00,32.74,33.0,1,-24.43
 23/10/2018 07:15:00,32.71,33.0,1,-22.66
 23/10/2018 07:30:00,32.83,33.0,1,-20.05
 23/10/2018 07:45:00,32.81,33.0,1,-28.22
 23/10/2018 08:00:00,32.79,33.0,1,-29.28
 23/10/2018 08:15:00,32.7,33.0,1,-29.93
 23/10/2018 08:30:00,32.62,33.0,1,-30.77
 23/10/2018 08:45:00,32.58,33.0,1,-31.12
 23/10/2018 09:00:00,32.58,33.0,1,-31.66
 23/10/2018 09:15:00,32.85,33.0,1,-32.35
 23/10/2018 09:30:00,32.85,33.0,1,-31.0
 23/10/2018 09:45:00,33.01,33.0,1,-22.52
 23/10/2018 10:00:00,33.09,33.0,1,-21.83
 23/10/2018 10:15:00,32.97,33.0,1,-26.12
 23/10/2018 10:30:00,32.96,33.0,1,-30.45
 23/10/2018 10:45:00,32.96,33.0,1,-30.77
 23/10/2018 11:00:00,32.98,33.0,1,-30.23
 23/10/2018 11:15:00,32.9,33.0,1,-30.74
 23/10/2018 11:30:00,32.9,33.0,1,-30.7
 23/10/2018 11:45:00,32.92,33.0,1,-29.3
 23/10/2018 12:00:00,32.88,33.0,1,-28.99
 23/10/2018 12:15:00,32.93,33.0,1,-28.72
 23/10/2018 12:30:00,33.07,33.0,1,-22.4
 23/10/2018 12:45:00,33.23,33.0,1,-20.63
 23/10/2018 13:00:00,33.18,33.0,1,-27.04
 23/10/2018 13:15:00,33.21,33.0,1,-27.22
 23/10/2018 13:30:00,33.17,33.0,1,-26.96
 23/10/2018 13:45:00,33.17,33.0,1,-26.33
 23/10/2018 14:00:00,33.15,33.0,1,-26.48
 23/10/2018 14:15:00,33.15,33.0,1,-25.89
 23/10/2018 14:30:00,33.17,33.0,1,-25.65
 23/10/2018 14:45:00,33.16,33.0,1,-25.91
 23/10/2018 15:00:00,33.15,33.0,1,-26.35
 23/10/2018 15:15:00,33.2,33.0,1,-26.48
 23/10/2018 15:30:00,33.16,33.0,1,-27.01
 23/10/2018 15:45:00,33.1,33.0,1,-27.77
 23/10/2018 16:00:00,33.08,33.0,1,-28.13
 23/10/2018 16:15:00,32.98,33.0,1,-28.35
 23/10/2018 16:30:00,32.89,33.0,1,-28.61
 23/10/2018 16:45:00,32.77,33.0,1,-29.63
 23/10/2018 17:00:00,32.83,33.0,1,-30.31
 23/10/2018 17:15:00,32.88,33.0,1,-31.05
 23/10/2018 17:30:00,32.75,33.0,1,-31.51
 23/10/2018 17:45:00,32.76,33.0,1,-31.8
 23/10/2018 18:00:00,32.61,33.0,1,-32.64
 23/10/2018 18:15:00,33.09,33.0,1,-25.43
 23/10/2018 18:30:00,33.11,33.0,1,-24.99
 23/10/2018 18:45:00,33.15,33.0,1,-25.45
 23/10/2018 19:00:00,33.21,33.0,1,-24.96
 23/10/2018 19:15:00,32.97,33.0,1,-32.57
 23/10/2018 19:30:00,33.18,33.0,1,-33.0
 23/10/2018 19:45:00,33.23,33.0,1,-31.74
 23/10/2018 20:00:00,33.34,33.0,1,-30.96
 23/10/2018 20:15:00,33.24,33.0,1,-29.92
 23/10/2018 20:30:00,33.17,33.0,1,-29.06
 23/10/2018 20:45:00,32.81,33.0,1,-28.66
 23/10/2018 21:00:00,32.91,33.0,1,-27.8
 23/10/2018 21:15:00,32.99,33.0,1,-27.33
 23/10/2018 21:30:00,32.95,33.0,1,-26.35
 23/10/2018 21:45:00,33.02,33.0,1,-25.6
 23/10/2018 22:00:00,33.04,33.0,1,-25.06
 23/10/2018 22:15:00,33.14,33.0,1,-24.02
 23/10/2018 22:30:00,33.16,33.0,1,-22.9
 23/10/2018 22:45:00,33.06,33.0,1,-21.65
 23/10/2018 23:00:00,33.14,33.0,1,-20.82
 23/10/2018 23:15:00,33.22,33.0,1,-20.6
 23/10/2018 23:30:00,33.33,33.0,1,-19.8
 23/10/2018 23:45:00,33.01,33.0,1,-18.95
 24/10/2018 00:00:00,32.79,33.0,1,-18.75
 24/10/2018 00:15:00,32.74,33.0,1,-18.88
 24/10/2018 00:30:00,32.76,33.0,1,-18.72
 24/10/2018 00:45:00,32.77,33.0,1,-18.16
 24/10/2018 01:00:00,32.78,33.0,1,-17.98
 24/10/2018 01:15:00,32.68,33.0,1,-19.57
 24/10/2018 01:30:00,32.62,33.0,1,-20.26
 24/10/2018 01:45:00,32.64,33.0,1,-19.97
 24/10/2018 02:00:00,32.71,33.0,1,-19.76
 24/10/2018 02:15:00,32.67,33.0,1,-20.38
 24/10/2018 02:30:00,32.79,33.0,1,-19.91
 24/10/2018 02:45:00,32.95,33.0,1,-19.26
 24/10/2018 03:00:00,32.96,33.0,1,-18.65
 24/10/2018 03:15:00,33.02,33.0,1,-18.59
 24/10/2018 03:30:00,32.95,33.0,1,-18.26
 24/10/2018 03:45:00,32.96,33.0,1,-17.81
 24/10/2018 04:00:00,32.99,33.0,1,-17.41
 24/10/2018 04:15:00,32.96,33.0,1,-17.41
 24/10/2018 04:30:00,32.98,33.0,1,-17.41
 24/10/2018 04:45:00,32.94,33.0,1,-17.41
 24/10/2018 05:00:00,32.94,33.0,1,-17.41
 24/10/2018 05:15:00,32.92,33.0,1,-17.84
 24/10/2018 05:30:00,32.87,33.0,1,-18.08
 24/10/2018 05:45:00,32.79,33.0,1,-18.35
 24/10/2018 06:00:00,32.71,33.0,1,-18.83
 24/10/2018 06:15:00,32.52,33.0,1,-20.45
 24/10/2018 06:30:00,32.78,33.0,1,-21.59
 24/10/2018 06:45:00,32.95,33.0,1,-22.51
 24/10/2018 07:00:00,32.91,33.0,1,-23.61
 24/10/2018 07:15:00,32.7,33.0,1,-25.09
 24/10/2018 07:30:00,32.7,33.0,1,-26.98
 24/10/2018 07:45:00,32.95,33.0,1,-28.33
 24/10/2018 08:00:00,32.83,33.0,1,-28.98
 24/10/2018 08:15:00,32.76,33.0,1,-29.72
 24/10/2018 08:30:00,32.88,32.98,2,-30.4
 24/10/2018 08:45:00,32.83,32.97,2,-30.75
 24/10/2018 09:00:00,32.84,32.97,2,-30.52
 24/10/2018 09:15:00,32.84,32.97,2,-30.8
 24/10/2018 09:30:00,32.93,32.97,2,-30.45
 24/10/2018 09:45:00,33.03,32.97,2,-30.31
 24/10/2018 10:00:00,33.09,32.97,2,-29.99
 24/10/2018 10:15:00,33.15,32.97,2,-29.26
 24/10/2018 10:30:00,33.24,32.97,2,-22.76
 24/10/2018 10:45:00,33.01,32.97,2,-22.41
 24/10/2018 11:00:00,32.92,32.97,2,-27.15
 24/10/2018 11:15:00,32.99,32.97,2,-21.69
 24/10/2018 11:30:00,33.04,32.97,2,-23.08
 24/10/2018 11:45:00,33.01,32.97,2,-25.39
 24/10/2018 12:00:00,32.98,32.97,2,-25.42
 24/10/2018 12:15:00,32.98,32.97,2,-26.02
 24/10/2018 12:30:00,33.0,32.97,2,-25.7
 24/10/2018 12:45:00,33.01,32.97,2,-25.62
 24/10/2018 13:00:00,32.99,32.97,2,-25.14
 24/10/2018 13:15:00,33.0,32.97,2,-25.12
 24/10/2018 13:30:00,33.02,32.97,2,-24.78
 24/10/2018 13:45:00,33.03,32.97,2,-24.69
 24/10/2018 14:00:00,32.99,32.97,2,-24.41
 24/10/2018 14:15:00,32.97,32.97,2,-24.45
 24/10/2018 14:30:00,32.96,32.97,2,-24.51
 24/10/2018 14:45:00,32.98,32.97,2,-24.62
 24/10/2018 15:00:00,33.02,32.97,2,-24.67
 24/10/2018 15:15:00,33.1,32.97,2,-25.29
 24/10/2018 15:30:00,33.11,32.97,2,-25.31
 24/10/2018 15:45:00,33.09,32.97,2,-25.64
 24/10/2018 16:00:00,33.08,32.97,2,-26.48
 24/10/2018 16:15:00,33.06,32.97,2,-27.42
 24/10/2018 16:30:00,32.98,32.97,2,-27.76
 24/10/2018 16:45:00,33.04,32.97,2,-20.42
 24/10/2018 17:00:00,32.84,32.97,2,-29.68
 24/10/2018 17:15:00,32.81,32.97,2,-30.92
 24/10/2018 17:30:00,32.74,32.97,2,-30.38
 24/10/2018 17:45:00,32.82,32.97,2,-23.24
 24/10/2018 18:00:00,32.73,32.97,2,-23.61
 24/10/2018 18:15:00,32.72,32.97,2,-27.83
 24/10/2018 18:30:00,32.69,32.97,2,-31.06
 24/10/2018 18:45:00,32.75,32.97,2,-27.0
 24/10/2018 19:00:00,32.75,32.97,2,-30.69
 24/10/2018 19:15:00,32.8,32.97,2,-32.14
 24/10/2018 19:30:00,32.91,32.97,2,-31.54
 24/10/2018 19:45:00,32.95,32.97,2,-31.27
 24/10/2018 20:00:00,33.05,32.97,2,-30.69
 24/10/2018 20:15:00,33.17,32.97,2,-29.69
 24/10/2018 20:30:00,33.26,32.97,2,-28.8
 24/10/2018 20:45:00,33.17,32.97,2,-22.12
 24/10/2018 21:00:00,33.11,32.97,2,-23.88
 24/10/2018 21:15:00,33.07,32.97,2,-27.1
 24/10/2018 21:30:00,33.1,32.97,2,-26.11
 24/10/2018 21:45:00,32.99,32.97,2,-25.13
 24/10/2018 22:00:00,33.01,32.97,2,-24.29
 24/10/2018 22:15:00,33.14,32.97,2,-23.57
 24/10/2018 22:30:00,33.22,32.97,2,-22.36
 24/10/2018 22:45:00,33.2,32.97,2,-21.35
 24/10/2018 23:00:00,33.31,32.97,2,-20.35
 24/10/2018 23:15:00,33.13,32.97,2,-20.04
 24/10/2018 23:30:00,32.95,32.97,2,-19.19
 24/10/2018 23:45:00,32.95,32.97,2,-18.66
 25/10/2018 00:00:00,32.99,32.97,2,-18.35
 25/10/2018 00:15:00,33.04,32.97,2,-18.32
 25/10/2018 00:30:00,33.12,32.97,2,-18.31
 25/10/2018 00:45:00,33.12,32.97,2,-17.92
 25/10/2018 01:00:00,33.09,32.97,2,-17.93
 25/10/2018 01:15:00,32.97,32.97,2,-19.42
 25/10/2018 01:30:00,32.96,32.97,2,-19.83
 25/10/2018 01:45:00,32.93,32.97,2,-19.93
 25/10/2018 02:00:00,32.94,32.97,2,-19.93
 25/10/2018 02:15:00,32.93,32.97,2,-19.93
 25/10/2018 02:30:00,33.02,32.97,2,-19.68
 25/10/2018 02:45:00,33.06,32.97,2,-19.26
 25/10/2018 03:00:00,33.11,32.97,2,-18.81
 25/10/2018 03:15:00,33.1,32.97,2,-18.59
 25/10/2018 03:30:00,33.17,32.97,2,-18.26
 25/10/2018 03:45:00,33.18,32.97,2,-17.92
 25/10/2018 04:00:00,33.15,32.97,2,-17.69
 25/10/2018 04:15:00,32.94,32.97,2,-17.41
 25/10/2018 04:30:00,32.91,32.97,2,-17.41
 25/10/2018 04:45:00,32.87,32.97,2,-17.11
 25/10/2018 05:00:00,32.85,32.97,2,-17.25
 25/10/2018 05:15:00,32.74,32.97,2,-17.82
 25/10/2018 05:30:00,32.62,32.97,2,-17.92
 25/10/2018 05:45:00,32.6,32.97,2,-18.08
 25/10/2018 06:00:00,32.69,32.97,2,-19.3
 25/10/2018 06:15:00,32.81,32.97,2,-20.76
 25/10/2018 06:30:00,32.93,32.97,2,-21.62
 25/10/2018 06:45:00,32.79,32.97,2,-22.63
 25/10/2018 07:00:00,32.63,32.97,2,-23.68
 25/10/2018 07:15:00,32.6,32.97,2,-25.64
 25/10/2018 07:30:00,32.84,32.97,2,-22.4
 25/10/2018 07:45:00,32.78,32.97,2,-24.28
 25/10/2018 08:00:00,32.89,32.97,2,-29.04
 25/10/2018 08:15:00,32.91,32.97,2,-29.92
 25/10/2018 08:30:00,32.83,32.97,2,-30.55
 25/10/2018 08:45:00,32.79,32.97,2,-30.98
 25/10/2018 09:00:00,32.8,32.97,2,-31.15
 25/10/2018 09:15:00,32.82,32.97,2,-31.33
 25/10/2018 09:30:00,32.77,32.97,2,-31.65
 25/10/2018 09:45:00,32.8,32.97,2,-27.2
 25/10/2018 10:00:00,32.91,32.97,2,-22.11
 25/10/2018 10:15:00,32.92,32.97,2,-26.35
 25/10/2018 10:30:00,32.89,32.97,2,-30.32
 25/10/2018 10:45:00,32.93,32.97,2,-29.76
 25/10/2018 11:00:00,32.91,32.97,2,-29.21
 25/10/2018 11:15:00,32.92,32.97,2,-28.88
 25/10/2018 11:30:00,32.96,32.97,2,-24.62
 25/10/2018 11:45:00,32.94,32.97,2,-25.44
 25/10/2018 12:00:00,32.95,32.97,2,-27.66
 25/10/2018 12:15:00,33.01,32.97,2,-26.8
 25/10/2018 12:30:00,33.04,32.97,2,-26.85
 25/10/2018 12:45:00,33.04,32.97,2,-26.69
 25/10/2018 13:00:00,33.06,32.97,2,-26.71
 25/10/2018 13:15:00,33.04,32.97,2,-26.68
 25/10/2018 13:30:00,33.09,32.97,2,-26.58
 25/10/2018 13:45:00,33.09,32.97,2,-25.49
 25/10/2018 14:00:00,33.09,32.97,2,-25.49
 25/10/2018 14:15:00,33.03,32.97,2,-27.11
 25/10/2018 14:30:00,33.05,32.97,2,-27.71
 25/10/2018 14:45:00,33.0,32.97,2,-28.13
 25/10/2018 15:00:00,32.97,32.97,2,-27.8
 25/10/2018 15:15:00,32.97,32.97,2,-28.21
 25/10/2018 15:30:00,32.98,32.97,2,-28.43
 25/10/2018 15:45:00,32.98,32.97,2,-28.81
 25/10/2018 16:00:00,32.94,32.97,2,-29.44
 25/10/2018 16:15:00,33.01,32.97,2,-29.64
 25/10/2018 16:30:00,32.98,32.97,2,-30.16
 25/10/2018 16:45:00,32.91,32.97,2,-30.35
 25/10/2018 17:00:00,32.87,32.97,2,-31.06
 25/10/2018 17:15:00,32.89,32.97,2,-31.95
 25/10/2018 17:30:00,32.81,32.97,2,-32.54
 25/10/2018 17:45:00,32.8,32.97,2,-32.95
 25/10/2018 18:00:00,32.74,32.97,2,-33.49
 25/10/2018 18:15:00,32.82,32.97,2,-27.03
 25/10/2018 18:30:00,32.79,32.97,2,-25.97
 25/10/2018 18:45:00,32.78,32.97,2,-25.94
 25/10/2018 19:00:00,32.86,32.97,2,-25.62
 25/10/2018 19:15:00,32.95,32.97,2,-25.08
 25/10/2018 19:30:00,32.99,32.97,2,-28.68
 25/10/2018 19:45:00,32.94,32.97,2,-31.8
 25/10/2018 20:00:00,32.9,32.97,2,-30.92
 25/10/2018 20:15:00,32.94,32.97,2,-29.83
 25/10/2018 20:30:00,32.97,32.97,2,-28.97
 25/10/2018 20:45:00,32.95,32.97,2,-28.37
 25/10/2018 21:00:00,33.08,32.97,2,-27.47
 25/10/2018 21:15:00,33.26,32.97,2,-26.86
 25/10/2018 21:30:00,33.26,32.97,2,-25.79
 25/10/2018 21:45:00,33.24,32.97,2,-25.04
 25/10/2018 22:00:00,33.04,32.97,2,-24.31
 25/10/2018 22:15:00,32.96,32.97,2,-23.46
 25/10/2018 22:30:00,33.04,32.97,2,-22.42
 25/10/2018 22:45:00,33.1,32.97,2,-21.46
 25/10/2018 23:00:00,33.01,32.97,2,-20.67
 25/10/2018 23:15:00,33.14,32.97,2,-20.71
 25/10/2018 23:30:00,33.2,32.97,2,-20.03
 25/10/2018 23:45:00,33.23,32.97,2,-19.26
 26/10/2018 00:00:00,33.25,32.97,2,-18.98
 26/10/2018 00:15:00,33.31,32.97,2,-19.29
 26/10/2018 00:30:00,33.24,32.97,2,-18.7
 26/10/2018 00:45:00,32.9,32.97,2,-18.25
 26/10/2018 01:00:00,32.87,32.97,2,-18.31
 26/10/2018 01:15:00,32.83,32.97,2,-20.38
 26/10/2018 01:30:00,32.79,32.97,2,-21.04
 26/10/2018 01:45:00,32.8,32.97,2,-20.6
 26/10/2018 02:00:00,32.83,32.97,2,-20.6
 26/10/2018 02:15:00,32.86,32.97,2,-20.78
 26/10/2018 02:30:00,32.92,32.97,2,-20.26
 26/10/2018 02:45:00,32.98,32.97,2,-20.08
 26/10/2018 03:00:00,33.05,32.97,2,-19.33
 26/10/2018 03:15:00,33.02,32.97,2,-19.05
 26/10/2018 03:30:00,32.97,32.97,2,-18.75
 26/10/2018 03:45:00,33.02,32.97,2,-18.47
 26/10/2018 04:00:00,33.01,32.97,2,-18.08
 26/10/2018 04:15:00,32.93,32.97,2,-17.53
 26/10/2018 04:30:00,32.91,32.97,2,-17.41
 26/10/2018 04:45:00,32.92,32.97,2,-17.65
 26/10/2018 05:00:00,32.89,32.97,2,-17.75
 26/10/2018 05:15:00,32.83,32.97,2,-17.85
 26/10/2018 05:30:00,32.95,32.97,2,-18.34
 26/10/2018 05:45:00,32.93,32.97,2,-19.08
 26/10/2018 06:00:00,32.88,32.97,2,-19.45
 26/10/2018 06:15:00,32.67,32.97,2,-20.75
 26/10/2018 06:30:00,32.55,32.97,2,-22.27
 26/10/2018 06:45:00,32.75,32.97,2,-23.22
 26/10/2018 07:00:00,32.68,32.97,2,-23.98
 26/10/2018 07:15:00,32.62,32.97,2,-25.27
 26/10/2018 07:30:00,32.81,32.97,2,-26.91
 26/10/2018 07:45:00,33.05,32.97,2,-28.1
 26/10/2018 08:00:00,32.98,32.97,2,-28.76
 26/10/2018 08:15:00,32.83,32.97,2,-29.26
 26/10/2018 08:30:00,32.8,32.97,2,-29.97
 26/10/2018 08:45:00,32.95,32.97,2,-30.4
 26/10/2018 09:00:00,32.98,32.97,2,-30.48
 26/10/2018 09:15:00,32.98,32.97,2,-30.48
 26/10/2018 09:30:00,33.08,32.97,2,-30.26
 26/10/2018 09:45:00,33.16,32.97,2,-29.27
 26/10/2018 10:00:00,33.27,32.97,2,-29.08
 26/10/2018 10:15:00,33.25,32.97,2,-29.74
 26/10/2018 10:30:00,33.05,32.97,2,-29.71
 26/10/2018 10:45:00,32.92,32.97,2,-29.75
 26/10/2018 11:00:00,32.94,32.97,2,-28.98
 26/10/2018 11:15:00,32.85,32.97,2,-27.71
 26/10/2018 11:30:00,32.92,32.97,2,-27.68
 26/10/2018 11:45:00,32.9,32.97,2,-28.61
 26/10/2018 12:00:00,32.98,32.97,2,-22.92
 26/10/2018 12:15:00,32.94,32.97,2,-28.67
 26/10/2018 12:30:00,32.94,32.97,2,-28.74
 26/10/2018 12:45:00,32.99,32.97,2,-27.58
 26/10/2018 13:00:00,33.03,32.97,2,-27.63
 26/10/2018 13:15:00,33.08,32.97,2,-27.89
 26/10/2018 13:30:00,33.13,32.97,2,-27.47
 26/10/2018 13:45:00,33.21,32.97,2,-26.85
 26/10/2018 14:00:00,33.17,32.97,2,-27.29
 26/10/2018 14:15:00,33.14,32.97,2,-27.78
 26/10/2018 14:30:00,33.22,32.97,2,-27.76
 26/10/2018 14:45:00,33.3,32.97,2,-26.94
 26/10/2018 15:00:00,33.12,32.97,2,-27.58
 26/10/2018 15:15:00,33.07,32.97,2,-27.87
 26/10/2018 15:30:00,32.96,32.97,2,-28.75
 26/10/2018 15:45:00,32.87,32.97,2,-28.45
 26/10/2018 16:00:00,32.88,32.97,2,-28.8
 26/10/2018 16:15:00,32.91,32.97,2,-29.34
 26/10/2018 16:30:00,32.89,32.97,2,-29.39
 26/10/2018 16:45:00,32.71,32.97,2,-30.73
 26/10/2018 17:00:00,32.6,32.97,2,-31.28
 26/10/2018 17:15:00,32.71,32.97,2,-31.65
 26/10/2018 17:30:00,32.7,32.97,2,-32.01
 26/10/2018 17:45:00,32.57,32.97,2,-32.32
 26/10/2018 18:00:00,32.73,32.97,2,-33.26
 26/10/2018 18:15:00,33.0,32.97,2,-33.21
 26/10/2018 18:30:00,32.91,32.97,2,-33.81
 26/10/2018 18:45:00,32.97,32.97,2,-33.65
 26/10/2018 19:00:00,33.18,32.97,2,-26.83
 26/10/2018 19:15:00,33.33,32.97,2,-24.08
 26/10/2018 19:30:00,33.03,32.97,2,-24.47
 26/10/2018 19:45:00,32.89,32.97,2,-31.11
 26/10/2018 20:00:00,33.09,32.97,2,-30.34
 26/10/2018 20:15:00,33.19,32.97,2,-29.63
 26/10/2018 20:30:00,33.22,32.97,2,-29.16
 26/10/2018 20:45:00,33.12,32.97,2,-28.13
 26/10/2018 21:00:00,33.17,32.97,2,-27.94
 26/10/2018 21:15:00,33.24,32.97,2,-27.15
 26/10/2018 21:30:00,33.03,32.97,2,-26.28
 26/10/2018 21:45:00,33.07,32.97,2,-25.76
 26/10/2018 22:00:00,32.93,32.97,2,-25.01
 26/10/2018 22:15:00,33.01,32.97,2,-24.26
 26/10/2018 22:30:00,33.15,32.97,2,-23.32
 26/10/2018 22:45:00,33.27,32.97,2,-22.27
 26/10/2018 23:00:00,33.3,32.97,2,-21.55
 26/10/2018 23:15:00,33.04,32.97,2,-21.51
 26/10/2018 23:30:00,33.07,32.97,2,-20.98
 26/10/2018 23:45:00,33.12,32.97,2,-20.17
 27/10/2018 00:00:00,33.21,32.97,2,-19.85
 27/10/2018 00:15:00,32.97,32.97,2,-20.08
 27/10/2018 00:30:00,33.09,32.97,2,-20.09
 27/10/2018 00:45:00,33.1,32.97,2,-19.6
 27/10/2018 01:00:00,33.15,32.97,2,-19.6
 27/10/2018 01:15:00,32.99,32.97,2,-21.22
 27/10/2018 01:30:00,32.97,32.97,2,-21.58
 27/10/2018 01:45:00,32.92,32.97,2,-21.79
 27/10/2018 02:00:00,32.93,32.97,2,-21.94
 27/10/2018 02:15:00,32.94,32.97,2,-21.94
 27/10/2018 02:30:00,33.02,32.97,2,-21.76
 27/10/2018 02:45:00,33.05,32.97,2,-21.3
 27/10/2018 03:00:00,33.1,32.97,2,-20.76
 27/10/2018 03:15:00,33.17,32.97,2,-20.76
 27/10/2018 03:30:00,33.19,32.97,2,-20.35
 27/10/2018 03:45:00,33.22,32.97,2,-20.02
 27/10/2018 04:00:00,33.34,32.97,2,-19.59
 27/10/2018 04:15:00,33.29,32.97,2,-19.25
 27/10/2018 04:30:00,33.33,32.97,2,-18.84
 27/10/2018 04:45:00,33.27,32.97,2,-18.29
 27/10/2018 05:00:00,33.07,32.97,2,-17.92
 27/10/2018 05:15:00,32.96,32.97,2,-17.92
 27/10/2018 05:30:00,32.96,32.97,2,-17.92
 27/10/2018 05:45:00,32.96,32.97,2,-17.92
 27/10/2018 06:00:00,32.87,32.97,2,-17.99
 27/10/2018 06:15:00,32.83,32.97,2,-19.05
 27/10/2018 06:30:00,33.1,32.97,2,-19.87
 27/10/2018 06:45:00,33.01,32.97,2,-20.61
 27/10/2018 07:00:00,32.91,32.97,2,-21.17
 27/10/2018 07:15:00,32.78,32.97,2,-22.01
 27/10/2018 07:30:00,32.55,32.97,2,-22.95
 27/10/2018 07:45:00,32.84,32.97,2,-23.91
 27/10/2018 08:00:00,32.9,32.97,2,-24.62
 27/10/2018 08:15:00,32.82,32.97,2,-23.18
 27/10/2018 08:30:00,33.07,32.97,2,-17.94
 27/10/2018 08:45:00,33.09,32.97,2,-24.81
 27/10/2018 09:00:00,33.02,32.97,2,-26.96
 27/10/2018 09:15:00,33.0,32.97,2,-24.83
 27/10/2018 09:30:00,33.02,32.97,2,-23.43
 27/10/2018 09:45:00,33.04,32.97,2,-26.5
 27/10/2018 10:00:00,33.11,32.97,2,-25.96
 27/10/2018 10:15:00,33.1,32.97,2,-25.92
 27/10/2018 10:30:00,33.18,32.97,2,-25.23
 27/10/2018 10:45:00,33.24,32.97,2,-24.78
 27/10/2018 11:00:00,33.32,32.97,2,-20.17
 27/10/2018 11:15:00,33.3,32.97,2,-24.54
 27/10/2018 11:30:00,33.29,32.97,2,-24.79
 27/10/2018 11:45:00,33.08,32.97,2,-18.28
 27/10/2018 12:00:00,32.91,32.97,2,-17.58
 27/10/2018 12:15:00,32.94,32.97,2,-18.22
 27/10/2018 12:30:00,32.89,32.97,2,-23.18
 27/10/2018 12:45:00,32.93,32.97,2,-22.54
 27/10/2018 13:00:00,32.97,32.97,2,-22.41
 27/10/2018 13:15:00,32.88,32.97,2,-22.27
 27/10/2018 13:30:00,32.93,32.97,2,-22.34
 27/10/2018 13:45:00,32.89,32.97,2,-20.25
 27/10/2018 14:00:00,32.99,32.97,2,-14.37
 27/10/2018 14:15:00,32.97,32.97,2,-15.15
 27/10/2018 14:30:00,32.93,32.97,2,-22.17
 27/10/2018 14:45:00,32.91,32.97,2,-21.57
 27/10/2018 15:00:00,32.97,32.97,2,-15.88
 27/10/2018 15:15:00,32.97,32.97,2,-22.26
 27/10/2018 15:30:00,33.03,32.97,2,-23.73
 27/10/2018 15:45:00,32.94,32.97,2,-25.46
 27/10/2018 16:00:00,32.92,32.97,2,-22.31
 27/10/2018 16:15:00,32.8,32.97,2,-25.34
 27/10/2018 16:30:00,32.72,32.97,2,-26.43
 27/10/2018 16:45:00,32.6,32.97,2,-26.71
 27/10/2018 17:00:00,32.85,32.97,2,-27.77
 27/10/2018 17:15:00,32.73,32.97,2,-28.91
 27/10/2018 17:30:00,32.73,32.97,2,-29.89
 27/10/2018 17:45:00,32.64,32.97,2,-31.1
 27/10/2018 18:00:00,32.73,32.97,2,-32.35
 27/10/2018 18:15:00,32.94,32.97,2,-30.17
 27/10/2018 18:30:00,33.07,32.97,2,-26.82
 27/10/2018 18:45:00,33.26,32.97,2,-26.63
 27/10/2018 19:00:00,32.74,32.97,2,-31.41
 27/10/2018 19:15:00,32.89,32.97,2,-30.9
 27/10/2018 19:30:00,33.09,32.97,2,-30.15
 27/10/2018 19:45:00,32.88,32.97,2,-29.37
 27/10/2018 20:00:00,32.96,32.97,2,-28.88
 27/10/2018 20:15:00,33.15,32.97,2,-28.11
 27/10/2018 20:30:00,33.22,32.97,2,-27.47
 27/10/2018 20:45:00,33.27,32.97,2,-27.11
 27/10/2018 21:00:00,33.37,32.97,2,-26.21
 27/10/2018 21:15:00,33.29,32.97,2,-25.5
 27/10/2018 21:30:00,33.04,32.97,2,-24.69
 27/10/2018 21:45:00,32.95,32.97,2,-24.38
 27/10/2018 22:00:00,32.62,32.97,2,-23.82
 27/10/2018 22:15:00,32.71,32.97,2,-23.14
 27/10/2018 22:30:00,32.86,32.97,2,-22.11
 27/10/2018 22:45:00,32.93,32.97,2,-21.53
 27/10/2018 23:00:00,32.76,32.97,2,-20.69
 27/10/2018 23:15:00,32.87,32.97,2,-20.26
 27/10/2018 23:30:00,32.98,32.97,2,-19.76
 27/10/2018 23:45:00,33.12,32.97,2,-18.92
 28/10/2018 00:00:00,33.14,32.97,2,-18.59
 28/10/2018 00:15:00,33.12,32.97,2,-19.63
 28/10/2018 00:30:00,33.16,32.97,2,-19.11
 28/10/2018 00:45:00,33.05,32.97,2,-18.75
 28/10/2018 01:00:00,33.05,32.97,2,-18.9
 28/10/2018 01:00:00,32.6,32.97,2,-22.44
 28/10/2018 01:15:00,32.87,32.97,2,-21.65
 28/10/2018 01:15:00,32.54,32.97,2,-22.12
 28/10/2018 01:30:00,32.83,32.97,2,-22.41
 28/10/2018 01:30:00,32.59,32.97,2,-21.47
 28/10/2018 01:45:00,32.73,32.97,2,-22.44
 28/10/2018 01:45:00,32.65,32.97,2,-21.2
 28/10/2018 02:00:00,32.64,32.97,2,-20.93
 28/10/2018 02:15:00,32.6,32.97,2,-20.93
 28/10/2018 02:30:00,32.67,32.97,2,-20.68
 28/10/2018 02:45:00,32.68,32.97,2,-20.43
 28/10/2018 03:00:00,32.67,32.97,2,-19.97
 28/10/2018 03:15:00,32.74,32.97,2,-19.52
 28/10/2018 03:30:00,32.79,32.97,2,-19.42
 28/10/2018 03:45:00,32.8,32.97,2,-18.96
 28/10/2018 04:00:00,32.78,32.97,2,-18.56
 28/10/2018 04:15:00,32.81,32.97,2,-18.25
 28/10/2018 04:30:00,32.83,32.97,2,-18.25
 28/10/2018 04:45:00,32.81,32.97,2,-17.8
 28/10/2018 05:00:00,32.8,32.97,2,-17.92
 28/10/2018 05:15:00,32.78,32.97,2,-17.92
 28/10/2018 05:30:00,32.78,32.97,2,-17.99
 28/10/2018 05:45:00,32.72,32.97,2,-18.16
 28/10/2018 06:00:00,32.7,32.97,2,-18.67
 28/10/2018 06:15:00,32.58,32.97,2,-19.09
 28/10/2018 06:30:00,32.75,32.97,2,-19.66
 28/10/2018 06:45:00,32.65,32.97,2,-20.32
 28/10/2018 07:00:00,32.61,32.97,2,-20.6
 28/10/2018 07:15:00,32.6,32.97,2,-20.6
 28/10/2018 07:30:00,32.6,32.97,2,-21.07
 28/10/2018 07:45:00,32.57,32.97,2,-21.59
 28/10/2018 08:00:00,32.48,32.97,2,-22.31
 28/10/2018 08:15:00,32.53,32.97,2,-22.72
 28/10/2018 08:30:00,32.7,32.97,2,-23.33
 28/10/2018 08:45:00,32.81,32.97,2,-23.95
 28/10/2018 09:00:00,32.76,32.97,2,-24.65
 28/10/2018 09:15:00,32.74,32.97,2,-24.64
 28/10/2018 09:30:00,32.76,32.97,2,-25.16
 28/10/2018 09:45:00,32.79,32.97,2,-25.12
 28/10/2018 10:00:00,33.08,32.97,2,-24.92
 28/10/2018 10:15:00,33.09,32.97,2,-24.62
 28/10/2018 10:30:00,33.07,32.97,2,-24.65
 28/10/2018 10:45:00,33.07,32.97,2,-24.42
 28/10/2018 11:00:00,33.08,32.97,2,-19.38
 28/10/2018 11:15:00,33.07,32.97,2,-20.68
 28/10/2018 11:30:00,33.05,32.97,2,-24.11
 28/10/2018 11:45:00,32.99,32.97,2,-25.26
 28/10/2018 12:00:00,33.06,32.97,2,-25.58
 28/10/2018 12:15:00,33.03,32.97,2,-24.56
 28/10/2018 12:30:00,33.07,32.97,2,-19.83
 28/10/2018 12:45:00,33.06,32.97,2,-24.3
 28/10/2018 13:00:00,33.16,32.97,2,-17.71
 28/10/2018 13:15:00,33.11,32.97,2,-23.11
 28/10/2018 13:30:00,33.14,32.97,2,-23.29
 28/10/2018 13:45:00,33.22,32.97,2,-23.02
 28/10/2018 14:00:00,33.31,32.97,2,-22.92
 28/10/2018 14:15:00,33.3,32.97,2,-24.22
 28/10/2018 14:30:00,33.27,32.97,2,-25.32
 28/10/2018 14:45:00,33.31,32.97,2,-25.73
 28/10/2018 15:00:00,33.29,32.97,2,-25.95
 28/10/2018 15:15:00,33.22,32.97,2,-23.8
 28/10/2018 15:30:00,33.21,32.97,2,-23.95
 28/10/2018 15:45:00,33.07,32.97,2,-27.49
 28/10/2018 16:00:00,33.03,32.97,2,-23.67
 28/10/2018 16:15:00,32.8,32.97,2,-28.11
 28/10/2018 16:30:00,32.71,32.97,2,-28.66
 28/10/2018 16:45:00,32.72,32.97,2,-29.29
 28/10/2018 17:00:00,32.62,32.97,2,-30.5
 28/10/2018 17:15:00,32.64,32.97,2,-27.65
 28/10/2018 17:30:00,32.52,32.97,2,-28.88
 28/10/2018 17:45:00,32.91,32.97,2,-34.48
 28/10/2018 18:00:00,32.98,32.97,2,-33.67
 28/10/2018 18:15:00,33.09,32.97,2,-33.25
 28/10/2018 18:30:00,32.93,32.97,2,-32.59
 28/10/2018 18:45:00,32.9,32.97,2,-31.92
 28/10/2018 19:00:00,32.95,32.97,2,-31.33
 28/10/2018 19:15:00,32.99,32.97,2,-30.99
 28/10/2018 19:30:00,33.18,32.97,2,-27.69
 28/10/2018 19:45:00,33.32,32.97,2,-22.98
 28/10/2018 20:00:00,33.1,32.97,2,-28.8
 28/10/2018 20:15:00,33.2,32.97,2,-28.41
 28/10/2018 20:30:00,33.26,32.97,2,-27.66
 28/10/2018 20:45:00,33.23,32.97,2,-27.36
 28/10/2018 21:00:00,33.12,32.97,2,-26.79
 28/10/2018 21:15:00,33.12,32.97,2,-26.18
 28/10/2018 21:30:00,33.25,32.97,2,-25.53
 28/10/2018 21:45:00,33.35,32.97,2,-24.57
 28/10/2018 22:00:00,32.99,32.97,2,-23.68
 28/10/2018 22:15:00,33.17,32.97,2,-22.98
 28/10/2018 22:30:00,33.3,32.97,2,-22.33
 28/10/2018 22:45:00,33.28,32.97,2,-21.56
 28/10/2018 23:00:00,33.17,32.97,2,-20.39
 28/10/2018 23:15:00,32.91,32.97,2,-20.58
 28/10/2018 23:30:00,32.9,32.97,2,-20.22
 28/10/2018 23:45:00,32.91,32.97,2,-19.93
 29/10/2018 00:00:00,32.93,32.97,2,-19.95
 29/10/2018 00:00:00,32.93,32.97,2,-19.95
 29/10/2018 00:15:00,32.63,32.97,2,-22.75
 29/10/2018 00:30:00,32.56,32.97,2,-23.95
 29/10/2018 00:45:00,32.57,32.97,2,-23.44
 29/10/2018 01:00:00,32.54,32.97,2,-23.54
 29/10/2018 01:15:00,32.58,32.97,2,-23.15
 29/10/2018 01:30:00,32.65,32.97,2,-22.82
 29/10/2018 01:45:00,32.68,32.97,2,-22.27
 29/10/2018 02:00:00,32.75,32.97,2,-22.27
 29/10/2018 02:15:00,32.73,32.97,2,-22.35
 29/10/2018 02:30:00,32.83,32.97,2,-22.48
 29/10/2018 02:45:00,32.71,32.97,2,-21.91
 29/10/2018 03:00:00,32.65,32.97,2,-21.43
 29/10/2018 03:15:00,32.66,32.97,2,-21.33
 29/10/2018 03:30:00,32.69,32.97,2,-20.93
 29/10/2018 03:45:00,32.71,32.97,2,-20.58
 29/10/2018 04:00:00,32.78,32.97,2,-20.26
 29/10/2018 04:15:00,32.74,32.97,2,-20.26
 29/10/2018 04:30:00,32.78,32.97,2,-20.07
 29/10/2018 04:45:00,32.78,32.97,2,-19.76
 29/10/2018 05:00:00,32.76,32.97,2,-19.89
 29/10/2018 05:15:00,32.66,32.97,2,-20.67
 29/10/2018 05:30:00,32.54,32.97,2,-20.93
 29/10/2018 05:45:00,33.02,32.97,2,-21.69
 29/10/2018 06:00:00,32.91,32.97,2,-22.35
 29/10/2018 06:15:00,32.7,32.97,2,-24.41
 29/10/2018 06:30:00,32.94,32.97,2,-25.75
 29/10/2018 06:45:00,32.92,32.97,2,-27.34
 29/10/2018 07:00:00,32.78,32.97,2,-28.68
 29/10/2018 07:15:00,32.8,32.97,2,-29.91
 29/10/2018 07:30:00,33.21,32.97,2,-27.24
 29/10/2018 07:45:00,32.85,32.97,2,-23.36
 29/10/2018 08:00:00,32.8,32.97,2,-25.4
 29/10/2018 08:15:00,32.61,32.97,2,-31.71
 29/10/2018 08:30:00,32.59,32.97,2,-31.59
 29/10/2018 08:45:00,32.6,32.97,2,-32.03
 29/10/2018 09:00:00,32.86,32.97,2,-32.18
 29/10/2018 09:15:00,33.03,32.97,2,-32.0
 29/10/2018 09:30:00,33.1,32.97,2,-31.45
 29/10/2018 09:45:00,33.21,32.97,2,-31.01
 29/10/2018 10:00:00,33.26,32.97,2,-30.54
 29/10/2018 10:15:00,33.34,33.0,2,-29.96
 29/10/2018 10:30:00,33.38,33.0,2,-29.81
 29/10/2018 10:45:00,33.15,33.0,2,-29.63
 29/10/2018 11:00:00,33.16,33.0,2,-29.14
 29/10/2018 11:15:00,33.16,33.0,2,-29.14
 29/10/2018 11:30:00,33.16,33.0,2,-29.14
 29/10/2018 11:45:00,33.16,33.0,2,-29.14
 29/10/2018 12:00:00,33.16,33.0,2,-29.14
 29/10/2018 12:15:00,33.16,33.0,2,-29.14
 29/10/2018 12:30:00,33.16,33.0,2,-29.14
 29/10/2018 12:45:00,33.16,33.0,2,-29.14
 29/10/2018 13:00:00,33.16,33.0,2,-29.14
 29/10/2018 13:15:00,33.16,33.0,2,-29.14
 29/10/2018 13:30:00,33.16,33.0,2,-29.14
 29/10/2018 13:45:00,33.16,33.0,2,-29.14
 29/10/2018 14:00:00,33.16,33.0,2,-29.14
 29/10/2018 14:15:00,33.16,33.0,2,-29.14
 29/10/2018 14:30:00,33.16,33.0,2,-29.14
 29/10/2018 14:45:00,33.16,33.0,2,-29.14
 29/10/2018 15:00:00,32.97,33.0,2,-29.26
 29/10/2018 15:15:00,32.93,33.0,2,-29.95
 29/10/2018 15:30:00,32.86,33.0,2,-30.21
 29/10/2018 15:45:00,32.81,33.0,2,-30.99
 29/10/2018 16:00:00,32.63,33.0,2,-31.77
 29/10/2018 16:15:00,32.58,33.0,2,-33.11
 29/10/2018 16:30:00,32.77,33.0,2,-35.08
 29/10/2018 16:45:00,32.89,33.0,2,-36.09
 29/10/2018 17:00:00,32.68,33.0,2,-37.23
 29/10/2018 17:15:00,32.98,33.0,2,-33.61
 29/10/2018 17:30:00,32.92,33.0,2,-31.76
 29/10/2018 17:45:00,32.87,33.0,2,-33.2
 29/10/2018 18:00:00,32.75,33.0,2,-40.3
 29/10/2018 18:15:00,32.81,33.0,2,-39.89
 29/10/2018 18:30:00,32.96,33.0,2,-39.19
 29/10/2018 18:45:00,33.0,33.0,2,-38.62
 29/10/2018 19:00:00,33.07,33.0,2,-37.85
 29/10/2018 19:15:00,33.02,33.0,2,-36.52
 29/10/2018 19:30:00,33.22,33.0,2,-35.9
 29/10/2018 19:45:00,33.33,33.0,2,-35.34
 29/10/2018 20:00:00,33.07,33.0,2,-34.34
 29/10/2018 20:15:00,33.03,33.0,2,-33.29
 29/10/2018 20:30:00,33.0,33.0,2,-32.13
 29/10/2018 20:45:00,32.87,33.0,2,-31.64
 29/10/2018 21:00:00,32.85,33.0,2,-30.9
 29/10/2018 21:15:00,32.91,33.0,2,-30.05
 29/10/2018 21:30:00,32.98,33.0,2,-29.34
 29/10/2018 21:45:00,33.17,33.0,2,-28.36
 29/10/2018 22:00:00,33.07,33.0,2,-27.25
 29/10/2018 22:15:00,33.17,33.0,2,-26.21
 29/10/2018 22:30:00,33.38,33.0,2,-24.72
 29/10/2018 22:45:00,33.31,33.0,2,-23.91
 29/10/2018 23:00:00,33.38,33.0,2,-23.07
 29/10/2018 23:15:00,33.12,33.0,2,-23.02
 29/10/2018 23:30:00,33.03,33.0,2,-22.04
 29/10/2018 23:45:00,33.11,33.0,2,-14.43
 30/10/2018 00:00:00,33.08,33.0,2,-21.7
 30/10/2018 00:15:00,32.78,33.0,2,-25.22
 30/10/2018 00:30:00,32.72,33.0,2,-26.12
 30/10/2018 00:45:00,32.78,33.0,2,-19.74
 30/10/2018 01:00:00,32.72,33.0,2,-25.27
 30/10/2018 01:15:00,32.74,33.0,2,-25.64
 30/10/2018 01:30:00,32.76,33.0,2,-25.45
 30/10/2018 01:45:00,32.88,33.0,2,-25.04
 30/10/2018 02:00:00,33.03,33.0,2,-24.68
 30/10/2018 02:15:00,33.02,33.0,2,-24.88
 30/10/2018 02:30:00,33.1,33.0,2,-24.95
 30/10/2018 02:45:00,33.15,33.0,2,-24.67
 30/10/2018 03:00:00,33.19,33.0,2,-23.93
 30/10/2018 03:15:00,33.24,33.0,2,-23.62
 30/10/2018 03:30:00,33.29,33.0,2,-22.94
 30/10/2018 03:45:00,33.18,33.0,2,-22.62
 30/10/2018 04:00:00,33.25,33.0,2,-22.28
 30/10/2018 04:15:00,33.15,33.0,2,-22.14
 30/10/2018 04:30:00,33.08,33.0,2,-21.94
 30/10/2018 04:45:00,33.03,33.0,2,-21.94
 30/10/2018 05:00:00,33.01,33.0,2,-21.94
 30/10/2018 05:15:00,32.93,33.0,2,-22.39
 30/10/2018 05:30:00,32.91,33.0,2,-22.54
 30/10/2018 05:45:00,32.81,33.0,2,-22.96
 30/10/2018 06:00:00,32.67,33.0,2,-23.98
 30/10/2018 06:15:00,32.74,33.0,2,-23.18
 30/10/2018 06:30:00,32.72,33.0,2,-22.84
 30/10/2018 06:45:00,32.82,33.0,2,-29.37
 30/10/2018 07:00:00,32.87,33.0,2,-30.58
 30/10/2018 07:15:00,32.85,33.0,2,-30.74
 30/10/2018 07:30:00,32.74,33.0,2,-32.08
 30/10/2018 07:45:00,32.7,33.0,2,-32.72
 30/10/2018 08:00:00,32.74,33.0,2,-32.74
 30/10/2018 08:15:00,32.75,33.0,2,-33.29
 30/10/2018 08:30:00,32.75,33.0,2,-33.16
 30/10/2018 08:45:00,32.76,33.0,2,-33.14
 30/10/2018 09:00:00,32.79,33.0,2,-32.65
 30/10/2018 09:15:00,32.81,33.0,2,-32.61
 30/10/2018 09:30:00,32.8,33.0,2,-32.4
 30/10/2018 09:45:00,32.78,33.0,2,-32.39
 30/10/2018 10:00:00,32.83,33.0,2,-31.98
 30/10/2018 10:15:00,32.9,33.0,2,-31.33
 30/10/2018 10:30:00,32.91,33.0,2,-30.91
 30/10/2018 10:45:00,32.92,33.0,2,-30.64
 30/10/2018 11:00:00,32.94,33.0,2,-29.88
 30/10/2018 11:15:00,32.96,33.0,2,-29.76
 30/10/2018 11:30:00,32.99,33.0,2,-29.3
 30/10/2018 11:45:00,32.96,33.0,2,-29.3
 30/10/2018 12:00:00,33.0,33.0,2,-28.89
 30/10/2018 12:15:00,33.03,33.0,2,-28.97
 30/10/2018 12:30:00,33.06,33.0,2,-29.03
 30/10/2018 12:45:00,33.05,33.0,2,-29.08
 30/10/2018 13:00:00,33.16,33.0,2,-28.63
 30/10/2018 13:15:00,33.18,33.0,2,-28.73
 30/10/2018 13:30:00,33.23,33.0,2,-28.37
 30/10/2018 13:45:00,33.25,33.0,2,-28.17
 30/10/2018 14:00:00,33.24,33.0,2,-28.39
 30/10/2018 14:15:00,33.23,33.0,2,-28.63
 30/10/2018 14:30:00,33.2,33.0,2,-28.94
 30/10/2018 14:45:00,33.19,33.0,2,-29.24
 30/10/2018 15:00:00,33.16,33.0,2,-29.64
 30/10/2018 15:15:00,33.2,33.0,2,-30.19
 30/10/2018 15:30:00,33.16,33.0,2,-30.69
 30/10/2018 15:45:00,33.12,33.0,2,-31.31
 30/10/2018 16:00:00,32.93,33.0,2,-32.35
 30/10/2018 16:15:00,32.76,33.0,2,-34.09
 30/10/2018 16:30:00,32.56,33.0,2,-35.36
 30/10/2018 16:45:00,32.77,33.0,2,-37.05
 30/10/2018 17:00:00,33.1,33.0,2,-38.04
 30/10/2018 17:15:00,33.14,33.0,2,-31.16
 30/10/2018 17:30:00,33.08,33.0,2,-31.59
 30/10/2018 17:45:00,33.16,33.0,2,-31.98
 30/10/2018 18:00:00,33.11,33.0,2,-31.66
 30/10/2018 18:15:00,33.0,33.0,2,-30.85
 30/10/2018 18:30:00,33.06,33.0,2,-30.2
 30/10/2018 18:45:00,32.82,33.0,2,-37.68
 30/10/2018 19:00:00,32.82,33.0,2,-38.14
 30/10/2018 19:15:00,32.96,33.0,2,-37.41
 30/10/2018 19:30:00,33.11,33.0,2,-36.81
 30/10/2018 19:45:00,33.11,33.0,2,-35.68
 30/10/2018 20:00:00,33.2,33.0,2,-34.89
 30/10/2018 20:15:00,33.24,33.0,2,-34.33
 30/10/2018 20:30:00,33.32,33.0,2,-33.26
 30/10/2018 20:45:00,32.94,33.0,2,-32.35
 30/10/2018 21:00:00,32.85,33.0,2,-31.56
 30/10/2018 21:15:00,32.98,33.0,2,-30.88
 30/10/2018 21:30:00,33.0,33.0,2,-30.1
 30/10/2018 21:45:00,33.26,33.0,2,-22.17
 30/10/2018 22:00:00,33.18,33.0,2,-28.11
 30/10/2018 22:15:00,33.35,33.0,2,-27.12
 30/10/2018 22:30:00,33.33,33.0,2,-25.81
 30/10/2018 22:45:00,33.39,33.0,2,-24.79
 30/10/2018 23:00:00,33.1,33.0,2,-24.09
 30/10/2018 23:15:00,33.04,33.0,2,-23.79
 30/10/2018 23:30:00,33.03,33.0,2,-23.21
 30/10/2018 23:45:00,33.08,33.0,2,-22.77
 31/10/2018 00:00:00,33.09,33.0,2,-22.52
 31/10/2018 00:15:00,32.81,33.0,2,-26.06
 31/10/2018 00:30:00,32.71,33.0,2,-26.96
 31/10/2018 00:45:00,32.73,33.0,2,-22.47
 31/10/2018 01:00:00,32.8,33.0,2,-20.26
 31/10/2018 01:15:00,32.68,33.0,2,-26.3
 31/10/2018 01:30:00,32.74,33.0,2,-26.24
 31/10/2018 01:45:00,32.77,33.0,2,-25.92
 31/10/2018 02:00:00,32.84,33.0,2,-25.45
 31/10/2018 02:15:00,32.82,33.0,2,-25.92
 31/10/2018 02:30:00,32.88,33.0,2,-25.67
 31/10/2018 02:45:00,32.91,33.0,2,-25.36
 31/10/2018 03:00:00,32.97,33.0,2,-24.95
 31/10/2018 03:15:00,33.03,33.0,2,-24.47
 31/10/2018 03:30:00,33.12,33.0,2,-23.8
 31/10/2018 03:45:00,33.18,33.0,2,-23.34
 31/10/2018 04:00:00,33.23,33.0,2,-22.92
 31/10/2018 04:15:00,33.25,33.0,2,-22.94
 31/10/2018 04:30:00,33.28,33.0,2,-22.67
 31/10/2018 04:45:00,33.24,33.0,2,-22.44
 31/10/2018 05:00:00,33.28,33.0,2,-22.44
 31/10/2018 05:15:00,33.18,33.0,2,-19.69
 31/10/2018 05:30:00,33.18,33.0,2,-16.41
 31/10/2018 05:45:00,33.05,33.0,2,-21.14
 31/10/2018 06:00:00,32.94,33.0,2,-24.5
 31/10/2018 06:15:00,32.79,33.0,2,-26.15
 31/10/2018 06:30:00,32.58,33.0,2,-27.43
 31/10/2018 06:45:00,32.78,33.0,2,-29.32
 31/10/2018 07:00:00,32.71,33.0,2,-30.64
 31/10/2018 07:15:00,32.66,33.0,2,-31.36
 31/10/2018 07:30:00,32.84,33.0,2,-32.7
 31/10/2018 07:45:00,32.9,33.0,2,-33.41
 31/10/2018 08:00:00,33.0,33.0,2,-34.07
 31/10/2018 08:15:00,32.99,33.0,2,-34.59
 31/10/2018 08:30:00,32.93,33.0,2,-34.67
 31/10/2018 08:45:00,32.93,33.0,2,-34.78
 31/10/2018 09:00:00,32.93,33.0,2,-34.37
 31/10/2018 09:15:00,32.96,32.99,2,-34.46
 31/10/2018 09:30:00,32.94,32.97,2,-34.91
 31/10/2018 09:45:00,33.0,32.97,2,-34.48
 31/10/2018 10:00:00,33.04,32.97,2,-33.59
 31/10/2018 10:15:00,33.07,32.97,2,-33.23
 31/10/2018 10:30:00,33.07,32.97,2,-33.46
 31/10/2018 10:45:00,33.03,32.97,2,-34.47
 31/10/2018 11:00:00,32.93,32.97,2,-35.0
 31/10/2018 11:15:00,32.87,32.97,2,-35.71
 31/10/2018 11:30:00,32.83,32.97,2,-36.37
 31/10/2018 11:45:00,32.81,32.97,2,-36.95
 31/10/2018 12:00:00,32.78,32.97,2,-37.01
 31/10/2018 12:15:00,32.74,32.97,2,-37.48
 31/10/2018 12:30:00,32.79,32.97,2,-36.91
 31/10/2018 12:45:00,32.81,32.97,2,-35.51
 31/10/2018 13:00:00,32.82,32.97,2,-36.21
 31/10/2018 13:15:00,32.86,32.97,2,-36.34
 31/10/2018 13:30:00,32.88,32.97,2,-36.56
