DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 31/10/2018 13:45:00,32.91,32.97,2,-35.97
 31/10/2018 14:00:00,32.92,32.97,2,-35.54
 31/10/2018 14:15:00,32.87,32.97,2,-35.79
 31/10/2018 14:30:00,32.89,32.97,2,-35.58
 31/10/2018 14:45:00,32.87,32.97,2,-35.37
 31/10/2018 15:00:00,32.93,32.97,2,-35.06
 31/10/2018 15:15:00,33.0,32.97,2,-35.5
 31/10/2018 15:30:00,32.93,32.97,2,-35.46
 31/10/2018 15:45:00,32.86,32.97,2,-35.52
 31/10/2018 16:00:00,32.86,32.97,2,-36.09
 31/10/2018 16:15:00,32.84,32.97,2,-36.97
 31/10/2018 16:30:00,32.78,32.97,2,-37.06
 31/10/2018 16:45:00,32.71,32.97,2,-37.62
 31/10/2018 17:00:00,32.57,32.97,2,-38.16
 31/10/2018 17:15:00,32.87,32.97,2,-39.46
 31/10/2018 17:30:00,33.09,32.97,2,-39.8
 31/10/2018 17:45:00,33.13,32.97,2,-39.57
 31/10/2018 18:00:00,32.97,32.97,2,-38.58
 31/10/2018 18:15:00,33.04,32.97,2,-38.26
 31/10/2018 18:30:00,33.13,32.97,2,-37.73
 31/10/2018 18:45:00,33.11,32.97,2,-37.23
 31/10/2018 19:00:00,33.18,32.97,2,-36.68
 31/10/2018 19:15:00,33.22,32.97,2,-35.74
 31/10/2018 19:30:00,33.2,32.97,2,-34.8
 31/10/2018 19:45:00,33.29,32.97,2,-34.32
 31/10/2018 20:00:00,32.94,32.97,2,-32.96
 31/10/2018 20:15:00,32.84,32.97,2,-32.61
 31/10/2018 20:30:00,32.94,32.97,2,-31.79
 31/10/2018 20:45:00,32.96,32.97,2,-31.2
 31/10/2018 21:00:00,33.06,32.97,2,-30.35
 31/10/2018 21:15:00,33.17,32.97,2,-29.76
 31/10/2018 21:30:00,33.25,32.97,2,-28.63
 31/10/2018 21:45:00,33.26,32.97,2,-27.58
 31/10/2018 22:00:00,33.34,32.97,2,-26.63
 31/10/2018 22:15:00,32.92,32.97,2,-25.29
 31/10/2018 22:30:00,33.06,32.97,2,-24.34
 31/10/2018 22:45:00,33.06,32.97,2,-23.29
 31/10/2018 23:00:00,33.14,32.97,2,-22.6
 31/10/2018 23:15:00,33.19,32.97,2,-22.87
 31/10/2018 23:30:00,33.2,32.97,2,-22.71
 31/10/2018 23:45:00,33.22,32.97,2,-22.44
 01/11/2018 00:00:00,33.19,32.97,2,-22.1
 01/11/2018 00:15:00,32.85,32.97,2,-25.31
 01/11/2018 00:30:00,32.69,32.97,2,-26.12
 01/11/2018 00:45:00,32.66,32.97,2,-26.29
 01/11/2018 01:00:00,32.71,32.97,2,-26.29
 01/11/2018 01:15:00,32.75,32.97,2,-26.0
 01/11/2018 01:30:00,32.79,32.97,2,-25.56
 01/11/2018 01:45:00,32.83,32.97,2,-25.0
 01/11/2018 02:00:00,32.89,32.97,2,-24.5
 01/11/2018 02:15:00,32.88,32.97,2,-25.0
 01/11/2018 02:30:00,32.93,32.97,2,-24.79
 01/11/2018 02:45:00,32.99,32.97,2,-24.32
 01/11/2018 03:00:00,33.1,32.97,2,-23.49
 01/11/2018 03:15:00,32.9,32.97,2,-23.11
 01/11/2018 03:30:00,32.92,32.97,2,-22.45
 01/11/2018 03:45:00,32.97,32.97,2,-22.1
 01/11/2018 04:00:00,33.01,32.97,2,-21.6
 01/11/2018 04:15:00,32.98,32.97,2,-21.6
 01/11/2018 04:30:00,33.01,32.97,2,-21.6
 01/11/2018 04:45:00,33.02,32.97,2,-20.98
 01/11/2018 05:00:00,33.0,32.97,2,-20.93
 01/11/2018 05:15:00,32.92,32.97,2,-21.27
 01/11/2018 05:30:00,32.92,32.97,2,-21.45
 01/11/2018 05:45:00,32.91,32.97,2,-22.11
 01/11/2018 06:00:00,32.85,32.97,2,-22.85
 01/11/2018 06:15:00,32.57,32.97,2,-24.61
 01/11/2018 06:30:00,32.81,32.97,2,-26.0
 01/11/2018 06:45:00,32.78,32.97,2,-27.1
 01/11/2018 07:00:00,32.64,32.97,2,-27.96
 01/11/2018 07:15:00,32.53,32.97,2,-28.39
 01/11/2018 07:30:00,32.5,32.97,2,-29.19
 01/11/2018 07:45:00,32.49,32.97,2,-29.82
 01/11/2018 08:00:00,32.79,32.97,2,-31.05
 01/11/2018 08:15:00,32.87,32.97,2,-32.17
 01/11/2018 08:30:00,32.9,32.97,2,-31.82
 01/11/2018 08:45:00,32.85,32.97,2,-31.98
 01/11/2018 09:00:00,32.9,32.97,2,-30.88
 01/11/2018 09:15:00,32.81,32.97,2,-31.17
 01/11/2018 09:30:00,32.91,32.97,2,-30.11
 01/11/2018 09:45:00,32.96,32.97,2,-29.8
 01/11/2018 10:00:00,33.07,32.97,2,-29.01
 01/11/2018 10:15:00,33.16,32.97,2,-29.44
 01/11/2018 10:30:00,33.12,32.97,2,-29.18
 01/11/2018 10:45:00,33.1,32.97,2,-28.63
 01/11/2018 11:00:00,33.1,32.97,2,-27.98
 01/11/2018 11:15:00,33.08,32.97,2,-28.26
 01/11/2018 11:30:00,33.11,32.97,2,-28.56
 01/11/2018 11:45:00,33.07,32.97,2,-28.74
 01/11/2018 12:00:00,33.02,32.97,2,-30.12
 01/11/2018 12:15:00,33.16,32.97,2,-23.39
 01/11/2018 12:30:00,33.24,32.97,2,-20.5
 01/11/2018 12:45:00,33.28,32.97,2,-21.63
 01/11/2018 13:00:00,33.28,32.97,2,-25.75
 01/11/2018 13:15:00,33.25,32.97,2,-30.08
 01/11/2018 13:30:00,33.32,32.97,2,-30.38
 01/11/2018 13:45:00,33.31,32.97,2,-29.58
 01/11/2018 14:00:00,33.31,32.97,2,-29.3
 01/11/2018 14:15:00,33.29,32.97,2,-29.62
 01/11/2018 14:30:00,33.26,32.97,2,-30.45
 01/11/2018 14:45:00,33.26,32.97,2,-29.71
 01/11/2018 15:00:00,33.27,32.97,2,-29.54
 01/11/2018 15:15:00,33.27,32.97,2,-29.55
 01/11/2018 15:30:00,33.22,32.97,2,-30.11
 01/11/2018 15:45:00,32.84,32.97,2,-30.7
 01/11/2018 16:00:00,32.67,32.97,2,-32.19
 01/11/2018 16:15:00,32.6,32.97,2,-33.43
 01/11/2018 16:30:00,32.49,32.97,2,-32.67
 01/11/2018 16:45:00,32.51,32.97,2,-27.03
 01/11/2018 17:00:00,32.82,32.97,2,-26.74
 01/11/2018 17:15:00,32.82,32.97,2,-18.73
 01/11/2018 17:30:00,32.73,32.97,2,-19.26
 01/11/2018 17:45:00,32.78,32.97,2,-27.66
 01/11/2018 18:00:00,32.86,32.97,2,-29.64
 01/11/2018 18:15:00,32.85,32.97,2,-29.04
 01/11/2018 18:30:00,32.93,32.97,2,-28.86
 01/11/2018 18:45:00,32.97,32.97,2,-28.23
 01/11/2018 19:00:00,33.03,32.97,2,-27.48
 01/11/2018 19:15:00,32.99,32.97,2,-34.52
 01/11/2018 19:30:00,33.02,32.97,2,-34.78
 01/11/2018 19:45:00,33.08,32.97,2,-34.16
 01/11/2018 20:00:00,33.25,32.97,2,-33.22
 01/11/2018 20:15:00,33.2,32.97,2,-32.55
 01/11/2018 20:30:00,32.97,32.97,2,-31.47
 01/11/2018 20:45:00,33.04,32.97,2,-30.9
 01/11/2018 21:00:00,33.01,32.97,2,-30.21
 01/11/2018 21:15:00,33.0,32.97,2,-29.17
 01/11/2018 21:30:00,33.11,32.97,2,-28.28
 01/11/2018 21:45:00,33.25,32.97,2,-27.33
 01/11/2018 22:00:00,33.31,32.97,2,-26.44
 01/11/2018 22:15:00,33.11,32.97,2,-25.61
 01/11/2018 22:30:00,33.03,32.97,2,-24.06
 01/11/2018 22:45:00,33.06,32.97,2,-23.22
 01/11/2018 23:00:00,33.13,32.97,2,-22.54
 01/11/2018 23:15:00,32.93,32.97,2,-22.68
 01/11/2018 23:30:00,32.96,32.97,2,-22.21
 01/11/2018 23:45:00,32.96,32.97,2,-21.75
 02/11/2018 00:00:00,33.03,32.97,2,-21.54
 02/11/2018 00:15:00,32.72,32.97,2,-25.08
 02/11/2018 00:30:00,32.7,32.97,2,-25.96
 02/11/2018 00:45:00,32.66,32.97,2,-25.96
 02/11/2018 01:00:00,32.67,32.97,2,-25.96
 02/11/2018 01:15:00,32.7,32.97,2,-25.63
 02/11/2018 01:30:00,32.75,32.97,2,-25.29
 02/11/2018 01:45:00,32.81,32.97,2,-24.86
 02/11/2018 02:00:00,32.83,32.97,2,-24.26
 02/11/2018 02:15:00,32.78,32.97,2,-24.88
 02/11/2018 02:30:00,32.88,32.97,2,-24.73
 02/11/2018 02:45:00,32.95,32.97,2,-24.14
 02/11/2018 03:00:00,32.94,32.97,2,-23.61
 02/11/2018 03:15:00,33.0,32.97,2,-23.51
 02/11/2018 03:30:00,33.08,32.97,2,-22.83
 02/11/2018 03:45:00,33.15,32.97,2,-22.31
 02/11/2018 04:00:00,33.17,32.97,2,-21.94
 02/11/2018 04:15:00,33.17,32.97,2,-21.94
 02/11/2018 04:30:00,33.16,32.97,2,-21.55
 02/11/2018 04:45:00,33.21,32.97,2,-21.27
 02/11/2018 05:00:00,33.21,32.97,2,-21.39
 02/11/2018 05:15:00,33.1,32.97,2,-22.05
 02/11/2018 05:30:00,33.1,32.97,2,-22.26
 02/11/2018 05:45:00,33.01,32.97,2,-22.56
 02/11/2018 06:00:00,32.9,32.97,2,-23.58
 02/11/2018 06:15:00,32.79,32.97,2,-24.95
 02/11/2018 06:30:00,32.62,32.97,2,-26.43
 02/11/2018 06:45:00,32.72,32.97,2,-28.19
 02/11/2018 07:00:00,32.76,32.97,2,-29.26
 02/11/2018 07:15:00,32.54,32.97,2,-29.97
 02/11/2018 07:30:00,32.55,32.97,2,-23.53
 02/11/2018 07:45:00,32.73,32.97,2,-30.6
 02/11/2018 08:00:00,32.8,32.97,2,-32.24
 02/11/2018 08:15:00,32.75,32.97,2,-32.7
 02/11/2018 08:30:00,32.76,32.97,2,-32.8
 02/11/2018 08:45:00,32.79,32.97,2,-32.96
 02/11/2018 09:00:00,32.79,32.97,2,-33.01
 02/11/2018 09:15:00,32.73,32.97,2,-32.82
 02/11/2018 09:30:00,32.78,32.97,2,-32.82
 02/11/2018 09:45:00,32.82,32.97,2,-32.46
 02/11/2018 10:00:00,32.84,32.97,2,-29.46
 02/11/2018 10:15:00,33.05,32.97,2,-22.77
 02/11/2018 10:30:00,33.0,32.97,2,-29.16
 02/11/2018 10:45:00,32.96,32.97,2,-30.36
 02/11/2018 11:00:00,32.96,32.97,2,-29.86
 02/11/2018 11:15:00,32.95,32.97,2,-29.42
 02/11/2018 11:30:00,33.0,32.97,2,-28.95
 02/11/2018 11:45:00,33.0,32.97,2,-29.02
 02/11/2018 12:00:00,33.02,32.97,2,-28.97
 02/11/2018 12:15:00,33.05,32.97,2,-29.01
 02/11/2018 12:30:00,33.09,32.97,2,-28.67
 02/11/2018 12:45:00,33.14,32.97,2,-28.51
 02/11/2018 13:00:00,33.13,32.97,2,-28.87
 02/11/2018 13:15:00,33.19,32.97,2,-29.14
 02/11/2018 13:30:00,33.24,32.97,2,-28.41
 02/11/2018 13:45:00,33.27,32.97,2,-28.3
 02/11/2018 14:00:00,33.27,32.97,2,-28.3
 02/11/2018 14:15:00,33.27,32.97,2,-28.26
 02/11/2018 14:30:00,33.3,32.97,2,-28.8
 02/11/2018 14:45:00,33.27,32.97,2,-28.9
 02/11/2018 15:00:00,33.25,32.97,2,-29.06
 02/11/2018 15:15:00,33.25,32.97,2,-29.82
 02/11/2018 15:30:00,33.19,32.97,2,-30.48
 02/11/2018 15:45:00,33.16,32.97,2,-30.48
 02/11/2018 16:00:00,33.09,32.97,2,-30.96
 02/11/2018 16:15:00,33.02,32.97,2,-31.99
 02/11/2018 16:30:00,32.91,32.97,2,-31.02
 02/11/2018 16:45:00,32.92,32.97,2,-24.96
 02/11/2018 17:00:00,32.77,32.97,2,-26.17
 02/11/2018 17:15:00,32.72,32.97,2,-27.35
 02/11/2018 17:30:00,32.76,32.97,2,-28.2
 02/11/2018 17:45:00,32.78,32.97,2,-28.09
 02/11/2018 18:00:00,32.82,32.97,2,-27.96
 02/11/2018 18:15:00,32.85,32.97,2,-27.6
 02/11/2018 18:30:00,32.96,32.97,2,-26.94
 02/11/2018 18:45:00,33.04,32.97,2,-25.97
 02/11/2018 19:00:00,33.16,32.97,2,-25.49
 02/11/2018 19:15:00,33.11,32.97,2,-32.26
 02/11/2018 19:30:00,33.23,32.97,2,-32.66
 02/11/2018 19:45:00,33.26,32.97,2,-32.32
 02/11/2018 20:00:00,33.1,32.97,2,-31.92
 02/11/2018 20:15:00,32.92,32.97,2,-30.74
 02/11/2018 20:30:00,32.97,32.97,2,-29.74
 02/11/2018 20:45:00,33.01,32.97,2,-28.95
 02/11/2018 21:00:00,33.14,32.97,2,-28.28
 02/11/2018 21:15:00,33.12,32.97,2,-27.64
 02/11/2018 21:30:00,33.16,32.97,2,-26.96
 02/11/2018 21:45:00,33.21,32.97,2,-26.06
 02/11/2018 22:00:00,33.26,32.97,2,-25.36
 02/11/2018 22:15:00,32.97,32.97,2,-24.54
 02/11/2018 22:30:00,33.11,32.97,2,-23.49
 02/11/2018 22:45:00,33.16,32.97,2,-22.62
 02/11/2018 23:00:00,33.16,32.97,2,-21.81
 02/11/2018 23:15:00,32.92,32.97,2,-22.1
 02/11/2018 23:30:00,32.97,32.97,2,-21.94
 02/11/2018 23:45:00,32.96,32.97,2,-21.59
 03/11/2018 00:00:00,32.95,32.97,2,-21.16
 03/11/2018 00:15:00,32.7,32.97,2,-24.5
 03/11/2018 00:30:00,32.61,32.97,2,-25.51
 03/11/2018 00:45:00,32.58,32.97,2,-25.62
 03/11/2018 01:00:00,32.61,32.97,2,-25.16
 03/11/2018 01:15:00,32.64,32.97,2,-24.89
 03/11/2018 01:30:00,32.78,32.97,2,-24.4
 03/11/2018 01:45:00,32.63,32.97,2,-23.84
 03/11/2018 02:00:00,32.64,32.97,2,-23.09
 03/11/2018 02:15:00,32.6,32.97,2,-23.51
 03/11/2018 02:30:00,32.65,32.97,2,-23.12
 03/11/2018 02:45:00,32.72,32.97,2,-22.64
 03/11/2018 03:00:00,32.75,32.97,2,-22.36
 03/11/2018 03:15:00,32.82,32.97,2,-21.69
 03/11/2018 03:30:00,32.82,32.97,2,-20.93
 03/11/2018 03:45:00,32.88,32.97,2,-20.67
 03/11/2018 04:00:00,32.94,32.97,2,-20.26
 03/11/2018 04:15:00,32.93,32.97,2,-19.99
 03/11/2018 04:30:00,32.96,32.97,2,-19.76
 03/11/2018 04:45:00,32.96,32.97,2,-19.76
 03/11/2018 05:00:00,32.98,32.97,2,-19.76
 03/11/2018 05:15:00,32.92,32.97,2,-19.76
 03/11/2018 05:30:00,32.92,32.97,2,-19.76
 03/11/2018 05:45:00,32.85,32.97,2,-19.76
 03/11/2018 06:00:00,32.78,32.97,2,-19.8
 03/11/2018 06:15:00,32.63,32.97,2,-20.63
 03/11/2018 06:30:00,32.54,32.97,2,-21.27
 03/11/2018 06:45:00,32.76,32.97,2,-21.62
 03/11/2018 07:00:00,32.74,32.97,2,-22.2
 03/11/2018 07:15:00,32.62,32.97,2,-22.38
 03/11/2018 07:30:00,32.54,32.97,2,-22.97
 03/11/2018 07:45:00,32.5,32.97,2,-23.55
 03/11/2018 08:00:00,32.82,32.97,2,-24.7
 03/11/2018 08:15:00,32.9,32.97,2,-25.55
 03/11/2018 08:30:00,32.72,32.97,2,-26.74
 03/11/2018 08:45:00,32.61,32.97,2,-27.42
 03/11/2018 09:00:00,32.59,32.97,2,-25.44
 03/11/2018 09:15:00,32.66,32.97,2,-26.46
 03/11/2018 09:30:00,32.68,32.97,2,-28.83
 03/11/2018 09:45:00,32.64,32.97,2,-28.73
 03/11/2018 10:00:00,32.62,32.97,2,-28.47
 03/11/2018 10:15:00,32.63,32.97,2,-28.47
 03/11/2018 10:30:00,32.63,32.97,2,-28.47
 03/11/2018 10:45:00,32.64,32.97,2,-28.47
 03/11/2018 11:00:00,32.71,32.97,2,-28.47
 03/11/2018 11:15:00,32.75,32.97,2,-28.47
 03/11/2018 11:30:00,32.82,32.97,2,-28.47
 03/11/2018 11:45:00,32.8,32.97,2,-28.9
 03/11/2018 12:00:00,32.82,32.97,2,-28.51
 03/11/2018 12:15:00,32.8,32.97,2,-28.77
 03/11/2018 12:30:00,32.82,32.97,2,-28.98
 03/11/2018 12:45:00,32.87,32.97,2,-29.14
 03/11/2018 13:00:00,32.88,32.97,2,-29.14
 03/11/2018 13:15:00,32.88,32.97,2,-29.14
 03/11/2018 13:30:00,32.92,32.97,2,-25.79
 03/11/2018 13:45:00,32.9,32.97,2,-26.96
 03/11/2018 14:00:00,32.91,32.97,2,-28.83
 03/11/2018 14:15:00,32.94,32.97,2,-28.63
 03/11/2018 14:30:00,32.92,32.97,2,-28.51
 03/11/2018 14:45:00,33.02,32.97,2,-23.5
 03/11/2018 15:00:00,32.97,32.97,2,-28.66
 03/11/2018 15:15:00,32.92,32.97,2,-28.57
 03/11/2018 15:30:00,32.91,32.97,2,-28.8
 03/11/2018 15:45:00,32.84,32.97,2,-28.8
 03/11/2018 16:00:00,32.71,32.97,2,-29.11
 03/11/2018 16:15:00,32.74,32.97,2,-25.62
 03/11/2018 16:30:00,32.58,32.97,2,-29.56
 03/11/2018 16:45:00,32.71,32.97,2,-30.63
 03/11/2018 17:00:00,32.91,32.97,2,-27.53
 03/11/2018 17:15:00,32.73,32.97,2,-32.22
 03/11/2018 17:30:00,32.84,32.97,2,-32.81
 03/11/2018 17:45:00,32.85,32.97,2,-32.82
 03/11/2018 18:00:00,32.83,32.97,2,-32.82
 03/11/2018 18:15:00,32.92,32.97,2,-32.26
 03/11/2018 18:30:00,32.93,32.97,2,-31.84
 03/11/2018 18:45:00,33.08,32.97,2,-31.31
 03/11/2018 19:00:00,33.18,32.97,2,-30.74
 03/11/2018 19:15:00,33.24,32.97,2,-29.55
 03/11/2018 19:30:00,33.04,32.97,2,-28.34
 03/11/2018 19:45:00,33.09,32.97,2,-27.73
 03/11/2018 20:00:00,33.02,32.97,2,-26.93
 03/11/2018 20:15:00,32.93,32.97,2,-26.59
 03/11/2018 20:30:00,33.04,32.97,2,-25.99
 03/11/2018 20:45:00,32.63,32.97,2,-25.45
 03/11/2018 21:00:00,32.76,32.97,2,-25.24
 03/11/2018 21:15:00,32.87,32.97,2,-24.51
 03/11/2018 21:30:00,32.96,32.97,2,-23.96
 03/11/2018 21:45:00,33.06,32.97,2,-23.49
 03/11/2018 22:00:00,33.15,32.97,2,-22.78
 03/11/2018 22:15:00,33.2,32.97,2,-22.37
 03/11/2018 22:30:00,33.29,32.97,2,-21.27
 03/11/2018 22:45:00,32.87,32.97,2,-20.78
 03/11/2018 23:00:00,32.92,32.97,2,-20.42
 03/11/2018 23:15:00,33.04,32.97,2,-20.69
 03/11/2018 23:30:00,32.95,32.97,2,-20.58
 03/11/2018 23:45:00,32.63,32.97,2,-20.26
 04/11/2018 00:00:00,32.63,32.97,2,-20.3
 04/11/2018 00:15:00,32.5,32.97,2,-23.6
 04/11/2018 00:30:00,32.89,32.97,2,-24.28
 04/11/2018 00:45:00,32.86,32.97,2,-24.28
 04/11/2018 01:00:00,32.93,32.97,2,-24.28
 04/11/2018 01:15:00,33.01,32.97,2,-23.75
 04/11/2018 01:30:00,33.07,32.97,2,-23.25
 04/11/2018 01:45:00,33.18,32.97,2,-22.22
 04/11/2018 02:00:00,33.3,32.97,2,-21.47
 04/11/2018 02:15:00,33.33,32.97,2,-21.93
 04/11/2018 02:30:00,33.04,32.97,2,-21.31
 04/11/2018 02:45:00,32.96,32.97,2,-20.78
 04/11/2018 03:00:00,33.02,32.97,2,-20.35
 04/11/2018 03:15:00,33.01,32.97,2,-19.72
 04/11/2018 03:30:00,32.88,32.97,2,-19.2
 04/11/2018 03:45:00,32.89,32.97,2,-18.75
 04/11/2018 04:00:00,32.99,32.97,2,-18.53
 04/11/2018 04:15:00,32.93,32.97,2,-18.08
 04/11/2018 04:30:00,32.94,32.97,2,-17.69
 04/11/2018 04:45:00,32.94,32.97,2,-17.58
 04/11/2018 05:00:00,32.99,32.97,2,-17.58
 04/11/2018 05:15:00,32.93,32.97,2,-17.58
 04/11/2018 05:30:00,32.94,32.97,2,-17.58
 04/11/2018 05:45:00,32.94,32.97,2,-17.58
 04/11/2018 06:00:00,32.85,32.97,2,-17.63
 04/11/2018 06:15:00,32.79,32.97,2,-18.22
 04/11/2018 06:30:00,32.7,32.97,2,-19.04
 04/11/2018 06:45:00,32.71,32.97,2,-19.26
 04/11/2018 07:00:00,32.71,32.97,2,-19.26
 04/11/2018 07:15:00,32.69,32.97,2,-18.6
 04/11/2018 07:30:00,32.82,32.97,2,-19.05
 04/11/2018 07:45:00,32.75,32.97,2,-19.44
 04/11/2018 08:00:00,32.7,32.97,2,-20.15
 04/11/2018 08:15:00,32.8,32.97,2,-20.86
 04/11/2018 08:30:00,32.76,32.97,2,-21.57
 04/11/2018 08:45:00,32.6,32.97,2,-22.32
 04/11/2018 09:00:00,32.51,32.97,2,-23.19
 04/11/2018 09:15:00,32.71,32.97,2,-24.65
 04/11/2018 09:30:00,32.82,32.97,2,-25.0
 04/11/2018 09:45:00,32.77,32.97,2,-25.12
 04/11/2018 10:00:00,32.7,32.97,2,-25.25
 04/11/2018 10:15:00,32.66,32.97,2,-25.68
 04/11/2018 10:30:00,32.67,32.97,2,-21.65
 04/11/2018 10:45:00,32.71,32.97,2,-18.19
 04/11/2018 11:00:00,32.72,32.97,2,-18.42
 04/11/2018 11:15:00,32.69,32.97,2,-18.55
 04/11/2018 11:30:00,32.66,32.97,2,-19.18
 04/11/2018 11:45:00,32.66,32.97,2,-19.56
 04/11/2018 12:00:00,32.62,32.97,2,-26.17
 04/11/2018 12:15:00,32.62,32.97,2,-28.63
 04/11/2018 12:30:00,32.62,32.97,2,-27.05
 04/11/2018 12:45:00,32.67,32.97,2,-23.78
 04/11/2018 13:00:00,32.7,32.97,2,-23.98
 04/11/2018 13:15:00,32.6,32.97,2,-28.87
 04/11/2018 13:30:00,32.62,32.97,2,-29.69
 04/11/2018 13:45:00,32.64,32.97,2,-29.1
 04/11/2018 14:00:00,32.66,32.97,2,-28.72
 04/11/2018 14:15:00,32.7,32.97,2,-28.27
 04/11/2018 14:30:00,32.76,32.97,2,-28.3
 04/11/2018 14:45:00,32.72,32.97,2,-28.3
 04/11/2018 15:00:00,32.69,32.97,2,-28.3
 04/11/2018 15:15:00,32.61,32.97,2,-28.54
 04/11/2018 15:30:00,32.58,32.97,2,-28.96
 04/11/2018 15:45:00,32.54,32.97,2,-29.46
 04/11/2018 16:00:00,32.75,32.97,2,-30.23
 04/11/2018 16:15:00,33.18,32.97,2,-30.48
 04/11/2018 16:30:00,33.16,32.97,2,-30.66
 04/11/2018 16:45:00,33.02,32.97,2,-31.35
 04/11/2018 17:00:00,33.12,32.97,2,-24.16
 04/11/2018 17:15:00,32.98,32.97,2,-24.81
 04/11/2018 17:30:00,32.99,32.97,2,-25.12
 04/11/2018 17:45:00,33.04,32.97,2,-25.1
 04/11/2018 18:00:00,33.14,32.97,2,-24.62
 04/11/2018 18:15:00,33.18,32.97,2,-24.65
 04/11/2018 18:30:00,33.19,32.97,2,-31.54
 04/11/2018 18:45:00,33.1,32.97,2,-31.34
 04/11/2018 19:00:00,33.16,32.97,2,-30.7
 04/11/2018 19:15:00,33.26,32.97,2,-30.2
 04/11/2018 19:30:00,33.25,32.97,2,-29.64
 04/11/2018 19:45:00,32.93,32.97,2,-23.05
 04/11/2018 20:00:00,32.93,32.97,2,-20.72
 04/11/2018 20:15:00,32.88,32.97,2,-20.15
 04/11/2018 20:30:00,32.98,32.97,2,-22.67
 04/11/2018 20:45:00,33.0,32.97,2,-26.44
 04/11/2018 21:00:00,33.07,32.97,2,-25.92
 04/11/2018 21:15:00,33.13,32.97,2,-25.18
 04/11/2018 21:30:00,33.24,32.97,2,-24.27
 04/11/2018 21:45:00,33.34,32.97,2,-23.64
 04/11/2018 22:00:00,33.32,32.97,2,-23.02
 04/11/2018 22:15:00,32.89,32.97,2,-22.19
 04/11/2018 22:30:00,32.98,32.97,2,-21.52
 04/11/2018 22:45:00,33.11,32.97,2,-20.47
 04/11/2018 23:00:00,33.03,32.97,2,-19.69
 04/11/2018 23:15:00,32.86,32.97,2,-19.92
 04/11/2018 23:30:00,32.9,32.97,2,-19.93
 04/11/2018 23:45:00,32.91,32.97,2,-19.57
 05/11/2018 00:00:00,32.95,32.97,2,-19.25
 05/11/2018 00:00:00,32.95,32.97,2,-19.25
 05/11/2018 00:15:00,32.71,32.97,2,-22.72
 05/11/2018 00:30:00,32.64,32.97,2,-23.61
 05/11/2018 00:45:00,32.62,32.97,2,-23.38
 05/11/2018 01:00:00,32.65,32.97,2,-23.11
 05/11/2018 01:15:00,32.68,32.97,2,-22.78
 05/11/2018 01:30:00,32.73,32.97,2,-21.95
 05/11/2018 01:45:00,32.77,32.97,2,-21.55
 05/11/2018 02:00:00,32.81,32.97,2,-21.0
 05/11/2018 02:15:00,32.78,32.97,2,-21.4
 05/11/2018 02:30:00,32.86,32.97,2,-20.94
 05/11/2018 02:45:00,32.89,32.97,2,-20.56
 05/11/2018 03:00:00,32.92,32.97,2,-19.93
 05/11/2018 03:15:00,32.91,32.97,2,-19.58
 05/11/2018 03:30:00,32.93,32.97,2,-19.42
 05/11/2018 03:45:00,32.99,32.97,2,-19.02
 05/11/2018 04:00:00,33.06,32.97,2,-18.56
 05/11/2018 04:15:00,33.04,32.97,2,-18.42
 05/11/2018 04:30:00,33.0,32.97,2,-18.42
 05/11/2018 04:45:00,32.96,32.97,2,-18.28
 05/11/2018 05:00:00,32.95,32.97,2,-17.93
 05/11/2018 05:15:00,32.88,32.97,2,-18.63
 05/11/2018 05:30:00,32.84,32.97,2,-19.12
 05/11/2018 05:45:00,32.73,32.97,2,-19.42
 05/11/2018 06:00:00,32.71,32.97,2,-20.02
 05/11/2018 06:15:00,32.67,32.97,2,-22.08
 05/11/2018 06:30:00,33.01,32.97,2,-23.26
 05/11/2018 06:45:00,33.07,32.97,2,-24.79
 05/11/2018 07:00:00,32.91,32.97,2,-26.07
 05/11/2018 07:15:00,32.96,32.97,2,-27.1
 05/11/2018 07:30:00,32.8,32.97,2,-28.23
 05/11/2018 07:45:00,32.73,32.97,2,-29.02
 05/11/2018 08:00:00,32.59,32.97,2,-29.52
 05/11/2018 08:15:00,32.54,32.97,2,-30.2
 05/11/2018 08:30:00,32.68,32.97,2,-31.01
 05/11/2018 08:45:00,32.74,32.97,2,-31.27
 05/11/2018 09:00:00,32.85,32.97,2,-31.26
 05/11/2018 09:15:00,32.79,32.97,2,-31.75
 05/11/2018 09:30:00,32.77,32.97,2,-32.15
 05/11/2018 09:45:00,32.83,32.97,2,-31.99
 05/11/2018 10:00:00,32.87,32.97,2,-31.7
 05/11/2018 10:15:00,32.92,32.97,2,-31.65
 05/11/2018 10:30:00,32.9,32.97,2,-31.65
 05/11/2018 10:45:00,32.9,32.97,2,-31.65
 05/11/2018 11:00:00,32.88,32.97,2,-31.98
 05/11/2018 11:15:00,32.91,32.97,2,-32.13
 05/11/2018 11:30:00,32.91,32.97,2,-31.48
 05/11/2018 11:45:00,32.94,32.97,2,-31.21
 05/11/2018 12:00:00,32.93,32.97,2,-31.1
 05/11/2018 12:15:00,33.0,32.97,2,-26.8
 05/11/2018 12:30:00,33.06,32.97,2,-26.86
 05/11/2018 12:45:00,33.0,32.97,2,-31.31
 05/11/2018 13:00:00,33.04,32.97,2,-31.2
 05/11/2018 13:15:00,33.05,32.97,2,-31.66
 05/11/2018 13:30:00,33.1,32.97,2,-31.65
 05/11/2018 13:45:00,33.06,32.97,2,-31.79
 05/11/2018 14:00:00,33.03,32.97,2,-31.82
 05/11/2018 14:15:00,33.03,32.97,2,-31.44
 05/11/2018 14:30:00,33.08,32.97,2,-26.38
 05/11/2018 14:45:00,33.14,32.97,2,-22.4
 05/11/2018 15:00:00,33.12,32.97,2,-26.13
 05/11/2018 15:15:00,33.05,32.97,2,-31.15
 05/11/2018 15:30:00,33.05,32.97,2,-31.27
 05/11/2018 15:45:00,32.98,32.97,2,-31.35
 05/11/2018 16:00:00,32.92,32.97,2,-28.23
 05/11/2018 16:15:00,32.84,32.97,2,-30.0
 05/11/2018 16:30:00,32.82,32.97,2,-31.98
 05/11/2018 16:45:00,32.91,32.97,2,-27.39
 05/11/2018 17:00:00,32.94,32.97,2,-28.23
 05/11/2018 17:15:00,32.96,32.97,2,-28.63
 05/11/2018 17:30:00,32.93,32.97,2,-28.86
 05/11/2018 17:45:00,32.94,32.97,2,-28.98
 05/11/2018 18:00:00,32.99,32.97,2,-28.83
 05/11/2018 18:15:00,33.01,32.97,2,-28.42
 05/11/2018 18:30:00,33.01,32.97,2,-29.11
 05/11/2018 18:45:00,33.07,32.97,2,-28.8
 05/11/2018 19:00:00,33.1,32.97,2,-27.88
 05/11/2018 19:15:00,32.97,32.97,2,-32.49
 05/11/2018 19:30:00,32.99,32.97,2,-34.26
 05/11/2018 19:45:00,33.1,32.97,2,-33.46
 05/11/2018 20:00:00,33.11,32.97,2,-32.7
 05/11/2018 20:15:00,33.16,32.97,2,-32.06
 05/11/2018 20:30:00,33.24,32.97,2,-31.5
 05/11/2018 20:45:00,33.3,32.97,2,-30.67
 05/11/2018 21:00:00,33.24,32.97,2,-27.84
 05/11/2018 21:15:00,32.87,32.97,2,-24.54
 05/11/2018 21:30:00,32.9,32.97,2,-28.36
 05/11/2018 21:45:00,32.95,32.97,2,-27.57
 05/11/2018 22:00:00,33.01,32.97,2,-26.97
 05/11/2018 22:15:00,33.06,32.97,2,-25.97
 05/11/2018 22:30:00,33.19,32.97,2,-25.03
 05/11/2018 22:45:00,33.27,32.97,2,-24.32
 05/11/2018 23:00:00,33.19,32.97,2,-23.28
 05/11/2018 23:15:00,33.2,32.97,2,-23.6
 05/11/2018 23:30:00,33.23,32.97,2,-22.93
 05/11/2018 23:45:00,33.26,32.97,2,-22.31
 06/11/2018 00:00:00,33.29,32.97,2,-22.18
 06/11/2018 00:15:00,33.04,32.97,2,-25.45
 06/11/2018 00:30:00,32.99,32.97,2,-26.19
 06/11/2018 00:45:00,33.0,32.97,2,-24.3
 06/11/2018 01:00:00,33.13,32.97,2,-17.01
 06/11/2018 01:15:00,33.14,32.97,2,-19.3
 06/11/2018 01:30:00,33.17,32.97,2,-24.43
 06/11/2018 01:45:00,33.29,32.97,2,-23.82
 06/11/2018 02:00:00,33.33,32.97,2,-23.28
 06/11/2018 02:15:00,33.27,32.97,2,-23.7
 06/11/2018 02:30:00,33.28,32.97,2,-23.29
 06/11/2018 02:45:00,33.07,32.97,2,-22.44
 06/11/2018 03:00:00,32.96,32.97,2,-22.18
 06/11/2018 03:15:00,32.99,32.97,2,-21.94
 06/11/2018 03:30:00,33.05,32.97,2,-21.55
 06/11/2018 03:45:00,33.08,32.97,2,-20.98
 06/11/2018 04:00:00,33.07,32.97,2,-20.76
 06/11/2018 04:15:00,33.08,32.97,2,-20.3
 06/11/2018 04:30:00,33.08,32.97,2,-20.09
 06/11/2018 04:45:00,33.07,32.97,2,-20.15
 06/11/2018 05:00:00,33.05,32.97,2,-20.26
 06/11/2018 05:15:00,32.85,32.97,2,-20.78
 06/11/2018 05:30:00,32.8,32.97,2,-20.93
 06/11/2018 05:45:00,32.74,32.97,2,-21.42
 06/11/2018 06:00:00,32.67,32.97,2,-22.36
 06/11/2018 06:15:00,32.55,32.97,2,-24.08
 06/11/2018 06:30:00,32.84,32.97,2,-25.51
 06/11/2018 06:45:00,32.8,32.97,2,-26.8
 06/11/2018 07:00:00,32.7,32.97,2,-28.24
 06/11/2018 07:15:00,32.68,32.97,2,-28.57
 06/11/2018 07:30:00,33.12,32.97,2,-21.93
 06/11/2018 07:45:00,33.04,32.97,2,-21.87
 06/11/2018 08:00:00,32.98,32.97,2,-25.9
 06/11/2018 08:15:00,32.83,32.97,2,-32.0
 06/11/2018 08:30:00,32.8,32.97,2,-32.15
 06/11/2018 08:45:00,32.77,32.97,2,-32.13
 06/11/2018 09:00:00,32.82,32.97,2,-31.65
 06/11/2018 09:15:00,32.82,32.97,2,-31.28
 06/11/2018 09:30:00,32.88,32.97,2,-31.11
 06/11/2018 09:45:00,32.86,32.97,2,-31.8
 06/11/2018 10:00:00,32.88,32.97,2,-32.38
 06/11/2018 10:15:00,32.93,32.97,2,-33.07
 06/11/2018 10:30:00,32.94,32.97,2,-32.66
 06/11/2018 10:45:00,32.93,32.97,2,-31.66
 06/11/2018 11:00:00,33.1,32.97,2,-27.1
 06/11/2018 11:15:00,33.17,32.97,2,-22.54
 06/11/2018 11:30:00,33.25,32.97,2,-21.86
 06/11/2018 11:45:00,33.32,32.97,2,-21.91
 06/11/2018 12:00:00,33.07,32.97,2,-22.23
 06/11/2018 12:15:00,32.87,32.97,2,-24.93
 06/11/2018 12:30:00,32.78,32.97,2,-31.02
 06/11/2018 12:45:00,32.8,32.97,2,-30.67
 06/11/2018 13:00:00,32.75,32.97,2,-30.79
 06/11/2018 13:15:00,32.65,32.97,2,-30.37
 06/11/2018 13:30:00,32.69,32.97,2,-30.23
 06/11/2018 13:45:00,32.7,32.97,2,-29.44
 06/11/2018 14:00:00,32.66,32.97,2,-29.99
 06/11/2018 14:15:00,32.6,32.97,2,-30.64
 06/11/2018 14:30:00,32.61,32.97,2,-30.41
 06/11/2018 14:45:00,32.63,32.97,2,-30.64
 06/11/2018 15:00:00,32.69,14.03,2,-30.74
 06/11/2018 15:15:00,32.67,32.97,2,-30.91
 06/11/2018 15:30:00,32.64,32.97,2,-31.25
 06/11/2018 15:45:00,32.52,32.97,2,-31.5
 06/11/2018 16:00:00,32.96,32.97,2,-32.5
 06/11/2018 16:15:00,32.95,32.97,2,-33.16
 06/11/2018 16:30:00,32.89,32.97,2,-31.99
 06/11/2018 16:45:00,32.92,32.97,2,-26.17
 06/11/2018 17:00:00,32.81,32.97,2,-27.15
 06/11/2018 17:15:00,32.86,32.97,2,-28.13
 06/11/2018 17:30:00,32.79,32.97,2,-28.53
 06/11/2018 17:45:00,32.85,32.97,2,-28.63
 06/11/2018 18:00:00,32.89,32.97,2,-28.63
 06/11/2018 18:15:00,32.96,32.97,2,-28.17
 06/11/2018 18:30:00,33.03,32.97,2,-27.36
 06/11/2018 18:45:00,32.93,32.97,2,-33.98
 06/11/2018 19:00:00,32.88,32.97,2,-35.2
 06/11/2018 19:15:00,32.98,32.97,2,-34.37
 06/11/2018 19:30:00,33.06,32.97,2,-33.93
 06/11/2018 19:45:00,33.16,32.97,2,-32.83
 06/11/2018 20:00:00,33.37,32.97,2,-31.97
 06/11/2018 20:15:00,33.23,32.97,2,-31.05
 06/11/2018 20:30:00,33.03,32.97,2,-30.12
 06/11/2018 20:45:00,33.04,32.97,2,-29.4
 06/11/2018 21:00:00,33.02,32.97,2,-28.68
 06/11/2018 21:15:00,33.14,32.97,2,-27.82
 06/11/2018 21:30:00,33.19,32.97,2,-26.87
 06/11/2018 21:45:00,33.1,32.97,2,-25.85
 06/11/2018 22:00:00,33.09,32.97,2,-25.15
 06/11/2018 22:15:00,33.2,32.97,2,-23.99
 06/11/2018 22:30:00,33.3,32.97,2,-22.9
 06/11/2018 22:45:00,33.33,32.97,2,-21.98
 06/11/2018 23:00:00,33.21,32.97,2,-20.85
 06/11/2018 23:15:00,32.96,32.97,2,-21.09
 06/11/2018 23:30:00,32.65,32.97,2,-20.72
 06/11/2018 23:45:00,32.48,32.97,2,-20.19
 07/11/2018 00:00:00,32.51,32.97,2,-19.72
 07/11/2018 00:15:00,32.84,32.97,2,-23.11
 07/11/2018 00:30:00,32.88,32.97,2,-23.61
 07/11/2018 00:45:00,32.88,32.97,2,-23.61
 07/11/2018 01:00:00,32.89,32.97,2,-23.61
 07/11/2018 01:15:00,32.98,32.97,2,-23.19
 07/11/2018 01:30:00,33.06,32.97,2,-22.24
 07/11/2018 01:45:00,33.13,32.97,2,-21.55
 07/11/2018 02:00:00,33.29,32.97,2,-20.81
 07/11/2018 02:15:00,33.3,32.97,2,-21.28
 07/11/2018 02:30:00,33.12,32.97,2,-20.25
 07/11/2018 02:45:00,33.12,32.97,2,-19.93
 07/11/2018 03:00:00,32.99,32.97,2,-19.75
 07/11/2018 03:15:00,33.04,32.97,2,-19.25
 07/11/2018 03:30:00,33.06,32.97,2,-18.8
 07/11/2018 03:45:00,33.13,32.97,2,-18.31
 07/11/2018 04:00:00,33.17,32.97,2,-18.08
 07/11/2018 04:15:00,33.15,32.97,2,-18.18
 07/11/2018 04:30:00,33.14,32.97,2,-18.25
 07/11/2018 04:45:00,33.11,32.97,2,-17.83
 07/11/2018 05:00:00,33.08,32.97,2,-18.08
 07/11/2018 05:15:00,33.04,32.97,2,-18.39
 07/11/2018 05:30:00,33.14,32.97,2,-18.91
 07/11/2018 05:45:00,33.03,32.97,2,-19.41
 07/11/2018 06:00:00,32.95,32.97,2,-20.16
 07/11/2018 06:15:00,32.61,32.97,2,-22.07
 07/11/2018 06:30:00,32.64,32.97,2,-23.2
 07/11/2018 06:45:00,32.77,32.97,2,-24.87
 07/11/2018 07:00:00,32.97,32.97,2,-26.04
 07/11/2018 07:15:00,32.75,32.97,2,-26.95
 07/11/2018 07:30:00,32.65,32.97,2,-28.33
 07/11/2018 07:45:00,32.77,32.97,2,-29.56
 07/11/2018 08:00:00,32.87,32.97,2,-30.24
 07/11/2018 08:15:00,32.81,32.97,2,-30.31
 07/11/2018 08:30:00,32.75,32.97,2,-30.57
 07/11/2018 08:45:00,32.83,32.97,2,-30.69
 07/11/2018 09:00:00,32.98,32.97,2,-30.58
 07/11/2018 09:15:00,32.88,32.97,2,-31.37
 07/11/2018 09:30:00,32.9,21.12,2,-31.1
 07/11/2018 09:45:00,32.92,0.0,2,-30.62
 07/11/2018 10:00:00,33.0,0.0,2,-29.36
 07/11/2018 10:15:00,33.1,0.0,2,-29.39
 07/11/2018 10:30:00,33.03,0.0,2,-30.53
 07/11/2018 10:45:00,33.0,0.0,2,-31.46
 07/11/2018 11:00:00,33.09,0.0,2,-27.65
 07/11/2018 11:15:00,33.16,0.0,2,-23.44
 07/11/2018 11:30:00,33.2,0.0,2,-23.76
 07/11/2018 11:45:00,33.24,0.0,2,-24.11
 07/11/2018 12:00:00,33.06,0.0,2,-31.93
 07/11/2018 12:15:00,32.96,0.0,2,-33.19
 07/11/2018 12:30:00,32.98,0.0,2,-32.82
 07/11/2018 12:45:00,33.14,0.0,2,-25.66
 07/11/2018 13:00:00,33.23,0.0,2,-23.34
 07/11/2018 13:15:00,33.28,0.0,2,-22.41
 07/11/2018 13:30:00,32.78,0.0,2,-27.67
 07/11/2018 13:45:00,32.82,0.0,2,-29.0
 07/11/2018 14:00:00,32.68,0.0,2,-29.75
 07/11/2018 14:15:00,32.66,0.0,2,-29.64
 07/11/2018 14:30:00,32.7,0.0,2,-29.55
 07/11/2018 14:45:00,32.73,0.0,2,-28.56
 07/11/2018 15:00:00,32.73,0.0,2,-29.45
 07/11/2018 15:15:00,32.72,0.0,2,-29.8
 07/11/2018 15:30:00,32.66,0.0,2,-30.63
 07/11/2018 15:45:00,32.65,0.0,2,-27.79
 07/11/2018 16:00:00,32.64,0.0,2,-28.88
 07/11/2018 16:15:00,32.83,0.0,2,-33.64
 07/11/2018 16:30:00,32.86,0.0,2,-32.41
 07/11/2018 16:45:00,32.78,0.0,2,-27.76
 07/11/2018 17:00:00,32.71,0.0,2,-28.52
 07/11/2018 17:15:00,32.61,0.0,2,-29.21
 07/11/2018 17:30:00,32.55,0.0,2,-30.21
 07/11/2018 17:45:00,32.62,0.0,2,-30.18
 07/11/2018 18:00:00,32.7,0.0,2,-29.62
 07/11/2018 18:15:00,32.84,0.0,2,-28.97
 07/11/2018 18:30:00,32.99,0.0,2,-28.07
 07/11/2018 18:45:00,32.93,0.0,2,-34.6
 07/11/2018 19:00:00,33.16,0.0,2,-28.09
 07/11/2018 19:15:00,32.98,0.0,2,-34.76
 07/11/2018 19:30:00,33.11,0.0,2,-34.25
 07/11/2018 19:45:00,33.19,0.0,2,-33.49
 07/11/2018 20:00:00,33.19,0.0,2,-32.63
 07/11/2018 20:15:00,33.3,0.0,2,-31.57
 07/11/2018 20:30:00,33.36,0.0,2,-30.64
 07/11/2018 20:45:00,33.04,0.0,2,-30.45
 07/11/2018 21:00:00,33.01,0.0,2,-23.18
 07/11/2018 21:15:00,33.09,0.0,2,-20.04
 07/11/2018 21:30:00,33.18,0.0,2,-19.04
 07/11/2018 21:45:00,33.0,0.0,2,-18.17
 07/11/2018 22:00:00,32.88,0.0,2,-17.48
 07/11/2018 22:15:00,32.99,0.0,2,-16.92
 07/11/2018 22:30:00,32.96,0.0,2,-22.53
 07/11/2018 22:45:00,32.95,0.0,2,-22.44
 07/11/2018 23:00:00,33.22,0.0,2,-13.61
 07/11/2018 23:15:00,33.18,0.0,2,-18.3
 07/11/2018 23:30:00,33.26,0.0,2,-21.9
 07/11/2018 23:45:00,33.26,0.0,2,-21.38
 08/11/2018 00:00:00,33.29,0.0,2,-21.14
 08/11/2018 00:15:00,33.09,0.0,2,-24.14
 08/11/2018 00:30:00,33.04,0.0,2,-24.78
 08/11/2018 00:45:00,33.03,0.0,2,-24.75
 08/11/2018 01:00:00,33.06,0.0,2,-24.28
 08/11/2018 01:15:00,33.15,0.0,2,-24.02
 08/11/2018 01:30:00,33.19,0.0,2,-23.6
 08/11/2018 01:45:00,33.25,0.0,2,-22.8
 08/11/2018 02:00:00,33.28,0.0,2,-22.09
 08/11/2018 02:15:00,33.35,0.0,2,-22.73
 08/11/2018 02:30:00,33.1,0.0,2,-21.94
 08/11/2018 02:45:00,32.88,0.0,2,-21.3
 08/11/2018 03:00:00,32.97,0.0,2,-21.14
 08/11/2018 03:15:00,33.06,0.0,2,-20.48
 08/11/2018 03:30:00,33.13,0.0,2,-20.16
 08/11/2018 03:45:00,33.15,0.0,2,-19.55
 08/11/2018 04:00:00,33.13,0.0,2,-19.09
 08/11/2018 04:15:00,33.11,0.0,2,-18.85
 08/11/2018 04:30:00,33.13,0.0,2,-18.69
 08/11/2018 04:45:00,33.13,0.0,2,-18.75
 08/11/2018 05:00:00,33.16,0.0,2,-18.75
 08/11/2018 05:15:00,33.0,0.0,2,-19.35
 08/11/2018 05:30:00,32.96,0.0,2,-19.44
 08/11/2018 05:45:00,32.9,0.0,2,-20.04
 08/11/2018 06:00:00,32.82,0.0,2,-20.77
 08/11/2018 06:15:00,32.65,0.0,2,-22.66
 08/11/2018 06:30:00,32.63,0.0,2,-23.83
 08/11/2018 06:45:00,32.71,0.0,2,-25.94
 08/11/2018 07:00:00,32.75,0.0,2,-27.2
 08/11/2018 07:15:00,32.72,0.0,2,-27.92
 08/11/2018 07:30:00,33.09,0.0,2,-29.17
 08/11/2018 07:45:00,32.96,0.0,2,-29.86
 08/11/2018 08:00:00,32.83,0.0,2,-30.64
 08/11/2018 08:15:00,32.84,0.0,2,-31.13
 08/11/2018 08:30:00,32.92,0.0,2,-31.15
 08/11/2018 08:45:00,32.91,0.0,2,-31.44
 08/11/2018 09:00:00,32.88,0.0,2,-31.65
 08/11/2018 09:15:00,32.78,0.0,2,-31.34
 08/11/2018 09:30:00,32.74,0.0,2,-31.76
 08/11/2018 09:45:00,32.79,0.0,2,-32.01
 08/11/2018 10:00:00,32.79,0.0,2,-32.04
 08/11/2018 10:15:00,32.79,0.0,2,-31.93
 08/11/2018 10:30:00,32.8,0.0,2,-31.74
 08/11/2018 10:45:00,32.77,0.0,2,-31.93
 08/11/2018 11:00:00,32.78,0.0,2,-31.43
 08/11/2018 11:15:00,32.77,0.0,2,-31.48
 08/11/2018 11:30:00,32.81,0.0,2,-31.15
 08/11/2018 11:45:00,32.82,0.0,2,-31.25
 08/11/2018 12:00:00,32.8,0.0,2,-31.22
 08/11/2018 12:15:00,32.82,0.0,2,-28.64
 08/11/2018 12:30:00,32.9,0.0,2,-27.11
 08/11/2018 12:45:00,32.83,0.0,2,-31.17
 08/11/2018 13:00:00,32.85,0.0,2,-30.82
 08/11/2018 13:15:00,32.98,0.0,2,-30.64
 08/11/2018 13:30:00,33.03,0.0,2,-30.34
 08/11/2018 13:45:00,32.98,0.0,2,-30.3
 08/11/2018 14:00:00,32.92,0.0,2,-30.85
 08/11/2018 14:15:00,32.92,0.0,2,-31.11
 08/11/2018 14:30:00,32.96,0.0,2,-31.18
 08/11/2018 14:45:00,32.96,0.0,2,-31.48
 08/11/2018 15:00:00,32.96,0.0,2,-31.37
 08/11/2018 15:15:00,32.97,0.0,2,-31.01
 08/11/2018 15:30:00,33.12,0.0,2,-30.98
 08/11/2018 15:45:00,33.25,0.0,2,-31.61
 08/11/2018 16:00:00,33.03,0.0,2,-32.5
 08/11/2018 16:15:00,33.09,0.0,2,-26.15
 08/11/2018 16:30:00,33.08,0.0,2,-25.07
 08/11/2018 16:45:00,32.97,0.0,2,-25.77
 08/11/2018 17:00:00,32.9,0.0,2,-26.61
 08/11/2018 17:15:00,32.91,0.0,2,-27.91
 08/11/2018 17:30:00,32.82,0.0,2,-28.81
 08/11/2018 17:45:00,32.89,0.0,2,-28.04
 08/11/2018 18:00:00,32.89,0.0,2,-28.3
 08/11/2018 18:15:00,32.93,0.0,2,-27.8
 08/11/2018 18:30:00,33.0,0.0,2,-27.83
 08/11/2018 18:45:00,33.01,0.0,2,-26.71
 08/11/2018 19:00:00,33.19,0.0,2,-26.28
 08/11/2018 19:15:00,33.14,0.0,2,-32.96
 08/11/2018 19:30:00,33.19,0.0,2,-33.13
 08/11/2018 19:45:00,33.31,0.0,2,-32.78
 08/11/2018 20:00:00,33.21,0.0,2,-31.69
 08/11/2018 20:15:00,33.13,0.0,2,-31.23
 08/11/2018 20:30:00,33.25,0.0,2,-30.09
 08/11/2018 20:45:00,33.29,0.0,2,-29.64
 08/11/2018 21:00:00,33.32,0.0,2,-29.23
 08/11/2018 21:15:00,33.12,0.0,2,-28.11
 08/11/2018 21:30:00,32.93,0.0,2,-27.32
 08/11/2018 21:45:00,32.75,0.0,2,-26.68
 08/11/2018 22:00:00,32.91,0.0,2,-25.63
 08/11/2018 22:15:00,32.96,0.0,2,-24.84
 08/11/2018 22:30:00,33.09,0.0,2,-23.78
 08/11/2018 22:45:00,33.2,0.0,2,-22.43
 08/11/2018 23:00:00,33.27,0.0,2,-21.79
 08/11/2018 23:15:00,33.14,0.0,2,-21.91
 08/11/2018 23:30:00,32.95,0.0,2,-21.38
 08/11/2018 23:45:00,32.66,0.0,2,-20.67
 09/11/2018 00:00:00,32.68,0.0,2,-20.86
 09/11/2018 00:15:00,32.76,0.0,2,-24.13
 09/11/2018 00:30:00,32.85,0.0,2,-24.73
 09/11/2018 00:45:00,32.85,0.0,2,-24.78
 09/11/2018 01:00:00,32.89,0.0,2,-24.3
 09/11/2018 01:15:00,33.03,0.0,2,-24.18
 09/11/2018 01:30:00,33.09,0.0,2,-23.57
 09/11/2018 01:45:00,33.13,0.0,2,-22.79
 09/11/2018 02:00:00,33.25,0.0,2,-22.27
 09/11/2018 02:15:00,33.29,0.0,2,-22.78
 09/11/2018 02:30:00,33.29,0.0,2,-22.35
 09/11/2018 02:45:00,33.11,0.0,2,-21.25
 09/11/2018 03:00:00,33.12,0.0,2,-20.6
 09/11/2018 03:15:00,32.96,0.0,2,-20.6
 09/11/2018 03:30:00,33.04,0.0,2,-20.04
 09/11/2018 03:45:00,33.12,0.0,2,-19.22
 09/11/2018 04:00:00,33.15,0.0,2,-19.09
 09/11/2018 04:15:00,33.15,0.0,2,-19.09
 09/11/2018 04:30:00,33.13,0.0,2,-19.09
 09/11/2018 04:45:00,33.09,0.0,2,-19.09
 09/11/2018 05:00:00,33.08,0.0,2,-18.71
 09/11/2018 05:15:00,32.94,0.0,2,-19.15
 09/11/2018 05:30:00,32.9,0.0,2,-19.59
 09/11/2018 05:45:00,32.88,0.0,2,-20.14
 09/11/2018 06:00:00,32.89,0.0,2,-20.82
 09/11/2018 06:15:00,32.86,0.0,2,-22.71
 09/11/2018 06:30:00,32.77,0.0,2,-23.93
 09/11/2018 06:45:00,32.67,0.0,2,-25.1
 09/11/2018 07:00:00,32.7,0.0,2,-27.01
 09/11/2018 07:15:00,32.78,0.0,2,-27.57
 09/11/2018 07:30:00,32.66,0.0,2,-28.39
 09/11/2018 07:45:00,32.56,0.0,2,-28.98
 09/11/2018 08:00:00,32.56,0.0,2,-29.47
 09/11/2018 08:15:00,32.53,0.0,2,-30.43
 09/11/2018 08:30:00,32.52,0.0,2,-30.9
 09/11/2018 08:45:00,32.56,0.0,2,-31.39
 09/11/2018 09:00:00,32.74,0.0,2,-32.38
 09/11/2018 09:15:00,32.84,0.0,2,-32.99
 09/11/2018 09:30:00,33.03,0.0,2,-32.65
 09/11/2018 09:45:00,33.06,0.0,2,-32.15
 09/11/2018 10:00:00,33.1,0.0,2,-31.5
 09/11/2018 10:15:00,33.14,0.0,2,-31.48
 09/11/2018 10:30:00,33.18,0.0,2,-31.48
 09/11/2018 10:45:00,33.16,0.0,2,-31.96
 09/11/2018 11:00:00,33.2,0.0,2,-31.87
 09/11/2018 11:15:00,33.22,0.0,2,-31.49
 09/11/2018 11:30:00,33.24,0.0,2,-31.15
 09/11/2018 11:45:00,33.25,0.0,2,-31.82
 09/11/2018 12:00:00,33.24,0.0,2,-32.41
 09/11/2018 12:15:00,33.25,0.0,2,-32.62
 09/11/2018 12:30:00,33.25,0.0,2,-32.83
 09/11/2018 12:45:00,33.27,0.0,2,-32.99
 09/11/2018 13:00:00,33.31,0.0,2,-32.99
 09/11/2018 13:15:00,33.26,0.0,2,-33.23
 09/11/2018 13:30:00,33.24,0.0,2,-32.82
 09/11/2018 13:45:00,33.24,0.0,2,-32.82
 09/11/2018 14:00:00,33.28,0.0,2,-32.8
 09/11/2018 14:15:00,33.27,0.0,2,-32.49
 09/11/2018 14:30:00,33.27,0.0,2,-32.49
 09/11/2018 14:45:00,33.26,0.0,2,-32.49
 09/11/2018 15:00:00,33.21,0.0,2,-32.49
 09/11/2018 15:15:00,33.14,0.0,2,-32.63
 09/11/2018 15:30:00,33.05,0.0,2,-33.01
 09/11/2018 15:45:00,32.94,0.0,2,-33.6
 09/11/2018 16:00:00,32.97,0.0,2,-34.57
 09/11/2018 16:15:00,33.05,0.0,2,-35.36
 09/11/2018 16:30:00,32.95,0.0,2,-34.25
 09/11/2018 16:45:00,32.96,0.0,2,-28.04
 09/11/2018 17:00:00,32.86,0.0,2,-28.47
 09/11/2018 17:15:00,32.89,0.0,2,-28.89
 09/11/2018 17:30:00,32.88,0.0,2,-28.97
 09/11/2018 17:45:00,32.93,0.0,2,-28.53
 09/11/2018 18:00:00,32.99,0.0,2,-28.3
 09/11/2018 18:15:00,33.03,0.0,2,-28.39
 09/11/2018 18:30:00,33.05,0.0,2,-28.34
 09/11/2018 18:45:00,33.0,0.0,2,-27.57
 09/11/2018 19:00:00,33.11,0.0,2,-26.57
 09/11/2018 19:15:00,33.13,0.0,2,-30.62
 09/11/2018 19:30:00,33.18,0.0,2,-33.95
 09/11/2018 19:45:00,33.27,0.0,2,-32.84
 09/11/2018 20:00:00,33.12,0.0,2,-31.95
 09/11/2018 20:15:00,33.02,0.0,2,-31.02
 09/11/2018 20:30:00,33.18,0.0,2,-30.22
 09/11/2018 20:45:00,33.22,0.0,2,-29.5
 09/11/2018 21:00:00,33.21,0.0,2,-28.78
 09/11/2018 21:15:00,32.87,0.0,2,-27.94
 09/11/2018 21:30:00,32.99,0.0,2,-26.56
 09/11/2018 21:45:00,32.91,0.0,2,-25.88
 09/11/2018 22:00:00,32.69,0.0,2,-25.12
 09/11/2018 22:15:00,32.88,0.0,2,-24.45
 09/11/2018 22:30:00,32.98,0.0,2,-23.76
 09/11/2018 22:45:00,33.05,0.0,2,-22.98
 09/11/2018 23:00:00,33.15,0.0,2,-22.4
 09/11/2018 23:15:00,33.2,0.0,2,-22.73
 09/11/2018 23:30:00,33.22,0.0,2,-22.15
 09/11/2018 23:45:00,33.07,0.0,2,-21.64
 10/11/2018 00:00:00,33.12,0.0,2,-21.27
 10/11/2018 00:15:00,33.13,25.01,2,-21.27
 10/11/2018 00:30:00,33.13,33.0,2,-21.27
 10/11/2018 00:45:00,33.13,33.0,2,-21.27
 10/11/2018 01:00:00,33.13,33.0,2,-21.27
 10/11/2018 01:15:00,33.13,33.0,2,-21.27
 10/11/2018 01:30:00,33.13,33.0,2,-21.27
 10/11/2018 01:45:00,33.13,33.0,2,-21.27
 10/11/2018 02:00:00,33.13,33.0,2,-21.27
 10/11/2018 02:15:00,33.13,33.0,2,-21.27
 10/11/2018 02:30:00,33.13,33.0,2,-21.27
 10/11/2018 02:45:00,33.13,33.0,2,-21.27
 10/11/2018 03:00:00,33.13,33.0,2,-21.27
 10/11/2018 03:15:00,33.13,33.0,2,-21.27
 10/11/2018 03:30:00,33.13,33.0,2,-21.27
 10/11/2018 03:45:00,33.13,33.0,2,-21.27
 10/11/2018 04:00:00,33.13,33.0,2,-21.27
 10/11/2018 04:15:00,33.13,33.0,2,-21.27
 10/11/2018 04:30:00,33.13,33.0,2,-21.27
 10/11/2018 04:45:00,33.13,33.0,2,-21.27
 10/11/2018 05:00:00,33.13,33.0,2,-21.27
 10/11/2018 05:15:00,33.13,33.0,2,-21.27
 10/11/2018 05:30:00,33.13,33.0,2,-21.27
 10/11/2018 05:45:00,33.13,33.0,2,-21.27
 10/11/2018 06:00:00,33.13,33.0,2,-21.27
 10/11/2018 06:15:00,33.13,33.0,2,-21.27
 10/11/2018 06:30:00,33.13,33.0,2,-21.27
 10/11/2018 06:45:00,33.13,33.0,2,-21.27
 10/11/2018 07:00:00,33.13,33.0,2,-21.27
 10/11/2018 07:15:00,33.13,33.0,2,-21.27
 10/11/2018 07:30:00,33.13,33.0,2,-21.27
 10/11/2018 07:45:00,33.13,33.0,2,-21.27
 10/11/2018 08:00:00,33.13,33.0,2,-21.27
 10/11/2018 08:15:00,33.13,33.0,2,-21.27
 10/11/2018 08:30:00,33.13,33.0,2,-21.27
 10/11/2018 08:45:00,33.13,33.0,2,-21.27
 10/11/2018 09:00:00,33.13,33.0,2,-21.27
 10/11/2018 09:15:00,33.13,33.0,2,-21.27
 10/11/2018 09:30:00,33.13,33.0,2,-21.27
 10/11/2018 09:45:00,33.13,33.0,2,-21.27
 10/11/2018 10:00:00,33.13,33.0,2,-21.27
 10/11/2018 10:15:00,33.13,33.0,2,-21.27
 10/11/2018 10:30:00,33.13,33.0,2,-21.27
 10/11/2018 10:45:00,33.13,33.0,2,-21.27
 10/11/2018 11:00:00,33.13,33.0,2,-21.27
 10/11/2018 11:15:00,33.13,33.0,2,-21.27
 10/11/2018 11:30:00,33.13,33.0,2,-21.27
 10/11/2018 11:45:00,33.13,33.0,2,-21.27
 10/11/2018 12:00:00,33.13,33.0,2,-21.27
 10/11/2018 12:15:00,33.13,33.0,2,-21.27
 10/11/2018 12:30:00,33.13,33.0,2,-21.27
 10/11/2018 12:45:00,33.13,33.0,2,-21.27
 10/11/2018 13:00:00,33.13,33.0,2,-21.27
 10/11/2018 13:15:00,33.13,33.0,2,-21.27
 10/11/2018 13:30:00,33.13,33.0,2,-21.27
 10/11/2018 13:45:00,33.13,33.0,2,-21.27
 10/11/2018 14:00:00,33.13,33.0,2,-21.27
 10/11/2018 14:15:00,33.13,33.0,2,-21.27
 10/11/2018 14:30:00,33.13,33.0,2,-21.27
 10/11/2018 14:45:00,33.13,33.0,2,-21.27
 10/11/2018 15:00:00,33.13,33.0,2,-21.27
 10/11/2018 15:15:00,33.13,33.0,2,-21.27
 10/11/2018 15:30:00,33.13,33.0,2,-21.27
 10/11/2018 15:45:00,33.13,33.0,2,-21.27
 10/11/2018 16:00:00,33.13,33.0,2,-21.27
 10/11/2018 16:15:00,33.13,33.0,2,-21.27
 10/11/2018 16:30:00,33.13,33.0,2,-21.27
 10/11/2018 16:45:00,33.13,33.0,2,-21.27
 10/11/2018 17:00:00,33.13,33.0,2,-21.27
 10/11/2018 17:15:00,33.13,33.0,2,-21.27
 10/11/2018 17:30:00,33.13,33.0,2,-21.27
 10/11/2018 17:45:00,33.13,33.0,2,-21.27
 10/11/2018 18:00:00,33.13,33.0,2,-21.27
 10/11/2018 18:15:00,33.13,33.0,2,-21.27
 10/11/2018 18:30:00,33.13,33.0,2,-21.27
 10/11/2018 18:45:00,33.13,33.0,2,-21.27
 10/11/2018 19:00:00,33.13,33.0,2,-21.27
 10/11/2018 19:15:00,33.13,33.0,2,-21.27
 10/11/2018 19:30:00,33.13,33.0,2,-21.27
 10/11/2018 19:45:00,33.13,33.0,2,-21.27
 10/11/2018 20:00:00,33.13,33.0,2,-21.27
 10/11/2018 20:15:00,33.13,33.0,2,-21.27
 10/11/2018 20:30:00,33.13,33.0,2,-21.27
 10/11/2018 20:45:00,33.13,33.0,2,-21.27
 10/11/2018 21:00:00,33.13,33.0,2,-21.27
 10/11/2018 21:15:00,33.13,33.0,2,-21.27
 10/11/2018 21:30:00,33.13,33.0,2,-21.27
 10/11/2018 21:45:00,33.13,33.0,2,-21.27
 10/11/2018 22:00:00,33.13,33.0,2,-21.27
 10/11/2018 22:15:00,33.13,33.0,2,-21.27
 10/11/2018 22:30:00,33.13,33.0,2,-21.27
 10/11/2018 22:45:00,33.13,33.0,2,-21.27
 10/11/2018 23:00:00,33.13,33.0,2,-21.27
 10/11/2018 23:15:00,33.13,33.0,2,-21.27
 10/11/2018 23:30:00,33.13,33.0,2,-21.27
 10/11/2018 23:45:00,33.13,33.0,2,-21.27
 11/11/2018 00:00:00,33.13,33.0,2,-21.27
 11/11/2018 00:15:00,33.13,33.0,2,-21.27
 11/11/2018 00:30:00,33.13,33.0,2,-21.27
 11/11/2018 00:45:00,33.13,33.0,2,-21.27
 11/11/2018 01:00:00,33.13,33.0,2,-21.27
 11/11/2018 01:15:00,33.13,33.0,2,-21.27
 11/11/2018 01:30:00,33.13,33.0,2,-21.27
 11/11/2018 01:45:00,33.13,33.0,2,-21.27
 11/11/2018 02:00:00,33.13,33.0,2,-21.27
 11/11/2018 02:15:00,33.13,33.0,2,-21.27
 11/11/2018 02:30:00,33.13,33.0,2,-21.27
 11/11/2018 02:45:00,33.13,33.0,2,-21.27
 11/11/2018 03:00:00,33.13,33.0,2,-21.27
 11/11/2018 03:15:00,33.13,33.0,2,-21.27
 11/11/2018 03:30:00,33.13,33.0,2,-21.27
 11/11/2018 03:45:00,33.13,33.0,2,-21.27
 11/11/2018 04:00:00,33.13,33.0,2,-21.27
 11/11/2018 04:15:00,33.13,33.0,2,-21.27
 11/11/2018 04:30:00,33.13,33.0,2,-21.27
 11/11/2018 04:45:00,33.13,33.0,2,-21.27
 11/11/2018 05:00:00,33.13,33.0,2,-21.27
 11/11/2018 05:15:00,33.13,33.0,2,-21.27
 11/11/2018 05:30:00,33.13,33.0,2,-21.27
 11/11/2018 05:45:00,33.13,33.0,2,-21.27
 11/11/2018 06:00:00,33.13,33.0,2,-19.64
 11/11/2018 06:15:00,32.86,33.0,2,-18.45
 11/11/2018 06:30:00,32.81,33.0,2,-18.99
 11/11/2018 06:45:00,32.62,33.0,2,-19.42
 11/11/2018 07:00:00,32.56,33.0,2,-19.46
 11/11/2018 07:15:00,32.6,33.0,2,-19.21
 11/11/2018 07:30:00,32.69,33.0,2,-19.5
 11/11/2018 07:45:00,32.64,33.0,2,-20.09
 11/11/2018 08:00:00,32.59,33.0,2,-20.18
 11/11/2018 08:15:00,32.6,33.0,2,-20.6
 11/11/2018 08:30:00,32.55,33.0,2,-21.22
 11/11/2018 08:45:00,32.76,33.0,2,-21.77
 11/11/2018 09:00:00,32.79,33.0,2,-22.07
 11/11/2018 09:15:00,32.75,33.0,2,-22.62
 11/11/2018 09:30:00,32.74,33.0,2,-22.69
 11/11/2018 09:45:00,32.73,33.0,2,-23.75
 11/11/2018 10:00:00,32.76,33.0,2,-23.02
 11/11/2018 10:15:00,32.82,33.0,2,-23.69
 11/11/2018 10:30:00,32.78,33.0,2,-23.22
 11/11/2018 10:45:00,32.78,33.0,2,-22.94
 11/11/2018 11:00:00,32.85,33.0,2,-22.84
 11/11/2018 11:15:00,32.95,33.0,2,-22.86
 11/11/2018 11:30:00,32.91,33.0,2,-23.05
 11/11/2018 11:45:00,32.87,33.0,2,-23.69
 11/11/2018 12:00:00,32.81,33.0,2,-23.22
 11/11/2018 12:15:00,32.87,33.0,2,-23.01
 11/11/2018 12:30:00,32.82,33.0,2,-23.11
 11/11/2018 12:45:00,32.79,33.0,2,-23.53
 11/11/2018 13:00:00,32.83,33.0,2,-23.41
 11/11/2018 13:15:00,32.85,33.0,2,-23.55
 11/11/2018 13:30:00,32.84,33.0,2,-24.32
 11/11/2018 13:45:00,32.9,33.0,2,-23.81
 11/11/2018 14:00:00,32.94,33.0,2,-23.26
 11/11/2018 14:15:00,32.9,33.0,2,-23.42
 11/11/2018 14:30:00,32.91,33.0,2,-23.59
 11/11/2018 14:45:00,32.88,33.0,2,-23.79
 11/11/2018 15:00:00,32.84,33.0,2,-24.78
 11/11/2018 15:15:00,32.74,33.0,2,-25.16
 11/11/2018 15:30:00,32.86,33.0,2,-25.98
 11/11/2018 15:45:00,32.88,33.0,2,-26.64
 11/11/2018 16:00:00,32.8,33.0,2,-27.34
 11/11/2018 16:15:00,32.75,33.0,2,-28.21
 11/11/2018 16:30:00,32.59,33.0,2,-29.22
 11/11/2018 16:45:00,32.76,33.0,2,-30.64
 11/11/2018 17:00:00,33.01,33.0,2,-23.21
 11/11/2018 17:15:00,33.0,33.0,2,-23.68
 11/11/2018 17:30:00,32.97,33.0,2,-24.24
 11/11/2018 17:45:00,33.03,33.0,2,-24.49
 11/11/2018 18:00:00,33.02,33.0,2,-28.2
 11/11/2018 18:15:00,33.01,33.0,2,-32.77
 11/11/2018 18:30:00,33.05,33.0,2,-32.74
 11/11/2018 18:45:00,33.06,33.0,2,-32.32
 11/11/2018 19:00:00,33.14,33.0,2,-31.95
 11/11/2018 19:15:00,33.24,33.0,2,-31.12
 11/11/2018 19:30:00,33.33,33.0,2,-30.6
 11/11/2018 19:45:00,33.25,33.0,2,-29.7
 11/11/2018 20:00:00,33.0,33.0,2,-29.0
 11/11/2018 20:15:00,32.96,33.0,2,-28.47
 11/11/2018 20:30:00,33.08,33.0,2,-27.87
 11/11/2018 20:45:00,33.11,33.0,2,-27.09
 11/11/2018 21:00:00,33.18,33.0,2,-26.42
 11/11/2018 21:15:00,33.12,33.0,2,-25.68
 11/11/2018 21:30:00,33.14,33.0,2,-24.95
 11/11/2018 21:45:00,33.21,33.0,2,-24.19
 11/11/2018 22:00:00,32.93,33.0,2,-23.66
 11/11/2018 22:15:00,33.01,33.0,2,-23.0
 11/11/2018 22:30:00,33.05,33.0,2,-22.06
 11/11/2018 22:45:00,33.12,33.0,2,-21.29
 11/11/2018 23:00:00,33.2,33.0,2,-20.66
 11/11/2018 23:15:00,33.27,33.0,2,-21.05
 11/11/2018 23:30:00,33.37,33.0,2,-20.24
 11/11/2018 23:45:00,33.32,33.0,2,-19.86
 12/11/2018 00:00:00,33.19,33.0,2,-19.53
 12/11/2018 00:00:00,33.19,33.0,2,-19.53
 12/11/2018 00:15:00,32.92,33.0,2,-22.83
 12/11/2018 00:30:00,32.9,33.0,2,-23.44
 12/11/2018 00:45:00,32.87,33.0,2,-23.49
 12/11/2018 01:00:00,32.88,33.0,2,-23.42
 12/11/2018 01:15:00,32.91,33.0,2,-22.93
 12/11/2018 01:30:00,32.97,33.0,2,-22.27
 12/11/2018 01:45:00,33.09,33.0,2,-21.87
 12/11/2018 02:00:00,33.14,33.0,2,-21.22
 12/11/2018 02:15:00,33.11,33.0,2,-21.86
 12/11/2018 02:30:00,33.2,33.0,2,-21.12
 12/11/2018 02:45:00,33.25,33.0,2,-20.9
 12/11/2018 03:00:00,33.35,33.0,2,-20.43
 12/11/2018 03:15:00,33.32,33.0,2,-20.04
 12/11/2018 03:30:00,32.97,33.0,2,-19.22
 12/11/2018 03:45:00,33.0,33.0,2,-18.92
 12/11/2018 04:00:00,33.04,33.0,2,-18.5
 12/11/2018 04:15:00,33.05,33.0,2,-18.42
 12/11/2018 04:30:00,33.04,33.0,2,-18.42
 12/11/2018 04:45:00,32.89,33.0,2,-18.41
 12/11/2018 05:00:00,32.91,33.0,2,-18.16
 12/11/2018 05:15:00,32.78,33.0,2,-18.59
 12/11/2018 05:30:00,32.75,33.0,2,-19.04
 12/11/2018 05:45:00,32.59,33.0,2,-19.81
 12/11/2018 06:00:00,32.54,33.0,2,-20.42
 12/11/2018 06:15:00,32.78,33.0,2,-22.51
 12/11/2018 06:30:00,32.97,33.0,2,-23.86
 12/11/2018 06:45:00,32.99,33.0,2,-25.12
 12/11/2018 07:00:00,32.8,33.0,2,-27.01
 12/11/2018 07:15:00,32.74,33.0,2,-27.72
 12/11/2018 07:30:00,32.58,33.0,2,-28.82
 12/11/2018 07:45:00,32.85,33.0,2,-30.48
 12/11/2018 08:00:00,32.85,33.0,2,-30.48
 12/11/2018 08:15:00,32.85,33.0,2,-30.66
 12/11/2018 08:30:00,33.06,33.0,2,-30.97
 12/11/2018 08:45:00,33.25,33.0,2,-31.44
 12/11/2018 09:00:00,33.2,33.0,2,-32.32
 12/11/2018 09:15:00,33.1,32.98,2,-32.58
 12/11/2018 09:30:00,33.13,32.97,2,-32.51
