DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 12/11/2018 09:45:00,33.16,32.97,2,-31.68
 12/11/2018 10:00:00,33.12,32.97,2,-31.57
 12/11/2018 10:15:00,32.69,32.97,2,-30.85
 12/11/2018 10:30:00,32.65,32.97,2,-31.22
 12/11/2018 10:45:00,32.61,32.97,2,-31.24
 12/11/2018 11:00:00,32.59,32.97,2,-30.49
 12/11/2018 11:15:00,32.62,32.97,2,-29.33
 12/11/2018 11:30:00,32.67,32.97,2,-28.63
 12/11/2018 11:45:00,32.65,32.97,2,-28.82
 12/11/2018 12:00:00,32.59,32.97,2,-29.79
 12/11/2018 12:15:00,32.74,32.97,2,-30.31
 12/11/2018 12:30:00,32.95,32.97,2,-29.91
 12/11/2018 12:45:00,32.96,32.97,2,-30.16
 12/11/2018 13:00:00,32.99,32.97,2,-30.18
 12/11/2018 13:15:00,32.9,32.97,2,-30.46
 12/11/2018 13:30:00,32.92,32.97,2,-31.4
 12/11/2018 13:45:00,32.87,32.97,2,-32.15
 12/11/2018 14:00:00,32.85,32.97,2,-31.49
 12/11/2018 14:15:00,32.85,32.97,2,-31.63
 12/11/2018 14:30:00,32.84,32.97,2,-31.82
 12/11/2018 14:45:00,32.91,32.97,2,-31.46
 12/11/2018 15:00:00,32.92,32.97,2,-31.5
 12/11/2018 15:15:00,32.93,32.97,2,-31.91
 12/11/2018 15:30:00,32.91,32.97,2,-32.08
 12/11/2018 15:45:00,32.82,32.97,2,-32.23
 12/11/2018 16:00:00,32.67,32.97,2,-32.8
 12/11/2018 16:15:00,32.68,32.97,2,-34.05
 12/11/2018 16:30:00,32.59,32.97,2,-29.54
 12/11/2018 16:45:00,32.55,32.97,2,-28.2
 12/11/2018 17:00:00,32.76,32.97,2,-29.27
 12/11/2018 17:15:00,32.87,32.97,2,-29.97
 12/11/2018 17:30:00,32.85,32.97,2,-30.42
 12/11/2018 17:45:00,32.85,32.97,2,-30.14
 12/11/2018 18:00:00,32.93,32.97,2,-30.14
 12/11/2018 18:15:00,33.01,32.97,2,-29.66
 12/11/2018 18:30:00,33.07,32.97,2,-28.91
 12/11/2018 18:45:00,32.93,32.97,2,-35.8
 12/11/2018 19:00:00,33.0,32.97,2,-36.92
 12/11/2018 19:15:00,32.99,32.97,2,-35.82
 12/11/2018 19:30:00,32.78,32.97,2,-34.69
 12/11/2018 19:45:00,32.78,32.97,2,-33.97
 12/11/2018 20:00:00,33.0,32.97,2,-33.09
 12/11/2018 20:15:00,33.05,32.97,2,-32.53
 12/11/2018 20:30:00,33.17,32.97,2,-31.56
 12/11/2018 20:45:00,33.18,32.97,2,-30.72
 12/11/2018 21:00:00,33.21,32.97,2,-29.57
 12/11/2018 21:15:00,32.98,32.97,2,-28.6
 12/11/2018 21:30:00,32.97,32.97,2,-27.6
 12/11/2018 21:45:00,33.07,32.97,2,-26.65
 12/11/2018 22:00:00,33.25,32.97,2,-26.01
 12/11/2018 22:15:00,33.02,32.97,2,-24.97
 12/11/2018 22:30:00,33.08,32.97,2,-23.78
 12/11/2018 22:45:00,33.12,32.97,2,-22.87
 12/11/2018 23:00:00,33.25,32.97,2,-22.11
 12/11/2018 23:15:00,32.81,32.97,2,-22.36
 12/11/2018 23:30:00,32.91,32.97,2,-22.05
 12/11/2018 23:45:00,32.97,32.97,2,-21.18
 13/11/2018 00:00:00,33.04,32.97,2,-21.1
 13/11/2018 00:15:00,32.79,32.97,2,-23.99
 13/11/2018 00:30:00,32.78,32.97,2,-24.62
 13/11/2018 00:45:00,32.76,32.97,2,-24.62
 13/11/2018 01:00:00,32.78,32.97,2,-24.62
 13/11/2018 01:15:00,32.86,32.97,2,-24.27
 13/11/2018 01:30:00,32.99,32.97,2,-23.78
 13/11/2018 01:45:00,33.02,32.97,2,-23.11
 13/11/2018 02:00:00,33.12,32.97,2,-22.61
 13/11/2018 02:15:00,33.15,32.97,2,-23.01
 13/11/2018 02:30:00,33.23,32.97,2,-22.66
 13/11/2018 02:45:00,33.23,32.97,2,-22.41
 13/11/2018 03:00:00,33.18,32.97,2,-21.63
 13/11/2018 03:15:00,32.89,32.97,2,-20.93
 13/11/2018 03:30:00,32.94,32.97,2,-20.54
 13/11/2018 03:45:00,32.98,32.97,2,-20.37
 13/11/2018 04:00:00,33.03,32.97,2,-20.08
 13/11/2018 04:15:00,32.99,32.97,2,-19.93
 13/11/2018 04:30:00,33.01,32.97,2,-19.93
 13/11/2018 04:45:00,32.97,32.97,2,-19.73
 13/11/2018 05:00:00,32.94,32.97,2,-19.43
 13/11/2018 05:15:00,32.76,32.97,2,-20.23
 13/11/2018 05:30:00,32.67,32.97,2,-20.24
 13/11/2018 05:45:00,32.82,32.97,2,-20.99
 13/11/2018 06:00:00,32.94,32.97,2,-21.7
 13/11/2018 06:15:00,32.66,32.97,2,-23.52
 13/11/2018 06:30:00,32.92,32.97,2,-24.81
 13/11/2018 06:45:00,32.72,32.97,2,-26.39
 13/11/2018 07:00:00,32.61,32.97,2,-27.71
 13/11/2018 07:15:00,32.69,32.97,2,-28.08
 13/11/2018 07:30:00,32.65,32.97,2,-29.04
 13/11/2018 07:45:00,32.57,32.97,2,-29.94
 13/11/2018 08:00:00,32.96,32.97,2,-30.31
 13/11/2018 08:15:00,33.09,32.97,2,-31.08
 13/11/2018 08:30:00,33.25,32.97,2,-30.88
 13/11/2018 08:45:00,33.31,32.97,2,-30.81
 13/11/2018 09:00:00,33.29,32.97,2,-30.81
 13/11/2018 09:15:00,33.22,32.97,2,-30.58
 13/11/2018 09:30:00,33.28,32.97,2,-30.02
 13/11/2018 09:45:00,33.29,32.97,2,-30.23
 13/11/2018 10:00:00,33.1,32.97,2,-30.74
 13/11/2018 10:15:00,33.08,32.97,2,-30.04
 13/11/2018 10:30:00,32.87,32.97,2,-28.9
 13/11/2018 10:45:00,32.88,32.97,2,-29.27
 13/11/2018 11:00:00,32.86,32.97,2,-29.7
 13/11/2018 11:15:00,32.87,32.97,2,-29.94
 13/11/2018 11:30:00,32.91,32.97,2,-29.44
 13/11/2018 11:45:00,32.87,32.97,2,-28.6
 13/11/2018 12:00:00,32.86,32.97,2,-28.45
 13/11/2018 12:15:00,32.86,32.97,2,-28.5
 13/11/2018 12:30:00,32.88,32.97,2,-28.53
 13/11/2018 12:45:00,32.91,32.97,2,-28.55
 13/11/2018 13:00:00,32.93,32.97,2,-28.89
 13/11/2018 13:15:00,32.97,32.97,2,-29.6
 13/11/2018 13:30:00,33.05,32.97,2,-23.27
 13/11/2018 13:45:00,32.89,32.97,2,-30.03
 13/11/2018 14:00:00,33.15,32.97,2,-29.42
 13/11/2018 14:15:00,33.12,32.97,2,-29.18
 13/11/2018 14:30:00,33.13,32.97,2,-30.08
 13/11/2018 14:45:00,33.22,32.97,2,-29.72
 13/11/2018 15:00:00,33.27,32.97,2,-29.34
 13/11/2018 15:15:00,33.18,32.97,2,-29.55
 13/11/2018 15:30:00,33.13,32.97,2,-30.58
 13/11/2018 15:45:00,32.96,32.97,2,-31.11
 13/11/2018 16:00:00,32.93,32.97,2,-32.17
 13/11/2018 16:15:00,32.98,32.97,2,-25.43
 13/11/2018 16:30:00,32.81,32.97,2,-25.6
 13/11/2018 16:45:00,32.54,32.97,2,-27.21
 13/11/2018 17:00:00,32.68,32.97,2,-28.54
 13/11/2018 17:15:00,32.73,32.97,2,-29.19
 13/11/2018 17:30:00,32.7,32.97,2,-29.73
 13/11/2018 17:45:00,32.65,32.97,2,-29.35
 13/11/2018 18:00:00,32.7,32.97,2,-30.32
 13/11/2018 18:15:00,32.74,32.97,2,-30.22
 13/11/2018 18:30:00,32.88,32.97,2,-28.35
 13/11/2018 18:45:00,32.79,32.97,2,-34.96
 13/11/2018 19:00:00,32.87,32.97,2,-36.25
 13/11/2018 19:15:00,32.91,32.97,2,-35.28
 13/11/2018 19:30:00,33.01,32.97,2,-34.8
 13/11/2018 19:45:00,33.09,32.97,2,-34.04
 13/11/2018 20:00:00,33.27,32.97,2,-32.87
 13/11/2018 20:15:00,33.26,32.97,2,-32.39
 13/11/2018 20:30:00,33.27,32.97,2,-31.39
 13/11/2018 20:45:00,33.11,32.97,2,-30.15
 13/11/2018 21:00:00,33.04,32.97,2,-29.64
 13/11/2018 21:15:00,33.17,32.97,2,-28.99
 13/11/2018 21:30:00,33.19,32.97,2,-27.77
 13/11/2018 21:45:00,33.08,32.97,2,-26.58
 13/11/2018 22:00:00,33.16,32.97,2,-25.71
 13/11/2018 22:15:00,33.23,32.97,2,-24.72
 13/11/2018 22:30:00,32.72,32.97,2,-23.81
 13/11/2018 22:45:00,32.71,32.97,2,-22.85
 13/11/2018 23:00:00,32.71,32.97,2,-21.79
 13/11/2018 23:15:00,32.7,32.97,2,-21.76
 13/11/2018 23:30:00,32.83,32.97,2,-21.27
 13/11/2018 23:45:00,32.8,32.97,2,-21.27
 14/11/2018 00:00:00,32.81,32.97,2,-20.81
 14/11/2018 00:15:00,32.57,32.97,2,-23.86
 14/11/2018 00:30:00,32.61,32.97,2,-24.13
 14/11/2018 00:45:00,32.55,32.97,2,-24.11
 14/11/2018 01:00:00,32.69,32.97,2,-24.02
 14/11/2018 01:15:00,32.83,32.97,2,-23.42
 14/11/2018 01:30:00,33.04,32.97,2,-22.69
 14/11/2018 01:45:00,33.08,32.97,2,-22.0
 14/11/2018 02:00:00,33.0,32.97,2,-21.73
 14/11/2018 02:15:00,32.9,32.97,2,-21.93
 14/11/2018 02:30:00,32.98,32.97,2,-21.56
 14/11/2018 02:45:00,33.0,32.97,2,-20.97
 14/11/2018 03:00:00,33.17,32.97,2,-20.65
 14/11/2018 03:15:00,33.17,32.97,2,-19.99
 14/11/2018 03:30:00,33.21,32.97,2,-19.59
 14/11/2018 03:45:00,33.26,32.97,2,-19.51
 14/11/2018 04:00:00,33.32,32.97,2,-18.92
 14/11/2018 04:15:00,33.26,32.97,2,-18.92
 14/11/2018 04:30:00,33.29,32.97,2,-18.92
 14/11/2018 04:45:00,33.25,32.97,2,-18.92
 14/11/2018 05:00:00,33.2,32.97,2,-18.96
 14/11/2018 05:15:00,33.0,32.97,2,-19.26
 14/11/2018 05:30:00,32.95,32.97,2,-19.76
 14/11/2018 05:45:00,33.16,32.97,2,-20.24
 14/11/2018 06:00:00,33.04,32.97,2,-21.16
 14/11/2018 06:15:00,32.72,32.97,2,-22.84
 14/11/2018 06:30:00,32.77,32.97,2,-24.02
 14/11/2018 06:45:00,32.74,32.97,2,-25.53
 14/11/2018 07:00:00,32.89,32.97,2,-27.13
 14/11/2018 07:15:00,32.73,32.97,2,-28.08
 14/11/2018 07:30:00,32.86,32.97,2,-29.69
 14/11/2018 07:45:00,32.95,32.97,2,-30.12
 14/11/2018 08:00:00,32.87,32.97,2,-30.62
 14/11/2018 08:15:00,32.85,32.97,2,-30.74
 14/11/2018 08:30:00,32.72,32.97,2,-30.81
 14/11/2018 08:45:00,32.75,32.97,2,-30.78
 14/11/2018 09:00:00,32.68,32.97,2,-30.64
 14/11/2018 09:15:00,32.73,32.97,2,-28.66
 14/11/2018 09:30:00,32.77,32.97,2,-26.22
 14/11/2018 09:45:00,32.69,32.97,2,-31.49
 14/11/2018 10:00:00,32.8,32.97,2,-30.83
 14/11/2018 10:15:00,32.86,32.97,2,-30.83
 14/11/2018 10:30:00,32.87,32.97,2,-30.34
 14/11/2018 10:45:00,32.88,32.97,2,-30.52
 14/11/2018 11:00:00,32.91,32.97,2,-30.39
 14/11/2018 11:15:00,32.95,32.97,2,-29.99
 14/11/2018 11:30:00,32.94,32.97,2,-30.29
 14/11/2018 11:45:00,32.86,32.97,2,-30.71
 14/11/2018 12:00:00,32.87,32.97,2,-30.42
 14/11/2018 12:15:00,32.84,32.97,2,-30.63
 14/11/2018 12:30:00,32.88,32.97,2,-30.87
 14/11/2018 12:45:00,32.9,32.97,2,-30.83
 14/11/2018 13:00:00,32.9,32.97,2,-30.47
 14/11/2018 13:15:00,32.93,33.0,2,-30.98
 14/11/2018 13:30:00,32.93,33.0,2,-30.55
 14/11/2018 13:45:00,32.89,33.0,2,-30.89
 14/11/2018 14:00:00,32.88,33.0,2,-31.01
 14/11/2018 14:15:00,32.85,33.0,2,-30.66
 14/11/2018 14:30:00,32.81,33.0,2,-30.78
 14/11/2018 14:45:00,32.8,33.0,2,-30.66
 14/11/2018 15:00:00,32.76,33.0,2,-30.71
 14/11/2018 15:15:00,32.74,33.0,2,-31.05
 14/11/2018 15:30:00,32.71,33.0,2,-31.27
 14/11/2018 15:45:00,32.56,33.0,2,-31.67
 14/11/2018 16:00:00,32.82,33.0,2,-32.81
 14/11/2018 16:15:00,32.88,33.0,2,-33.59
 14/11/2018 16:30:00,32.9,33.0,2,-31.61
 14/11/2018 16:45:00,32.97,33.0,2,-26.68
 14/11/2018 17:00:00,32.77,33.0,2,-28.02
 14/11/2018 17:15:00,32.85,33.0,2,-29.23
 14/11/2018 17:30:00,32.9,33.0,2,-29.46
 14/11/2018 17:45:00,33.0,33.0,2,-29.14
 14/11/2018 18:00:00,33.12,33.0,2,-28.77
 14/11/2018 18:15:00,33.16,33.0,2,-28.64
 14/11/2018 18:30:00,33.13,33.0,2,-28.35
 14/11/2018 18:45:00,33.0,33.0,2,-35.03
 14/11/2018 19:00:00,33.12,33.0,2,-35.92
 14/11/2018 19:15:00,33.21,33.0,2,-32.61
 14/11/2018 19:30:00,33.28,33.0,2,-25.76
 14/11/2018 19:45:00,32.95,33.0,2,-34.16
 14/11/2018 20:00:00,33.07,33.0,2,-33.17
 14/11/2018 20:15:00,32.88,33.0,2,-32.55
 14/11/2018 20:30:00,32.89,33.0,2,-31.8
 14/11/2018 20:45:00,33.06,33.0,2,-30.98
 14/11/2018 21:00:00,33.04,33.0,2,-29.96
 14/11/2018 21:15:00,32.97,33.0,2,-29.14
 14/11/2018 21:30:00,33.05,33.0,2,-27.94
 14/11/2018 21:45:00,33.22,33.0,2,-20.08
 14/11/2018 22:00:00,32.83,33.0,2,-24.75
 14/11/2018 22:15:00,33.01,33.0,2,-24.84
 14/11/2018 22:30:00,33.16,33.0,2,-23.88
 14/11/2018 22:45:00,33.19,33.0,2,-22.95
 14/11/2018 23:00:00,33.23,33.0,2,-22.28
 14/11/2018 23:15:00,33.27,33.0,2,-22.59
 14/11/2018 23:30:00,33.21,33.0,2,-19.59
 14/11/2018 23:45:00,32.65,33.0,2,-16.36
 15/11/2018 00:00:00,32.61,33.0,2,-21.11
 15/11/2018 00:15:00,32.76,33.0,2,-24.3
 15/11/2018 00:30:00,32.79,33.0,2,-24.92
 15/11/2018 00:45:00,32.77,33.0,2,-24.95
 15/11/2018 01:00:00,32.85,33.0,2,-24.65
 15/11/2018 01:15:00,32.91,33.0,2,-24.11
 15/11/2018 01:30:00,33.02,33.0,2,-23.38
 15/11/2018 01:45:00,33.09,33.0,2,-22.78
 15/11/2018 02:00:00,33.23,33.0,2,-21.97
 15/11/2018 02:15:00,33.28,33.0,2,-22.25
 15/11/2018 02:30:00,33.35,33.0,2,-21.88
 15/11/2018 02:45:00,33.37,33.0,2,-21.7
 15/11/2018 03:00:00,33.09,33.0,2,-20.47
 15/11/2018 03:15:00,32.9,33.0,2,-20.33
 15/11/2018 03:30:00,32.95,33.0,2,-19.62
 15/11/2018 03:45:00,32.99,33.0,2,-19.08
 15/11/2018 04:00:00,33.0,33.0,2,-18.92
 15/11/2018 04:15:00,32.97,33.0,2,-18.44
 15/11/2018 04:30:00,33.0,33.0,2,-18.47
 15/11/2018 04:45:00,32.96,33.0,2,-18.59
 15/11/2018 05:00:00,32.93,33.0,2,-18.59
 15/11/2018 05:15:00,32.81,33.0,2,-11.59
 15/11/2018 05:30:00,32.78,33.0,2,-10.88
 15/11/2018 05:45:00,33.12,33.0,2,-17.53
 15/11/2018 06:00:00,33.08,33.0,2,-18.76
 15/11/2018 06:15:00,32.88,33.0,2,-14.9
 15/11/2018 06:30:00,32.71,33.0,2,-17.34
 15/11/2018 06:45:00,32.78,33.0,2,-25.19
 15/11/2018 07:00:00,32.82,33.0,2,-20.37
 15/11/2018 07:15:00,32.69,33.0,2,-20.63
 15/11/2018 07:30:00,32.68,33.0,2,-21.57
 15/11/2018 07:45:00,32.77,33.0,2,-25.69
 15/11/2018 08:00:00,33.05,33.0,2,-30.21
 15/11/2018 08:15:00,32.86,33.0,2,-30.94
 15/11/2018 08:30:00,32.88,33.0,2,-31.04
 15/11/2018 08:45:00,32.85,33.0,2,-31.1
 15/11/2018 09:00:00,32.76,33.0,2,-31.7
 15/11/2018 09:15:00,32.62,33.0,2,-31.97
 15/11/2018 09:30:00,32.64,33.0,2,-32.3
 15/11/2018 09:45:00,32.64,33.0,2,-31.92
 15/11/2018 10:00:00,32.65,33.0,2,-32.15
 15/11/2018 10:15:00,32.64,33.0,2,-32.15
 15/11/2018 10:30:00,32.69,33.0,2,-32.15
 15/11/2018 10:45:00,32.67,33.0,2,-32.25
 15/11/2018 11:00:00,32.68,33.0,2,-32.2
 15/11/2018 11:15:00,32.61,33.0,2,-32.14
 15/11/2018 11:30:00,32.6,33.0,2,-32.27
 15/11/2018 11:45:00,32.59,33.0,2,-32.61
 15/11/2018 12:00:00,32.89,33.0,2,-33.32
 15/11/2018 12:15:00,32.93,33.0,2,-33.09
 15/11/2018 12:30:00,32.91,33.0,2,-33.52
 15/11/2018 12:45:00,32.93,33.0,2,-33.66
 15/11/2018 13:00:00,33.0,33.0,2,-33.37
 15/11/2018 13:15:00,32.95,33.0,2,-33.4
 15/11/2018 13:30:00,33.02,33.0,2,-33.1
 15/11/2018 13:45:00,33.06,33.0,2,-33.4
 15/11/2018 14:00:00,33.02,33.0,2,-33.49
 15/11/2018 14:15:00,33.02,33.0,2,-33.55
 15/11/2018 14:30:00,33.04,33.0,2,-33.48
 15/11/2018 14:45:00,33.12,33.0,2,-33.09
 15/11/2018 15:00:00,33.11,33.0,2,-33.0
 15/11/2018 15:15:00,33.12,33.0,2,-33.46
 15/11/2018 15:30:00,33.33,33.0,2,-33.63
 15/11/2018 15:45:00,33.33,33.0,2,-34.05
 15/11/2018 16:00:00,33.26,33.0,2,-34.59
 15/11/2018 16:15:00,33.21,33.0,2,-35.42
 15/11/2018 16:30:00,33.12,33.0,2,-34.49
 15/11/2018 16:45:00,33.1,33.0,2,-27.85
 15/11/2018 17:00:00,32.97,33.0,2,-29.04
 15/11/2018 17:15:00,33.0,33.0,2,-29.38
 15/11/2018 17:30:00,33.01,33.0,2,-29.47
 15/11/2018 17:45:00,33.03,33.0,2,-29.47
 15/11/2018 18:00:00,33.05,33.0,2,-29.13
 15/11/2018 18:15:00,33.1,33.0,2,-28.79
 15/11/2018 18:30:00,33.17,33.0,2,-28.41
 15/11/2018 18:45:00,33.08,33.0,2,-35.12
 15/11/2018 19:00:00,33.17,33.0,2,-36.1
 15/11/2018 19:15:00,33.12,33.0,2,-35.36
 15/11/2018 19:30:00,32.9,33.0,2,-34.26
 15/11/2018 19:45:00,32.8,33.0,2,-33.66
 15/11/2018 20:00:00,32.69,33.0,2,-32.47
 15/11/2018 20:15:00,32.92,33.0,2,-27.57
 15/11/2018 20:30:00,32.99,33.0,2,-31.36
 15/11/2018 20:45:00,33.03,33.0,2,-30.49
 15/11/2018 21:00:00,33.13,33.0,2,-29.9
 15/11/2018 21:15:00,33.09,33.0,2,-28.49
 15/11/2018 21:30:00,33.14,33.0,2,-27.37
 15/11/2018 21:45:00,33.31,33.0,2,-26.64
 15/11/2018 22:00:00,33.16,33.0,2,-25.75
 15/11/2018 22:15:00,33.2,33.0,2,-24.84
 15/11/2018 22:30:00,33.26,33.0,2,-23.65
 15/11/2018 22:45:00,33.16,33.0,2,-22.7
 15/11/2018 23:00:00,33.0,33.0,2,-21.86
 15/11/2018 23:15:00,33.09,33.0,2,-21.9
 15/11/2018 23:30:00,33.2,33.0,2,-21.46
 15/11/2018 23:45:00,33.28,33.0,2,-20.85
 16/11/2018 00:00:00,33.26,33.0,2,-20.85
 16/11/2018 00:15:00,33.05,33.0,2,-23.82
 16/11/2018 00:30:00,33.05,33.0,2,-24.36
 16/11/2018 00:45:00,33.0,33.0,2,-24.45
 16/11/2018 01:00:00,33.05,33.0,2,-24.43
 16/11/2018 01:15:00,33.13,33.0,2,-23.76
 16/11/2018 01:30:00,33.22,33.0,2,-23.28
 16/11/2018 01:45:00,33.28,33.0,2,-22.44
 16/11/2018 02:00:00,33.32,33.0,2,-21.82
 16/11/2018 02:15:00,33.32,33.0,2,-21.98
 16/11/2018 02:30:00,33.31,33.0,2,-21.55
 16/11/2018 02:45:00,33.26,33.0,2,-20.97
 16/11/2018 03:00:00,33.33,33.0,2,-20.45
 16/11/2018 03:15:00,33.36,33.0,2,-19.9
 16/11/2018 03:30:00,33.38,33.0,2,-19.59
 16/11/2018 03:45:00,32.95,33.0,2,-18.78
 16/11/2018 04:00:00,32.97,33.0,2,-18.67
 16/11/2018 04:15:00,32.97,33.0,2,-18.25
 16/11/2018 04:30:00,32.99,33.0,2,-18.25
 16/11/2018 04:45:00,32.97,33.0,2,-18.25
 16/11/2018 05:00:00,32.97,33.0,2,-18.25
 16/11/2018 05:15:00,32.94,33.0,2,-18.58
 16/11/2018 05:30:00,32.92,33.0,2,-18.68
 16/11/2018 05:45:00,32.81,33.0,2,-19.54
 16/11/2018 06:00:00,32.73,33.0,2,-20.48
 16/11/2018 06:15:00,33.1,33.0,2,-22.11
 16/11/2018 06:30:00,32.89,33.0,2,-23.47
 16/11/2018 06:45:00,32.74,33.0,2,-24.85
 16/11/2018 07:00:00,32.72,33.0,2,-26.57
 16/11/2018 07:15:00,32.67,33.0,2,-27.66
 16/11/2018 07:30:00,32.96,33.0,2,-28.82
 16/11/2018 07:45:00,33.01,33.0,2,-29.4
 16/11/2018 08:00:00,32.89,33.0,2,-30.26
 16/11/2018 08:15:00,32.77,33.0,2,-30.55
 16/11/2018 08:30:00,32.77,33.0,2,-31.1
 16/11/2018 08:45:00,32.83,33.0,2,-31.35
 16/11/2018 09:00:00,32.93,33.0,2,-31.04
 16/11/2018 09:15:00,33.05,33.0,2,-23.09
 16/11/2018 09:30:00,33.07,33.0,2,-25.77
 16/11/2018 09:45:00,32.94,33.0,2,-32.49
 16/11/2018 10:00:00,32.94,33.0,2,-32.49
 16/11/2018 10:15:00,33.01,33.0,2,-32.52
 16/11/2018 10:30:00,33.02,33.0,2,-32.92
 16/11/2018 10:45:00,32.95,33.0,2,-32.99
 16/11/2018 11:00:00,33.0,33.0,2,-32.65
 16/11/2018 11:15:00,33.0,33.0,2,-32.44
 16/11/2018 11:30:00,32.99,33.0,2,-32.3
 16/11/2018 11:45:00,32.99,33.0,2,-32.64
 16/11/2018 12:00:00,33.04,33.0,2,-32.43
 16/11/2018 12:15:00,33.17,33.0,2,-33.19
 16/11/2018 12:30:00,33.13,33.0,2,-33.49
 16/11/2018 12:45:00,33.16,33.0,2,-33.67
 16/11/2018 13:00:00,33.19,33.0,2,-33.37
 16/11/2018 13:15:00,33.18,33.0,2,-33.78
 16/11/2018 13:30:00,33.2,33.0,2,-33.24
 16/11/2018 13:45:00,33.15,33.0,2,-32.83
 16/11/2018 14:00:00,33.28,33.0,2,-24.24
 16/11/2018 14:15:00,33.26,33.0,2,-25.36
 16/11/2018 14:30:00,33.15,33.0,2,-32.92
 16/11/2018 14:45:00,33.25,33.0,2,-32.7
 16/11/2018 15:00:00,33.21,33.0,2,-32.54
 16/11/2018 15:15:00,33.26,33.0,2,-32.78
 16/11/2018 15:30:00,33.23,33.0,2,-32.82
 16/11/2018 15:45:00,33.25,33.0,2,-33.12
 16/11/2018 16:00:00,33.2,33.0,2,-33.22
 16/11/2018 16:15:00,33.19,33.0,2,-28.81
 16/11/2018 16:30:00,33.14,33.0,2,-25.61
 16/11/2018 16:45:00,32.97,33.0,2,-26.89
 16/11/2018 17:00:00,32.79,33.0,2,-27.29
 16/11/2018 17:15:00,32.79,33.0,2,-27.93
 16/11/2018 17:30:00,32.79,33.0,2,-27.96
 16/11/2018 17:45:00,32.84,33.0,2,-27.36
 16/11/2018 18:00:00,32.89,33.0,2,-27.4
 16/11/2018 18:15:00,32.93,33.0,2,-26.88
 16/11/2018 18:30:00,33.04,33.0,2,-26.03
 16/11/2018 18:45:00,32.99,33.0,2,-32.05
 16/11/2018 19:00:00,33.13,33.0,2,-33.42
 16/11/2018 19:15:00,33.21,33.0,2,-32.61
 16/11/2018 19:30:00,33.36,33.0,2,-32.07
 16/11/2018 19:45:00,33.18,33.0,2,-30.77
 16/11/2018 20:00:00,32.98,33.0,2,-30.16
 16/11/2018 20:15:00,33.05,33.0,2,-29.72
 16/11/2018 20:30:00,33.13,33.0,2,-28.8
 16/11/2018 20:45:00,33.07,33.0,2,-28.11
 16/11/2018 21:00:00,32.99,33.0,2,-27.73
 16/11/2018 21:15:00,33.05,33.0,2,-26.62
 16/11/2018 21:30:00,33.13,33.0,2,-26.09
 16/11/2018 21:45:00,33.31,33.0,2,-25.4
 16/11/2018 22:00:00,33.27,33.0,2,-24.32
 16/11/2018 22:15:00,32.84,33.0,2,-23.55
 16/11/2018 22:30:00,32.81,33.0,2,-22.63
 16/11/2018 22:45:00,32.73,33.0,2,-21.99
 16/11/2018 23:00:00,32.86,33.0,2,-21.43
 16/11/2018 23:15:00,32.95,33.0,2,-22.1
 16/11/2018 23:30:00,33.04,33.0,2,-21.43
 16/11/2018 23:45:00,33.08,33.0,2,-20.76
 17/11/2018 00:00:00,33.12,33.0,2,-20.82
 17/11/2018 00:15:00,32.94,33.0,2,-23.85
 17/11/2018 00:30:00,32.96,33.0,2,-24.56
 17/11/2018 00:45:00,32.98,33.0,2,-24.17
 17/11/2018 01:00:00,33.04,33.0,2,-24.15
 17/11/2018 01:15:00,33.11,33.0,2,-23.53
 17/11/2018 01:30:00,33.17,33.0,2,-22.9
 17/11/2018 01:45:00,32.96,33.0,2,-22.33
 17/11/2018 02:00:00,33.05,33.0,2,-21.49
 17/11/2018 02:15:00,33.05,33.0,2,-21.85
 17/11/2018 02:30:00,33.13,33.0,2,-21.27
 17/11/2018 02:45:00,33.13,33.0,2,-20.87
 17/11/2018 03:00:00,33.2,33.0,2,-20.28
 17/11/2018 03:15:00,33.25,33.0,2,-19.74
 17/11/2018 03:30:00,32.92,33.0,2,-18.94
 17/11/2018 03:45:00,32.81,33.0,2,-18.82
 17/11/2018 04:00:00,32.88,33.0,2,-18.25
 17/11/2018 04:15:00,32.83,33.0,2,-18.14
 17/11/2018 04:30:00,32.85,33.0,2,-17.75
 17/11/2018 04:45:00,32.84,33.0,2,-17.75
 17/11/2018 05:00:00,32.88,33.0,2,-17.75
 17/11/2018 05:15:00,32.79,33.0,2,-17.99
 17/11/2018 05:30:00,32.95,33.0,2,-18.0
 17/11/2018 05:45:00,32.95,33.0,2,-18.31
 17/11/2018 06:00:00,32.91,33.0,2,-18.75
 17/11/2018 06:15:00,32.77,33.0,2,-19.67
 17/11/2018 06:30:00,32.76,33.0,2,-19.93
 17/11/2018 06:45:00,32.74,33.0,2,-20.55
 17/11/2018 07:00:00,32.7,33.0,2,-21.35
 17/11/2018 07:15:00,32.53,33.0,2,-21.6
 17/11/2018 07:30:00,32.7,33.0,2,-22.56
 17/11/2018 07:45:00,32.82,33.0,2,-22.99
 17/11/2018 08:00:00,33.0,33.0,2,-23.63
 17/11/2018 08:15:00,32.98,33.0,2,-21.19
 17/11/2018 08:30:00,32.96,33.0,2,-22.28
 17/11/2018 08:45:00,32.94,33.0,2,-26.17
 17/11/2018 09:00:00,32.94,33.0,2,-23.61
 17/11/2018 09:15:00,32.94,33.0,2,-19.63
 17/11/2018 09:30:00,32.9,33.0,2,-22.33
 17/11/2018 09:45:00,32.83,33.0,2,-28.59
 17/11/2018 10:00:00,32.86,33.0,2,-28.8
 17/11/2018 10:15:00,32.85,33.0,2,-28.96
 17/11/2018 10:30:00,32.88,33.0,2,-29.44
 17/11/2018 10:45:00,32.88,33.0,2,-29.22
 17/11/2018 11:00:00,32.97,33.0,2,-28.8
 17/11/2018 11:15:00,33.03,33.0,2,-28.72
 17/11/2018 11:30:00,33.07,33.0,2,-28.3
 17/11/2018 11:45:00,33.13,33.0,2,-28.04
 17/11/2018 12:00:00,33.16,33.0,2,-27.84
 17/11/2018 12:15:00,33.2,33.0,2,-27.48
 17/11/2018 12:30:00,33.27,33.0,2,-27.13
 17/11/2018 12:45:00,33.27,33.0,2,-26.59
 17/11/2018 13:00:00,33.31,33.0,2,-25.96
 17/11/2018 13:15:00,33.39,33.0,2,-25.81
 17/11/2018 13:30:00,33.19,33.0,2,-25.49
 17/11/2018 13:45:00,33.15,33.0,2,-24.91
 17/11/2018 14:00:00,33.02,33.0,2,-24.45
 17/11/2018 14:15:00,32.95,33.0,2,-24.4
 17/11/2018 14:30:00,32.98,33.0,2,-24.38
 17/11/2018 14:45:00,32.98,33.0,2,-24.62
 17/11/2018 15:00:00,32.93,33.0,2,-24.67
 17/11/2018 15:15:00,32.89,33.0,2,-25.4
 17/11/2018 15:30:00,32.82,33.0,2,-25.57
 17/11/2018 15:45:00,32.73,33.0,2,-26.46
 17/11/2018 16:00:00,32.55,33.0,2,-26.72
 17/11/2018 16:15:00,32.79,33.0,2,-27.97
 17/11/2018 16:30:00,32.86,33.0,2,-28.68
 17/11/2018 16:45:00,32.77,33.0,2,-29.79
 17/11/2018 17:00:00,32.74,33.0,2,-31.48
 17/11/2018 17:15:00,33.06,33.0,2,-25.32
 17/11/2018 17:30:00,33.13,33.0,2,-25.47
 17/11/2018 17:45:00,33.01,33.0,2,-32.73
 17/11/2018 18:00:00,33.08,33.0,2,-33.77
 17/11/2018 18:15:00,33.1,33.0,2,-33.44
 17/11/2018 18:30:00,33.21,33.0,2,-32.82
 17/11/2018 18:45:00,33.19,33.0,2,-32.28
 17/11/2018 19:00:00,33.0,33.0,2,-31.91
 17/11/2018 19:15:00,33.11,33.0,2,-30.84
 17/11/2018 19:30:00,33.07,33.0,2,-29.64
 17/11/2018 19:45:00,33.15,33.0,2,-29.16
 17/11/2018 20:00:00,33.27,33.0,2,-28.64
 17/11/2018 20:15:00,33.27,33.0,2,-27.52
 17/11/2018 20:30:00,33.22,33.0,2,-26.97
 17/11/2018 20:45:00,33.29,33.0,2,-26.46
 17/11/2018 21:00:00,33.31,33.0,2,-25.64
 17/11/2018 21:15:00,33.37,33.0,2,-25.02
 17/11/2018 21:30:00,33.35,33.0,2,-24.46
 17/11/2018 21:45:00,33.19,33.0,2,-24.1
 17/11/2018 22:00:00,32.98,33.0,2,-18.24
 17/11/2018 22:15:00,33.07,33.0,2,-20.53
 17/11/2018 22:30:00,33.07,33.0,2,-22.07
 17/11/2018 22:45:00,32.9,33.0,2,-21.43
 17/11/2018 23:00:00,32.97,33.0,2,-20.73
 17/11/2018 23:15:00,32.98,33.0,2,-20.88
 17/11/2018 23:30:00,33.04,33.0,2,-20.59
 17/11/2018 23:45:00,32.98,33.0,2,-20.43
 18/11/2018 00:00:00,32.99,33.0,2,-20.45
 18/11/2018 00:15:00,32.79,33.0,2,-23.38
 18/11/2018 00:30:00,32.71,33.0,2,-24.38
 18/11/2018 00:45:00,32.73,33.0,2,-24.18
 18/11/2018 01:00:00,32.79,33.0,2,-24.13
 18/11/2018 01:15:00,32.86,33.0,2,-23.62
 18/11/2018 01:30:00,32.96,33.0,2,-23.04
 18/11/2018 01:45:00,32.97,33.0,2,-22.52
 18/11/2018 02:00:00,33.02,33.0,2,-22.08
 18/11/2018 02:15:00,33.07,33.0,2,-22.33
 18/11/2018 02:30:00,33.13,33.0,2,-21.9
 18/11/2018 02:45:00,33.14,33.0,2,-21.32
 18/11/2018 03:00:00,33.24,33.0,2,-20.54
 18/11/2018 03:15:00,33.32,33.0,2,-19.98
 18/11/2018 03:30:00,33.38,33.0,2,-19.54
 18/11/2018 03:45:00,33.22,33.0,2,-18.92
 18/11/2018 04:00:00,33.16,33.0,2,-18.64
 18/11/2018 04:15:00,33.14,33.0,2,-18.25
 18/11/2018 04:30:00,33.17,33.0,2,-18.08
 18/11/2018 04:45:00,33.17,33.0,2,-18.08
 18/11/2018 05:00:00,33.19,33.0,2,-17.61
 18/11/2018 05:15:00,33.14,33.0,2,-17.63
 18/11/2018 05:30:00,33.13,33.0,2,-17.6
 18/11/2018 05:45:00,33.1,33.0,2,-17.88
 18/11/2018 06:00:00,33.17,33.0,2,-18.08
 18/11/2018 06:15:00,32.99,33.0,2,-19.05
 18/11/2018 06:30:00,33.09,33.0,2,-19.5
 18/11/2018 06:45:00,33.06,33.0,2,-19.75
 18/11/2018 07:00:00,33.05,33.0,2,-20.06
 18/11/2018 07:15:00,32.96,33.0,2,-19.97
 18/11/2018 07:30:00,32.9,33.0,2,-19.59
 18/11/2018 07:45:00,32.88,33.0,2,-20.18
 18/11/2018 08:00:00,32.79,33.0,2,-20.68
 18/11/2018 08:15:00,32.69,33.0,2,-21.25
 18/11/2018 08:30:00,32.8,33.0,2,-21.97
 18/11/2018 08:45:00,33.16,33.0,2,-22.44
 18/11/2018 09:00:00,33.06,33.0,2,-22.84
 18/11/2018 09:15:00,32.95,33.0,2,-23.52
 18/11/2018 09:30:00,32.95,33.0,2,-23.44
 18/11/2018 09:45:00,32.88,33.0,2,-23.5
 18/11/2018 10:00:00,32.88,33.0,2,-23.61
 18/11/2018 10:15:00,32.83,33.0,2,-23.75
 18/11/2018 10:30:00,32.85,33.0,2,-21.86
 18/11/2018 10:45:00,32.88,33.0,2,-20.18
 18/11/2018 11:00:00,32.83,33.0,2,-23.78
 18/11/2018 11:15:00,32.82,33.0,2,-23.78
 18/11/2018 11:30:00,32.84,33.0,2,-23.78
 18/11/2018 11:45:00,32.83,33.0,2,-23.78
 18/11/2018 12:00:00,32.83,33.0,2,-23.78
 18/11/2018 12:15:00,32.89,33.0,2,-23.78
 18/11/2018 12:30:00,32.93,33.0,2,-24.24
 18/11/2018 12:45:00,32.92,33.0,2,-24.13
 18/11/2018 13:00:00,32.93,33.0,2,-23.77
 18/11/2018 13:15:00,32.94,33.0,2,-24.15
 18/11/2018 13:30:00,32.96,33.0,2,-23.9
 18/11/2018 13:45:00,32.97,33.0,2,-24.28
 18/11/2018 14:00:00,33.03,33.0,2,-24.28
 18/11/2018 14:15:00,33.03,33.0,2,-24.02
 18/11/2018 14:30:00,32.97,33.0,2,-24.06
 18/11/2018 14:45:00,32.95,33.0,2,-24.47
 18/11/2018 15:00:00,32.93,33.0,2,-24.98
 18/11/2018 15:15:00,32.86,33.0,2,-25.7
 18/11/2018 15:30:00,32.74,33.0,2,-26.06
 18/11/2018 15:45:00,32.68,33.0,2,-26.92
 18/11/2018 16:00:00,32.64,33.0,2,-27.71
 18/11/2018 16:15:00,33.04,33.0,2,-28.7
 18/11/2018 16:30:00,33.02,33.0,2,-29.53
 18/11/2018 16:45:00,32.77,33.0,2,-30.88
 18/11/2018 17:00:00,32.6,33.0,2,-32.09
 18/11/2018 17:15:00,32.89,33.0,2,-27.41
 18/11/2018 17:30:00,32.92,33.0,2,-28.49
 18/11/2018 17:45:00,32.88,33.0,2,-29.75
 18/11/2018 18:00:00,32.95,33.0,2,-28.24
 18/11/2018 18:15:00,32.89,33.0,2,-33.7
 18/11/2018 18:30:00,33.02,33.0,2,-34.16
 18/11/2018 18:45:00,33.1,33.0,2,-33.6
 18/11/2018 19:00:00,33.07,33.0,2,-32.43
 18/11/2018 19:15:00,33.17,33.0,2,-31.88
 18/11/2018 19:30:00,33.32,33.0,2,-31.38
 18/11/2018 19:45:00,33.39,33.0,2,-30.55
 18/11/2018 20:00:00,33.12,33.0,2,-29.72
 18/11/2018 20:15:00,32.79,33.0,2,-29.31
 18/11/2018 20:30:00,32.87,33.0,2,-28.81
 18/11/2018 20:45:00,33.05,33.0,2,-28.18
 18/11/2018 21:00:00,33.16,33.0,2,-27.11
 18/11/2018 21:15:00,33.29,33.0,2,-26.41
 18/11/2018 21:30:00,33.23,33.0,2,-25.53
 18/11/2018 21:45:00,32.96,33.0,2,-24.58
 18/11/2018 22:00:00,32.95,33.0,2,-23.95
 18/11/2018 22:15:00,32.97,33.0,2,-23.19
 18/11/2018 22:30:00,33.05,33.0,2,-22.24
 18/11/2018 22:45:00,33.11,33.0,2,-21.44
 18/11/2018 23:00:00,33.12,33.0,2,-20.9
 18/11/2018 23:15:00,33.0,33.0,2,-21.13
 18/11/2018 23:30:00,33.09,33.0,2,-20.72
 18/11/2018 23:45:00,33.13,33.0,2,-18.71
 19/11/2018 00:00:00,33.15,33.0,2,-15.16
 19/11/2018 00:00:00,33.15,33.0,2,-15.16
 19/11/2018 00:15:00,32.87,33.0,2,-23.36
 19/11/2018 00:30:00,32.83,33.0,2,-24.45
 19/11/2018 00:45:00,32.79,33.0,2,-24.18
 19/11/2018 01:00:00,32.86,33.0,2,-23.97
 19/11/2018 01:15:00,32.89,33.0,2,-23.78
 19/11/2018 01:30:00,32.91,33.0,2,-23.45
 19/11/2018 01:45:00,32.94,33.0,2,-22.77
 19/11/2018 02:00:00,33.06,33.0,2,-22.55
 19/11/2018 02:15:00,33.03,33.0,2,-23.03
 19/11/2018 02:30:00,33.07,33.0,2,-22.83
 19/11/2018 02:45:00,33.1,33.0,2,-22.19
 19/11/2018 03:00:00,33.17,33.0,2,-21.75
 19/11/2018 03:15:00,33.16,33.0,2,-21.27
 19/11/2018 03:30:00,33.22,33.0,2,-20.71
 19/11/2018 03:45:00,33.22,33.0,2,-20.2
 19/11/2018 04:00:00,33.25,33.0,2,-19.8
 19/11/2018 04:15:00,33.24,33.0,2,-19.64
 19/11/2018 04:30:00,33.27,33.0,2,-19.42
 19/11/2018 04:45:00,33.23,33.0,2,-19.42
 19/11/2018 05:00:00,33.24,33.0,2,-19.49
 19/11/2018 05:15:00,33.13,33.0,2,-20.08
 19/11/2018 05:30:00,33.08,33.0,2,-20.52
 19/11/2018 05:45:00,32.98,33.0,2,-21.12
 19/11/2018 06:00:00,33.07,33.0,2,-22.61
 19/11/2018 06:15:00,32.74,33.0,2,-23.99
 19/11/2018 06:30:00,32.72,33.0,2,-25.62
 19/11/2018 06:45:00,32.79,33.0,2,-26.94
 19/11/2018 07:00:00,32.86,33.0,2,-28.56
 19/11/2018 07:15:00,32.81,33.0,2,-29.73
 19/11/2018 07:30:00,32.94,33.0,2,-31.22
 19/11/2018 07:45:00,32.88,33.0,2,-31.96
 19/11/2018 08:00:00,32.87,33.0,2,-33.06
 19/11/2018 08:15:00,32.77,33.0,2,-33.73
 19/11/2018 08:30:00,32.75,33.0,2,-33.95
 19/11/2018 08:45:00,32.87,33.0,2,-33.85
 19/11/2018 09:00:00,32.85,33.0,2,-34.34
 19/11/2018 09:15:00,32.72,33.0,2,-34.51
 19/11/2018 09:30:00,32.72,33.0,2,-34.67
 19/11/2018 09:45:00,32.76,33.0,2,-35.26
 19/11/2018 10:00:00,32.78,33.0,2,-35.63
 19/11/2018 10:15:00,32.77,33.0,2,-35.59
 19/11/2018 10:30:00,32.79,33.0,2,-35.57
 19/11/2018 10:45:00,32.9,33.0,2,-35.91
 19/11/2018 11:00:00,32.96,33.0,2,-36.02
 19/11/2018 11:15:00,32.94,33.0,2,-36.0
 19/11/2018 11:30:00,32.88,33.0,2,-36.29
 19/11/2018 11:45:00,32.88,33.0,2,-36.67
 19/11/2018 12:00:00,32.88,33.0,2,-36.35
 19/11/2018 12:15:00,32.89,33.0,2,-36.44
 19/11/2018 12:30:00,32.92,33.0,2,-36.09
 19/11/2018 12:45:00,32.96,33.0,2,-36.46
 19/11/2018 13:00:00,33.01,33.0,2,-36.56
 19/11/2018 13:15:00,33.08,33.0,2,-36.59
 19/11/2018 13:30:00,33.12,33.0,2,-36.2
 19/11/2018 13:45:00,33.15,33.0,2,-35.66
 19/11/2018 14:00:00,33.26,33.0,2,-32.24
 19/11/2018 14:15:00,33.19,33.0,2,-35.98
 19/11/2018 14:30:00,33.19,33.0,2,-34.5
 19/11/2018 14:45:00,33.18,33.0,2,-34.96
 19/11/2018 15:00:00,33.19,33.0,2,-34.84
 19/11/2018 15:15:00,33.19,33.0,2,-34.6
 19/11/2018 15:30:00,33.25,33.0,2,-34.62
 19/11/2018 15:45:00,33.11,33.0,2,-35.14
 19/11/2018 16:00:00,32.86,33.0,2,-36.07
 19/11/2018 16:15:00,32.69,33.0,2,-37.21
 19/11/2018 16:30:00,32.85,33.0,2,-35.47
 19/11/2018 16:45:00,33.06,33.0,2,-30.84
 19/11/2018 17:00:00,33.18,33.0,2,-32.0
 19/11/2018 17:15:00,32.88,33.0,2,-32.08
 19/11/2018 17:30:00,32.74,33.0,2,-32.42
 19/11/2018 17:45:00,32.79,33.0,2,-32.49
 19/11/2018 18:00:00,32.88,33.0,2,-32.11
 19/11/2018 18:15:00,32.89,33.0,2,-31.4
 19/11/2018 18:30:00,33.02,33.0,2,-31.09
 19/11/2018 18:45:00,33.1,33.0,2,-30.67
 19/11/2018 19:00:00,33.11,33.0,2,-29.76
 19/11/2018 19:15:00,33.14,33.0,2,-35.39
 19/11/2018 19:30:00,33.33,33.0,2,-36.87
 19/11/2018 19:45:00,33.36,33.0,2,-36.17
 19/11/2018 20:00:00,33.17,33.0,2,-35.25
 19/11/2018 20:15:00,32.7,33.0,2,-34.14
 19/11/2018 20:30:00,32.83,33.0,2,-33.39
 19/11/2018 20:45:00,32.93,33.0,2,-33.0
 19/11/2018 21:00:00,33.2,33.0,2,-32.41
 19/11/2018 21:15:00,33.29,33.0,2,-31.21
 19/11/2018 21:30:00,33.18,33.0,2,-29.97
 19/11/2018 21:45:00,32.81,33.0,2,-28.8
 19/11/2018 22:00:00,32.85,33.0,2,-28.29
 19/11/2018 22:15:00,32.95,33.0,2,-27.09
 19/11/2018 22:30:00,32.91,33.0,2,-25.83
 19/11/2018 22:45:00,32.72,33.0,2,-24.59
 19/11/2018 23:00:00,32.78,33.0,2,-23.64
 19/11/2018 23:15:00,32.92,33.0,2,-24.02
 19/11/2018 23:30:00,32.9,33.0,2,-23.62
 19/11/2018 23:45:00,32.89,33.0,2,-23.01
 20/11/2018 00:00:00,32.92,33.0,2,-22.82
 20/11/2018 00:15:00,32.72,33.0,2,-25.88
 20/11/2018 00:30:00,32.58,33.0,2,-26.98
 20/11/2018 00:45:00,32.57,33.0,2,-26.52
 20/11/2018 01:00:00,32.59,33.0,2,-26.62
 20/11/2018 01:15:00,32.65,33.0,2,-26.62
 20/11/2018 01:30:00,32.73,33.0,2,-26.24
 20/11/2018 01:45:00,32.81,33.0,2,-25.82
 20/11/2018 02:00:00,32.84,33.0,2,-25.04
 20/11/2018 02:15:00,32.78,33.0,2,-25.61
 20/11/2018 02:30:00,32.78,33.0,2,-25.3
 20/11/2018 02:45:00,32.75,33.0,2,-24.78
 20/11/2018 03:00:00,32.86,33.0,2,-24.15
 20/11/2018 03:15:00,32.86,33.0,2,-23.95
 20/11/2018 03:30:00,32.93,33.0,2,-23.19
 20/11/2018 03:45:00,32.98,33.0,2,-22.94
 20/11/2018 04:00:00,33.06,33.0,2,-22.46
 20/11/2018 04:15:00,33.12,33.0,2,-22.38
 20/11/2018 04:30:00,33.15,33.0,2,-22.09
 20/11/2018 04:45:00,33.14,33.0,2,-21.92
 20/11/2018 05:00:00,33.12,33.0,2,-21.6
 20/11/2018 05:15:00,33.1,33.0,2,-21.99
 20/11/2018 05:30:00,33.05,33.0,2,-22.26
 20/11/2018 05:45:00,32.9,33.0,2,-22.58
 20/11/2018 06:00:00,32.71,33.0,2,-23.62
 20/11/2018 06:15:00,32.86,33.0,2,-25.74
 20/11/2018 06:30:00,33.08,33.0,2,-26.61
 20/11/2018 06:45:00,32.73,33.0,2,-28.35
 20/11/2018 07:00:00,32.7,33.0,2,-30.3
 20/11/2018 07:15:00,32.64,33.0,2,-30.46
 20/11/2018 07:30:00,32.65,33.0,2,-31.65
 20/11/2018 07:45:00,32.58,33.0,2,-32.59
 20/11/2018 08:00:00,32.68,33.0,2,-34.1
 20/11/2018 08:15:00,32.88,33.0,2,-35.09
 20/11/2018 08:30:00,33.08,33.0,2,-27.9
 20/11/2018 08:45:00,32.89,33.0,2,-35.7
 20/11/2018 09:00:00,32.85,33.0,2,-35.77
 20/11/2018 09:15:00,32.75,33.0,2,-36.27
 20/11/2018 09:30:00,32.85,33.0,2,-36.45
 20/11/2018 09:45:00,32.92,33.0,2,-36.38
 20/11/2018 10:00:00,33.08,33.0,2,-36.5
 20/11/2018 10:15:00,33.09,33.0,2,-36.16
 20/11/2018 10:30:00,33.08,33.0,2,-35.39
 20/11/2018 10:45:00,33.04,33.0,2,-36.17
 20/11/2018 11:00:00,32.99,33.0,2,-36.6
 20/11/2018 11:15:00,33.03,33.0,2,-36.52
 20/11/2018 11:30:00,33.03,33.0,2,-35.97
 20/11/2018 11:45:00,33.11,33.0,2,-35.16
 20/11/2018 12:00:00,33.05,33.0,2,-35.18
 20/11/2018 12:15:00,33.05,33.0,2,-31.49
 20/11/2018 12:30:00,33.03,33.0,2,-33.11
 20/11/2018 12:45:00,32.99,33.0,2,-36.2
 20/11/2018 13:00:00,33.0,33.0,2,-36.34
 20/11/2018 13:15:00,33.08,33.0,2,-36.19
 20/11/2018 13:30:00,33.13,33.0,2,-36.14
 20/11/2018 13:45:00,33.08,33.0,2,-36.59
 20/11/2018 14:00:00,33.04,33.0,2,-36.94
 20/11/2018 14:15:00,32.99,33.0,2,-36.5
 20/11/2018 14:30:00,33.02,33.0,2,-36.09
 20/11/2018 14:45:00,33.03,33.0,2,-35.95
 20/11/2018 15:00:00,33.08,33.0,2,-36.39
 20/11/2018 15:15:00,33.12,33.0,2,-36.43
 20/11/2018 15:30:00,33.06,33.0,2,-36.52
 20/11/2018 15:45:00,32.91,33.0,2,-37.18
 20/11/2018 16:00:00,32.83,33.0,2,-38.22
 20/11/2018 16:15:00,32.88,33.0,2,-30.12
 20/11/2018 16:30:00,32.61,33.0,2,-27.73
 20/11/2018 16:45:00,32.57,33.0,2,-21.12
 20/11/2018 17:00:00,33.3,33.0,2,-23.39
 20/11/2018 17:15:00,33.04,33.0,2,-22.73
 20/11/2018 17:30:00,32.92,33.0,2,-22.53
 20/11/2018 17:45:00,32.94,33.0,2,-22.76
 20/11/2018 18:00:00,33.01,33.0,2,-22.1
 20/11/2018 18:15:00,33.03,33.0,2,-29.75
 20/11/2018 18:30:00,33.12,33.0,2,-31.4
 20/11/2018 18:45:00,33.31,33.0,2,-30.75
 20/11/2018 19:00:00,33.3,33.0,2,-29.74
 20/11/2018 19:15:00,33.21,33.0,2,-37.51
 20/11/2018 19:30:00,33.33,33.0,2,-37.84
 20/11/2018 19:45:00,33.15,33.0,2,-30.03
 20/11/2018 20:00:00,33.07,33.0,2,-32.4
 20/11/2018 20:15:00,32.85,33.0,2,-35.37
 20/11/2018 20:30:00,32.68,33.0,2,-34.5
 20/11/2018 20:45:00,32.68,33.0,2,-33.86
 20/11/2018 21:00:00,32.78,33.0,2,-33.0
 20/11/2018 21:15:00,32.84,33.0,2,-32.07
 20/11/2018 21:30:00,32.99,33.0,2,-31.14
 20/11/2018 21:45:00,33.21,33.0,2,-30.1
 20/11/2018 22:00:00,33.25,33.0,2,-28.6
 20/11/2018 22:15:00,33.0,33.0,2,-27.41
 20/11/2018 22:30:00,33.1,33.0,2,-26.3
 20/11/2018 22:45:00,33.09,33.0,2,-25.29
 20/11/2018 23:00:00,33.15,33.0,2,-24.1
 20/11/2018 23:15:00,32.94,33.0,2,-24.4
 20/11/2018 23:30:00,33.04,33.0,2,-23.86
 20/11/2018 23:45:00,33.0,33.0,2,-23.36
 21/11/2018 00:00:00,33.02,33.0,2,-22.98
 21/11/2018 00:15:00,32.83,33.0,2,-26.63
 21/11/2018 00:30:00,32.77,33.0,2,-27.54
 21/11/2018 00:45:00,32.89,33.0,2,-28.33
 21/11/2018 01:00:00,32.98,33.0,2,-28.47
 21/11/2018 01:15:00,33.07,33.0,2,-28.46
 21/11/2018 01:30:00,33.09,33.0,2,-27.34
 21/11/2018 01:45:00,33.22,33.0,2,-19.9
 21/11/2018 02:00:00,33.27,33.0,2,-26.43
 21/11/2018 02:15:00,33.25,33.0,2,-26.72
 21/11/2018 02:30:00,33.25,33.0,2,-26.79
 21/11/2018 02:45:00,33.31,33.0,2,-26.47
 21/11/2018 03:00:00,33.2,33.0,2,-25.48
 21/11/2018 03:15:00,32.85,33.0,2,-25.25
 21/11/2018 03:30:00,32.89,33.0,2,-24.78
 21/11/2018 03:45:00,32.93,33.0,2,-24.41
 21/11/2018 04:00:00,33.05,33.0,2,-23.67
 21/11/2018 04:15:00,32.96,33.0,2,-23.64
 21/11/2018 04:30:00,32.95,33.0,2,-23.23
 21/11/2018 04:45:00,32.92,33.0,2,-22.77
 21/11/2018 05:00:00,32.87,33.0,2,-22.77
 21/11/2018 05:15:00,32.77,33.0,2,-23.04
 21/11/2018 05:30:00,32.72,33.0,2,-23.28
 21/11/2018 05:45:00,32.73,33.0,2,-24.08
 21/11/2018 06:00:00,32.84,33.0,2,-24.87
 21/11/2018 06:15:00,32.68,33.0,2,-26.7
 21/11/2018 06:30:00,32.75,33.0,2,-28.4
 21/11/2018 06:45:00,32.86,33.0,2,-29.87
 21/11/2018 07:00:00,32.78,33.0,2,-31.36
 21/11/2018 07:15:00,32.78,33.0,2,-31.26
 21/11/2018 07:30:00,33.07,33.0,2,-27.39
 21/11/2018 07:45:00,32.73,33.0,2,-34.24
 21/11/2018 08:00:00,32.58,33.0,2,-35.0
 21/11/2018 08:15:00,32.6,33.0,2,-36.09
 21/11/2018 08:30:00,32.65,33.0,2,-36.81
 21/11/2018 08:45:00,32.79,33.0,2,-37.45
 21/11/2018 09:00:00,32.82,33.0,2,-37.62
 21/11/2018 09:15:00,32.84,33.0,2,-38.11
 21/11/2018 09:30:00,32.83,33.0,2,-37.86
 21/11/2018 09:45:00,32.87,33.0,2,-38.1
 21/11/2018 10:00:00,32.97,33.0,2,-37.81
 21/11/2018 10:15:00,33.08,33.0,2,-37.39
 21/11/2018 10:30:00,33.09,33.0,2,-37.21
 21/11/2018 10:45:00,33.03,33.0,2,-38.05
 21/11/2018 11:00:00,33.08,33.0,2,-37.65
 21/11/2018 11:15:00,33.04,33.0,2,-37.5
 21/11/2018 11:30:00,33.08,33.0,2,-37.07
 21/11/2018 11:45:00,33.12,33.0,2,-36.54
 21/11/2018 12:00:00,33.12,33.0,2,-36.29
 21/11/2018 12:15:00,33.17,33.0,2,-35.89
 21/11/2018 12:30:00,33.16,33.0,2,-36.99
 21/11/2018 12:45:00,33.06,33.0,2,-38.16
 21/11/2018 13:00:00,33.07,33.0,2,-38.35
 21/11/2018 13:15:00,33.13,33.0,2,-37.44
 21/11/2018 13:30:00,33.13,33.0,2,-37.15
 21/11/2018 13:45:00,33.11,33.0,2,-36.85
 21/11/2018 14:00:00,33.11,33.0,2,-36.81
 21/11/2018 14:15:00,33.08,33.0,2,-35.67
 21/11/2018 14:30:00,33.08,33.0,2,-36.3
 21/11/2018 14:45:00,33.07,33.0,2,-36.25
 21/11/2018 15:00:00,33.05,33.0,2,-36.13
 21/11/2018 15:15:00,33.09,33.0,2,-36.34
 21/11/2018 15:30:00,33.07,33.0,2,-36.64
 21/11/2018 15:45:00,32.93,33.0,2,-37.35
 21/11/2018 16:00:00,32.94,33.0,2,-37.05
 21/11/2018 16:15:00,33.03,33.0,2,-28.6
 21/11/2018 16:30:00,32.77,33.0,2,-28.26
 21/11/2018 16:45:00,32.66,33.0,2,-21.19
 21/11/2018 17:00:00,32.69,33.0,2,-23.03
 21/11/2018 17:15:00,32.99,33.0,2,-23.61
 21/11/2018 17:30:00,33.02,33.0,2,-23.61
 21/11/2018 17:45:00,33.04,33.0,2,-23.45
 21/11/2018 18:00:00,33.07,33.0,2,-24.57
 21/11/2018 18:15:00,33.05,33.0,2,-30.61
 21/11/2018 18:30:00,33.18,33.0,2,-32.34
 21/11/2018 18:45:00,33.24,33.0,2,-32.06
 21/11/2018 19:00:00,33.34,33.0,2,-30.81
 21/11/2018 19:15:00,32.85,33.0,2,-29.44
 21/11/2018 19:30:00,32.8,33.0,2,-36.84
 21/11/2018 19:45:00,32.94,33.0,2,-38.13
 21/11/2018 20:00:00,33.2,33.0,2,-37.35
 21/11/2018 20:15:00,33.09,33.0,2,-36.11
 21/11/2018 20:30:00,33.11,33.0,2,-35.17
 21/11/2018 20:45:00,33.21,33.0,2,-34.45
 21/11/2018 21:00:00,33.31,33.0,2,-33.73
 21/11/2018 21:15:00,33.16,33.0,2,-32.52
 21/11/2018 21:30:00,32.86,33.0,2,-31.08
 21/11/2018 21:45:00,32.81,33.0,2,-30.31
 21/11/2018 22:00:00,32.82,33.0,2,-29.27
 21/11/2018 22:15:00,32.94,33.0,2,-28.4
 21/11/2018 22:30:00,33.2,33.0,2,-26.76
 21/11/2018 22:45:00,33.27,33.0,2,-25.51
 21/11/2018 23:00:00,33.27,33.0,2,-25.1
 21/11/2018 23:15:00,33.18,33.0,2,-24.96
 21/11/2018 23:30:00,33.28,33.0,2,-24.41
 21/11/2018 23:45:00,33.23,33.0,2,-23.95
 22/11/2018 00:00:00,33.25,33.0,2,-23.5
 22/11/2018 00:15:00,33.07,33.0,2,-27.13
 22/11/2018 00:30:00,32.99,33.0,2,-27.63
 22/11/2018 00:45:00,32.94,33.0,2,-27.94
 22/11/2018 01:00:00,32.96,33.0,2,-28.3
 22/11/2018 01:15:00,33.2,33.0,2,-28.15
 22/11/2018 01:30:00,33.21,33.0,2,-27.63
 22/11/2018 01:45:00,33.25,33.0,2,-27.18
 22/11/2018 02:00:00,33.27,33.0,2,-26.5
 22/11/2018 02:15:00,33.24,33.0,2,-27.12
 22/11/2018 02:30:00,33.3,33.0,2,-26.71
 22/11/2018 02:45:00,33.32,33.0,2,-26.39
 22/11/2018 03:00:00,33.23,33.0,2,-25.48
 22/11/2018 03:15:00,32.94,33.0,2,-24.95
 22/11/2018 03:30:00,33.0,33.0,2,-24.67
 22/11/2018 03:45:00,33.05,33.0,2,-23.83
 22/11/2018 04:00:00,33.08,33.0,2,-23.78
 22/11/2018 04:15:00,32.93,33.0,2,-23.68
 22/11/2018 04:30:00,32.85,33.0,2,-23.11
 22/11/2018 04:45:00,32.79,33.0,2,-23.11
 22/11/2018 05:00:00,32.8,33.0,2,-22.92
 22/11/2018 05:15:00,32.73,33.0,2,-23.32
 22/11/2018 05:30:00,32.81,33.0,2,-23.61
 22/11/2018 05:45:00,32.81,33.0,2,-24.05
 22/11/2018 06:00:00,32.78,33.0,2,-24.63
 22/11/2018 06:15:00,32.65,33.0,2,-26.25
 22/11/2018 06:30:00,32.76,33.0,2,-27.49
 22/11/2018 06:45:00,32.8,33.0,2,-29.1
 22/11/2018 07:00:00,32.69,33.0,2,-30.7
 22/11/2018 07:15:00,32.76,33.0,2,-31.7
 22/11/2018 07:30:00,32.83,33.0,2,-32.51
 22/11/2018 07:45:00,32.67,33.0,2,-33.09
 22/11/2018 08:00:00,32.63,33.0,2,-34.23
 22/11/2018 08:15:00,32.79,33.0,2,-35.05
 22/11/2018 08:30:00,32.77,33.0,2,-35.52
 22/11/2018 08:45:00,32.78,33.0,2,-35.52
 22/11/2018 09:00:00,32.78,33.0,2,-35.82
 22/11/2018 09:15:00,32.8,33.0,2,-36.06
 22/11/2018 09:30:00,32.82,33.0,2,-36.17
 22/11/2018 09:45:00,32.87,33.0,2,-35.88
 22/11/2018 10:00:00,32.87,33.0,2,-35.61
 22/11/2018 10:15:00,33.02,33.0,2,-35.1
 22/11/2018 10:30:00,33.07,33.0,2,-35.0
 22/11/2018 10:45:00,33.1,33.0,2,-34.92
 22/11/2018 11:00:00,33.13,33.0,2,-34.63
 22/11/2018 11:15:00,33.14,33.0,2,-34.62
 22/11/2018 11:30:00,33.12,33.0,2,-34.34
 22/11/2018 11:45:00,33.16,33.0,2,-34.18
 22/11/2018 12:00:00,33.21,33.0,2,-34.09
 22/11/2018 12:15:00,33.17,33.0,2,-34.57
 22/11/2018 12:30:00,33.15,33.0,2,-35.05
 22/11/2018 12:45:00,33.09,33.0,2,-35.52
 22/11/2018 13:00:00,33.08,33.0,2,-35.51
 22/11/2018 13:15:00,33.16,33.0,2,-35.85
 22/11/2018 13:30:00,33.16,33.0,2,-36.46
 22/11/2018 13:45:00,33.19,33.0,2,-36.08
 22/11/2018 14:00:00,33.17,33.0,2,-36.07
 22/11/2018 14:15:00,33.11,33.0,2,-36.21
 22/11/2018 14:30:00,33.11,33.0,2,-36.23
 22/11/2018 14:45:00,33.05,33.0,2,-36.5
 22/11/2018 15:00:00,33.05,33.0,2,-36.79
 22/11/2018 15:15:00,33.1,33.0,2,-37.01
 22/11/2018 15:30:00,33.07,33.0,2,-37.01
 22/11/2018 15:45:00,32.96,33.0,2,-37.37
 22/11/2018 16:00:00,32.89,33.0,2,-36.0
 22/11/2018 16:15:00,32.94,33.0,2,-19.64
 22/11/2018 16:30:00,32.86,33.0,2,-19.36
 22/11/2018 16:45:00,32.7,33.0,2,-20.62
 22/11/2018 17:00:00,32.58,33.0,2,-21.85
 22/11/2018 17:15:00,32.59,33.0,2,-22.27
 22/11/2018 17:30:00,32.54,33.03,2,-22.43
 22/11/2018 17:45:00,32.66,33.03,2,-22.44
 22/11/2018 18:00:00,32.72,33.03,2,-22.27
 22/11/2018 18:15:00,32.8,33.03,2,-21.94
 22/11/2018 18:30:00,32.89,33.03,2,-21.62
 22/11/2018 18:45:00,32.94,33.03,2,-29.28
 22/11/2018 19:00:00,33.04,33.03,2,-30.52
 22/11/2018 19:15:00,33.11,33.03,2,-29.59
 22/11/2018 19:30:00,33.19,33.03,2,-29.1
 22/11/2018 19:45:00,33.08,33.03,2,-37.02
 22/11/2018 20:00:00,33.18,33.03,2,-37.44
 22/11/2018 20:15:00,33.34,33.03,2,-36.58
 22/11/2018 20:30:00,33.26,33.03,2,-35.8
 22/11/2018 20:45:00,33.16,33.03,2,-35.03
 22/11/2018 21:00:00,32.96,33.03,2,-33.54
 22/11/2018 21:15:00,33.01,33.03,2,-32.23
 22/11/2018 21:30:00,33.14,33.03,2,-31.15
 22/11/2018 21:45:00,32.93,33.03,2,-30.21
 22/11/2018 22:00:00,33.02,33.03,2,-29.23
 22/11/2018 22:15:00,33.16,33.03,2,-27.96
 22/11/2018 22:30:00,33.24,33.03,2,-26.56
 22/11/2018 22:45:00,33.23,33.03,2,-25.68
 22/11/2018 23:00:00,33.26,33.03,2,-24.87
 22/11/2018 23:15:00,33.18,33.03,2,-25.18
 22/11/2018 23:30:00,33.27,33.03,2,-24.54
 22/11/2018 23:45:00,33.31,33.03,2,-24.11
 23/11/2018 00:00:00,33.28,33.03,2,-23.77
 23/11/2018 00:15:00,33.12,33.03,2,-27.09
 23/11/2018 00:30:00,33.12,33.03,2,-28.13
 23/11/2018 00:45:00,33.04,33.03,2,-28.13
 23/11/2018 01:00:00,32.81,33.03,2,-28.13
 23/11/2018 01:15:00,32.92,33.03,2,-27.69
 23/11/2018 01:30:00,32.97,33.03,2,-27.36
 23/11/2018 01:45:00,32.98,33.03,2,-26.79
 23/11/2018 02:00:00,33.05,33.03,2,-26.79
 23/11/2018 02:15:00,33.1,33.03,2,-27.15
 23/11/2018 02:30:00,33.17,33.03,2,-26.82
 23/11/2018 02:45:00,33.21,33.03,2,-26.12
 23/11/2018 03:00:00,33.33,33.03,2,-25.52
 23/11/2018 03:15:00,33.37,33.03,2,-24.99
 23/11/2018 03:30:00,33.28,33.03,2,-24.65
 23/11/2018 03:45:00,33.24,33.03,2,-24.13
 23/11/2018 04:00:00,33.09,33.03,2,-23.41
 23/11/2018 04:15:00,32.88,33.03,2,-23.02
 23/11/2018 04:30:00,32.9,33.03,2,-22.61
 23/11/2018 04:45:00,32.84,33.03,2,-22.61
 23/11/2018 05:00:00,32.89,33.03,2,-22.61
 23/11/2018 05:15:00,32.72,33.03,2,-22.61
 23/11/2018 05:30:00,32.6,33.03,2,-22.76
 23/11/2018 05:45:00,32.69,33.03,2,-23.57
 23/11/2018 06:00:00,32.84,33.03,2,-24.27
 23/11/2018 06:15:00,33.04,33.03,2,-25.69
 23/11/2018 06:30:00,33.04,33.03,2,-26.73
 23/11/2018 06:45:00,32.92,33.03,2,-28.09
 23/11/2018 07:00:00,32.71,33.03,2,-29.69
 23/11/2018 07:15:00,32.85,33.03,2,-30.86
 23/11/2018 07:30:00,32.91,33.03,2,-31.65
 23/11/2018 07:45:00,32.82,33.03,2,-32.61
 23/11/2018 08:00:00,32.84,33.03,2,-33.42
 23/11/2018 08:15:00,32.91,33.03,2,-28.04
 23/11/2018 08:30:00,32.92,33.03,2,-27.92
 23/11/2018 08:45:00,32.77,33.03,2,-35.84
 23/11/2018 09:00:00,32.71,33.03,2,-36.3
 23/11/2018 09:15:00,32.67,33.03,2,-36.81
 23/11/2018 09:30:00,32.67,33.03,2,-36.49
 23/11/2018 09:45:00,32.71,33.03,2,-36.19
 23/11/2018 10:00:00,32.73,33.03,2,-36.2
 23/11/2018 10:15:00,32.86,33.03,2,-32.67
 23/11/2018 10:30:00,32.8,33.03,2,-36.36
 23/11/2018 10:45:00,32.88,33.03,2,-35.85
 23/11/2018 11:00:00,32.88,33.03,2,-35.63
 23/11/2018 11:15:00,32.89,33.03,2,-36.06
 23/11/2018 11:30:00,32.95,33.03,2,-36.09
 23/11/2018 11:45:00,32.92,33.03,2,-36.13
 23/11/2018 12:00:00,32.96,33.03,2,-36.07
 23/11/2018 12:15:00,32.93,33.03,2,-36.26
 23/11/2018 12:30:00,32.97,33.03,2,-36.03
 23/11/2018 12:45:00,33.0,33.03,2,-36.25
 23/11/2018 13:00:00,33.05,33.03,2,-36.29
 23/11/2018 13:15:00,33.06,33.03,2,-36.49
 23/11/2018 13:30:00,33.1,33.03,2,-35.99
 23/11/2018 13:45:00,33.2,33.03,2,-34.95
 23/11/2018 14:00:00,33.22,33.03,2,-34.41
 23/11/2018 14:15:00,33.04,33.03,2,-34.09
 23/11/2018 14:30:00,33.07,33.03,2,-34.53
 23/11/2018 14:45:00,33.23,33.03,2,-34.69
 23/11/2018 15:00:00,33.25,33.03,2,-34.91
 23/11/2018 15:15:00,33.24,33.03,2,-34.86
 23/11/2018 15:30:00,33.2,33.03,2,-35.03
 23/11/2018 15:45:00,33.17,33.03,2,-35.59
 23/11/2018 16:00:00,33.09,33.03,2,-36.1
 23/11/2018 16:15:00,33.19,33.03,2,-28.06
 23/11/2018 16:30:00,33.07,33.03,2,-27.93
 23/11/2018 16:45:00,32.98,33.03,2,-29.04
 23/11/2018 17:00:00,32.91,33.03,2,-29.54
 23/11/2018 17:15:00,32.95,33.03,2,-30.04
 23/11/2018 17:30:00,32.92,33.03,2,-30.14
 23/11/2018 17:45:00,32.96,33.03,2,-30.17
 23/11/2018 18:00:00,33.0,33.03,2,-29.87
 23/11/2018 18:15:00,32.99,33.03,2,-29.43
 23/11/2018 18:30:00,33.07,33.03,2,-28.86
 23/11/2018 18:45:00,33.02,33.03,2,-27.94
 23/11/2018 19:00:00,33.11,33.03,2,-27.46
 23/11/2018 19:15:00,33.2,33.03,2,-26.36
 23/11/2018 19:30:00,33.1,33.03,2,-34.34
 23/11/2018 19:45:00,33.19,33.03,2,-34.77
 23/11/2018 20:00:00,33.11,33.03,2,-33.51
 23/11/2018 20:15:00,33.16,33.03,2,-32.76
 23/11/2018 20:30:00,33.23,33.03,2,-31.98
 23/11/2018 20:45:00,33.33,33.03,2,-31.52
 23/11/2018 21:00:00,33.22,33.03,2,-30.81
 23/11/2018 21:15:00,33.12,33.03,2,-29.73
 23/11/2018 21:30:00,33.06,33.03,2,-28.28
 23/11/2018 21:45:00,33.2,33.03,2,-27.36
 23/11/2018 22:00:00,33.17,33.03,2,-26.48
 23/11/2018 22:15:00,33.2,33.03,2,-25.67
 23/11/2018 22:30:00,33.28,33.03,2,-24.65
 23/11/2018 22:45:00,33.17,33.03,2,-23.93
 23/11/2018 23:00:00,33.18,33.03,2,-23.2
 23/11/2018 23:15:00,33.23,33.03,2,-23.6
 23/11/2018 23:30:00,33.3,33.03,2,-23.09
 23/11/2018 23:45:00,33.32,33.03,2,-22.94
 24/11/2018 00:00:00,33.37,33.03,2,-22.96
 24/11/2018 00:15:00,33.13,33.03,2,-26.07
 24/11/2018 00:30:00,33.12,33.03,2,-26.98
 24/11/2018 00:45:00,33.06,33.03,2,-26.96
 24/11/2018 01:00:00,33.13,33.03,2,-26.96
 24/11/2018 01:15:00,33.01,33.03,2,-26.45
 24/11/2018 01:30:00,33.1,33.03,2,-25.72
 24/11/2018 01:45:00,33.13,33.03,2,-25.2
 24/11/2018 02:00:00,33.22,33.03,2,-24.88
 24/11/2018 02:15:00,33.19,33.03,2,-25.11
 24/11/2018 02:30:00,33.25,33.03,2,-25.12
 24/11/2018 02:45:00,33.27,33.03,2,-24.55
 24/11/2018 03:00:00,33.35,33.03,2,-24.2
 24/11/2018 03:15:00,33.4,33.03,2,-23.74
 24/11/2018 03:30:00,33.31,33.03,2,-22.87
 24/11/2018 03:45:00,33.14,33.03,2,-22.39
 24/11/2018 04:00:00,33.07,33.03,2,-21.85
 24/11/2018 04:15:00,33.12,33.03,2,-21.6
 24/11/2018 04:30:00,33.17,33.03,2,-21.29
 24/11/2018 04:45:00,33.16,33.03,2,-20.93
 24/11/2018 05:00:00,33.18,33.03,2,-20.93
 24/11/2018 05:15:00,33.16,33.03,2,-20.93
 24/11/2018 05:30:00,33.13,33.03,2,-20.93
 24/11/2018 05:45:00,33.07,33.03,2,-20.93
 24/11/2018 06:00:00,33.0,33.03,2,-21.5
