DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/11/2018 06:15:00,32.91,33.03,2,-22.1
 24/11/2018 06:30:00,32.79,33.03,2,-22.58
 24/11/2018 06:45:00,32.68,33.03,2,-22.92
 24/11/2018 07:00:00,32.6,33.03,2,-23.74
 24/11/2018 07:15:00,32.81,33.03,2,-23.87
 24/11/2018 07:30:00,32.97,33.03,2,-24.46
 24/11/2018 07:45:00,33.13,33.03,2,-25.18
 24/11/2018 08:00:00,33.02,33.03,2,-25.72
 24/11/2018 08:15:00,32.92,33.03,2,-27.19
 24/11/2018 08:30:00,32.97,33.03,2,-27.83
 24/11/2018 08:45:00,32.83,33.03,2,-29.04
 24/11/2018 09:00:00,32.73,33.03,2,-29.7
 24/11/2018 09:15:00,32.67,33.03,2,-30.69
 24/11/2018 09:30:00,32.6,33.03,2,-30.93
 24/11/2018 09:45:00,32.57,33.03,2,-31.26
 24/11/2018 10:00:00,32.59,33.03,2,-31.36
 24/11/2018 10:15:00,32.59,33.03,2,-31.62
 24/11/2018 10:30:00,32.69,33.03,2,-32.44
 24/11/2018 10:45:00,32.74,33.03,2,-32.84
 24/11/2018 11:00:00,32.8,33.03,2,-32.83
 24/11/2018 11:15:00,32.99,33.03,2,-32.49
 24/11/2018 11:30:00,33.08,33.03,2,-32.38
 24/11/2018 11:45:00,33.04,33.03,2,-30.81
 24/11/2018 12:00:00,33.25,33.03,2,-22.42
 24/11/2018 12:15:00,33.32,33.03,2,-22.67
 24/11/2018 12:30:00,33.17,33.03,2,-31.78
 24/11/2018 12:45:00,33.16,33.03,2,-32.15
 24/11/2018 13:00:00,33.17,33.03,2,-32.15
 24/11/2018 13:15:00,33.26,33.03,2,-32.15
 24/11/2018 13:30:00,33.34,33.03,2,-31.76
 24/11/2018 13:45:00,32.96,33.03,2,-30.81
 24/11/2018 14:00:00,33.04,33.03,2,-30.94
 24/11/2018 14:15:00,33.0,33.03,2,-30.98
 24/11/2018 14:30:00,33.05,33.03,2,-30.6
 24/11/2018 14:45:00,33.07,33.03,2,-30.91
 24/11/2018 15:00:00,33.08,33.03,2,-30.61
 24/11/2018 15:15:00,33.1,33.03,2,-30.62
 24/11/2018 15:30:00,33.07,33.03,2,-30.64
 24/11/2018 15:45:00,33.05,33.03,2,-30.78
 24/11/2018 16:00:00,32.96,33.03,2,-31.12
 24/11/2018 16:15:00,32.88,33.03,2,-31.58
 24/11/2018 16:30:00,32.62,33.03,2,-32.5
 24/11/2018 16:45:00,32.82,33.03,2,-34.36
 24/11/2018 17:00:00,32.96,33.03,2,-34.55
 24/11/2018 17:15:00,32.92,33.03,2,-35.16
 24/11/2018 17:30:00,32.86,33.03,2,-35.66
 24/11/2018 17:45:00,32.89,33.03,2,-35.83
 24/11/2018 18:00:00,32.97,33.03,2,-35.49
 24/11/2018 18:15:00,33.0,33.03,2,-35.38
 24/11/2018 18:30:00,33.08,33.03,2,-35.0
 24/11/2018 18:45:00,33.12,33.03,2,-34.66
 24/11/2018 19:00:00,33.22,33.03,2,-33.75
 24/11/2018 19:15:00,33.34,33.03,2,-32.73
 24/11/2018 19:30:00,33.37,33.03,2,-31.92
 24/11/2018 19:45:00,33.4,33.03,2,-31.11
 24/11/2018 20:00:00,33.27,33.03,2,-30.37
 24/11/2018 20:15:00,33.0,33.03,2,-29.19
 24/11/2018 20:30:00,33.01,33.03,2,-28.84
 24/11/2018 20:45:00,33.13,33.03,2,-28.26
 24/11/2018 21:00:00,33.13,33.03,2,-27.59
 24/11/2018 21:15:00,32.93,33.03,2,-26.84
 24/11/2018 21:30:00,33.02,33.03,2,-26.04
 24/11/2018 21:45:00,33.1,33.03,2,-25.62
 24/11/2018 22:00:00,33.27,33.03,2,-25.0
 24/11/2018 22:15:00,33.37,33.03,2,-24.38
 24/11/2018 22:30:00,33.06,33.03,2,-23.27
 24/11/2018 22:45:00,32.91,33.03,2,-22.72
 24/11/2018 23:00:00,32.87,33.03,2,-22.03
 24/11/2018 23:15:00,32.89,33.03,2,-22.81
 24/11/2018 23:30:00,33.15,33.03,2,-22.65
 24/11/2018 23:45:00,33.19,33.03,2,-21.91
 25/11/2018 00:00:00,33.19,33.03,2,-21.83
 25/11/2018 00:15:00,32.95,33.03,2,-25.34
 25/11/2018 00:30:00,32.98,33.03,2,-25.96
 25/11/2018 00:45:00,33.0,33.03,2,-26.09
 25/11/2018 01:00:00,33.02,33.03,2,-26.25
 25/11/2018 01:15:00,33.07,33.03,2,-25.91
 25/11/2018 01:30:00,33.16,33.03,2,-25.29
 25/11/2018 01:45:00,33.22,33.03,2,-24.86
 25/11/2018 02:00:00,33.33,33.03,2,-24.27
 25/11/2018 02:15:00,33.31,33.03,2,-24.92
 25/11/2018 02:30:00,33.37,33.03,2,-24.49
 25/11/2018 02:45:00,33.39,33.03,2,-23.8
 25/11/2018 03:00:00,33.28,33.03,2,-22.94
 25/11/2018 03:15:00,32.82,33.03,2,-22.44
 25/11/2018 03:30:00,32.83,33.03,2,-22.33
 25/11/2018 03:45:00,32.87,33.03,2,-21.64
 25/11/2018 04:00:00,32.92,33.03,2,-21.27
 25/11/2018 04:15:00,32.96,33.03,2,-20.82
 25/11/2018 04:30:00,33.0,33.03,2,-20.65
 25/11/2018 04:45:00,33.02,33.03,2,-20.09
 25/11/2018 05:00:00,33.0,33.03,2,-19.6
 25/11/2018 05:15:00,32.96,33.03,2,-19.59
 25/11/2018 05:30:00,32.99,33.03,2,-19.59
 25/11/2018 05:45:00,32.96,33.03,2,-19.59
 25/11/2018 06:00:00,33.03,33.03,2,-19.97
 25/11/2018 06:15:00,33.1,33.03,2,-20.64
 25/11/2018 06:30:00,33.08,33.03,2,-21.1
 25/11/2018 06:45:00,33.04,33.03,2,-21.1
 25/11/2018 07:00:00,32.98,33.03,2,-21.11
 25/11/2018 07:15:00,32.95,33.03,2,-21.27
 25/11/2018 07:30:00,32.91,33.03,2,-21.33
 25/11/2018 07:45:00,32.84,33.03,2,-21.8
 25/11/2018 08:00:00,32.73,33.03,2,-22.21
 25/11/2018 08:15:00,32.58,33.03,2,-23.09
 25/11/2018 08:30:00,32.82,33.03,2,-24.31
 25/11/2018 08:45:00,33.11,33.03,2,-25.12
 25/11/2018 09:00:00,32.97,33.03,2,-25.79
 25/11/2018 09:15:00,32.84,33.03,2,-26.91
 25/11/2018 09:30:00,32.9,33.03,2,-27.51
 25/11/2018 09:45:00,32.9,33.03,2,-28.04
 25/11/2018 10:00:00,32.84,33.03,2,-28.75
 25/11/2018 10:15:00,32.84,33.03,2,-29.24
 25/11/2018 10:30:00,32.97,33.03,2,-29.76
 25/11/2018 10:45:00,32.87,33.03,2,-29.98
 25/11/2018 11:00:00,32.88,33.03,2,-30.26
 25/11/2018 11:15:00,32.87,33.03,2,-30.23
 25/11/2018 11:30:00,32.87,33.03,2,-30.48
 25/11/2018 11:45:00,32.9,33.03,2,-30.34
 25/11/2018 12:00:00,33.0,33.03,2,-30.31
 25/11/2018 12:15:00,33.05,33.03,2,-30.42
 25/11/2018 12:30:00,33.01,33.03,2,-30.48
 25/11/2018 12:45:00,32.94,33.03,2,-30.51
 25/11/2018 13:00:00,32.95,33.03,2,-30.88
 25/11/2018 13:15:00,32.98,33.03,2,-30.64
 25/11/2018 13:30:00,33.01,33.03,2,-30.55
 25/11/2018 13:45:00,33.0,33.03,2,-30.81
 25/11/2018 14:00:00,33.06,33.03,2,-30.71
 25/11/2018 14:15:00,33.06,33.03,2,-30.64
 25/11/2018 14:30:00,33.08,33.03,2,-30.32
 25/11/2018 14:45:00,33.06,33.03,2,-30.14
 25/11/2018 15:00:00,33.02,33.03,2,-30.14
 25/11/2018 15:15:00,32.96,33.03,2,-30.55
 25/11/2018 15:30:00,32.92,33.03,2,-30.81
 25/11/2018 15:45:00,32.84,33.03,2,-31.01
 25/11/2018 16:00:00,32.73,33.03,2,-31.81
 25/11/2018 16:15:00,32.65,33.03,2,-33.0
 25/11/2018 16:30:00,32.85,33.03,2,-34.25
 25/11/2018 16:45:00,32.88,33.03,2,-35.46
 25/11/2018 17:00:00,32.77,33.03,2,-36.02
 25/11/2018 17:15:00,32.81,33.03,2,-36.92
 25/11/2018 17:30:00,32.92,33.03,2,-37.3
 25/11/2018 17:45:00,33.04,33.03,2,-29.11
 25/11/2018 18:00:00,33.13,33.03,2,-26.96
 25/11/2018 18:15:00,33.01,33.03,2,-35.31
 25/11/2018 18:30:00,33.13,33.03,2,-35.86
 25/11/2018 18:45:00,33.16,33.03,2,-35.5
 25/11/2018 19:00:00,33.26,33.03,2,-34.8
 25/11/2018 19:15:00,33.35,33.03,2,-34.04
 25/11/2018 19:30:00,33.06,33.03,2,-33.21
 25/11/2018 19:45:00,32.85,33.03,2,-32.45
 25/11/2018 20:00:00,32.83,33.03,2,-31.64
 25/11/2018 20:15:00,32.91,33.03,2,-31.38
 25/11/2018 20:30:00,33.01,33.03,2,-30.78
 25/11/2018 20:45:00,33.05,33.03,2,-30.19
 25/11/2018 21:00:00,33.15,33.03,2,-29.41
 25/11/2018 21:15:00,33.26,33.03,2,-21.81
 25/11/2018 21:30:00,32.95,33.03,2,-27.57
 25/11/2018 21:45:00,32.82,33.03,2,-26.69
 25/11/2018 22:00:00,33.03,33.03,2,-26.08
 25/11/2018 22:15:00,33.15,33.03,2,-25.16
 25/11/2018 22:30:00,33.25,33.03,2,-24.35
 25/11/2018 22:45:00,33.24,33.03,2,-23.78
 25/11/2018 23:00:00,33.36,33.03,2,-23.1
 25/11/2018 23:15:00,33.35,33.03,2,-23.43
 25/11/2018 23:30:00,33.04,33.03,2,-22.59
 25/11/2018 23:45:00,32.88,33.03,2,-22.02
 26/11/2018 00:00:00,32.74,33.03,2,-21.87
 26/11/2018 00:00:00,32.74,33.03,2,-21.87
 26/11/2018 00:15:00,32.83,33.03,2,-26.16
 26/11/2018 00:30:00,32.82,33.03,2,-27.24
 26/11/2018 00:45:00,32.8,33.03,2,-27.46
 26/11/2018 01:00:00,32.77,33.03,2,-27.63
 26/11/2018 01:15:00,32.84,33.03,2,-27.4
 26/11/2018 01:30:00,32.86,33.03,2,-26.81
 26/11/2018 01:45:00,32.95,33.03,2,-26.02
 26/11/2018 02:00:00,32.98,33.03,2,-25.69
 26/11/2018 02:15:00,32.93,33.03,2,-26.74
 26/11/2018 02:30:00,32.97,33.03,2,-26.03
 26/11/2018 02:45:00,32.99,33.03,2,-25.62
 26/11/2018 03:00:00,33.06,33.03,2,-25.15
 26/11/2018 03:15:00,33.14,33.03,2,-24.75
 26/11/2018 03:30:00,33.22,33.03,2,-24.11
 26/11/2018 03:45:00,33.27,33.03,2,-23.66
 26/11/2018 04:00:00,33.3,33.03,2,-23.06
 26/11/2018 04:15:00,33.32,33.03,2,-22.94
 26/11/2018 04:30:00,33.37,33.03,2,-22.71
 26/11/2018 04:45:00,33.31,33.03,2,-22.44
 26/11/2018 05:00:00,33.3,33.03,2,-22.44
 26/11/2018 05:15:00,33.21,33.03,2,-22.53
 26/11/2018 05:30:00,33.21,33.03,2,-23.11
 26/11/2018 05:45:00,33.11,33.03,2,-23.53
 26/11/2018 06:00:00,33.19,33.03,2,-24.45
 26/11/2018 06:15:00,33.09,33.03,2,-26.35
 26/11/2018 06:30:00,33.11,33.03,2,-27.5
 26/11/2018 06:45:00,32.87,33.03,2,-29.29
 26/11/2018 07:00:00,32.69,33.03,2,-30.86
 26/11/2018 07:15:00,32.74,33.03,2,-31.76
 26/11/2018 07:30:00,32.78,33.03,2,-33.14
 26/11/2018 07:45:00,32.71,33.03,2,-34.13
 26/11/2018 08:00:00,32.59,33.03,2,-35.18
 26/11/2018 08:15:00,32.62,33.03,2,-36.38
 26/11/2018 08:30:00,32.62,33.03,2,-36.5
 26/11/2018 08:45:00,32.62,33.03,2,-36.95
 26/11/2018 09:00:00,32.63,33.03,2,-37.46
 26/11/2018 09:15:00,32.68,33.03,2,-29.94
 26/11/2018 09:30:00,32.71,33.03,2,-28.54
 26/11/2018 09:45:00,32.73,33.03,2,-28.72
 26/11/2018 10:00:00,32.75,33.03,2,-28.47
 26/11/2018 10:15:00,32.89,33.03,2,-28.7
 26/11/2018 10:30:00,32.92,33.03,2,-28.35
 26/11/2018 10:45:00,32.86,33.03,2,-28.75
 26/11/2018 11:00:00,32.86,33.03,2,-28.08
 26/11/2018 11:15:00,32.92,33.03,2,-27.78
 26/11/2018 11:30:00,32.97,33.03,2,-27.08
 26/11/2018 11:45:00,32.93,33.03,2,-25.78
 26/11/2018 12:00:00,32.94,33.03,2,-25.62
 26/11/2018 12:15:00,32.98,33.03,2,-25.62
 26/11/2018 12:30:00,32.96,33.03,2,-26.28
 26/11/2018 12:45:00,32.93,33.03,2,-27.18
 26/11/2018 13:00:00,32.95,33.03,2,-27.29
 26/11/2018 13:15:00,33.02,33.03,2,-29.24
 26/11/2018 13:30:00,32.91,33.03,2,-37.08
 26/11/2018 13:45:00,32.82,33.03,2,-37.21
 26/11/2018 14:00:00,32.92,33.03,2,-36.94
 26/11/2018 14:15:00,32.98,33.03,2,-35.78
 26/11/2018 14:30:00,32.96,33.03,2,-36.03
 26/11/2018 14:45:00,32.9,33.03,2,-36.31
 26/11/2018 15:00:00,32.89,33.03,2,-36.48
 26/11/2018 15:15:00,32.89,33.03,2,-36.41
 26/11/2018 15:30:00,32.71,33.03,2,-36.4
 26/11/2018 15:45:00,32.57,33.03,2,-37.3
 26/11/2018 16:00:00,33.18,33.03,2,-31.95
 26/11/2018 16:15:00,33.26,33.03,2,-29.45
 26/11/2018 16:30:00,33.14,33.03,2,-28.37
 26/11/2018 16:45:00,33.03,33.03,2,-21.0
 26/11/2018 17:00:00,32.98,33.03,2,-22.27
 26/11/2018 17:15:00,32.96,33.03,2,-22.86
 26/11/2018 17:30:00,32.91,33.03,2,-23.06
 26/11/2018 17:45:00,32.97,33.03,2,-22.73
 26/11/2018 18:00:00,32.98,33.03,2,-22.61
 26/11/2018 18:15:00,33.04,33.03,2,-22.22
 26/11/2018 18:30:00,33.1,33.03,2,-21.94
 26/11/2018 18:45:00,33.13,33.03,2,-29.54
 26/11/2018 19:00:00,33.22,33.03,2,-30.83
 26/11/2018 19:15:00,33.13,33.03,2,-38.54
 26/11/2018 19:30:00,33.24,33.03,2,-39.22
 26/11/2018 19:45:00,33.37,33.03,2,-38.43
 26/11/2018 20:00:00,33.12,33.03,2,-37.47
 26/11/2018 20:15:00,32.98,33.03,2,-36.36
 26/11/2018 20:30:00,32.98,33.03,2,-35.23
 26/11/2018 20:45:00,33.02,33.03,2,-35.01
 26/11/2018 21:00:00,33.11,33.03,2,-34.26
 26/11/2018 21:15:00,33.13,33.03,2,-33.26
 26/11/2018 21:30:00,33.36,33.03,2,-32.17
 26/11/2018 21:45:00,33.12,33.03,2,-31.43
 26/11/2018 22:00:00,32.99,33.03,2,-30.16
 26/11/2018 22:15:00,33.05,33.03,2,-29.09
 26/11/2018 22:30:00,33.17,33.03,2,-27.27
 26/11/2018 22:45:00,33.2,33.03,2,-26.12
 26/11/2018 23:00:00,33.24,33.03,2,-25.36
 26/11/2018 23:15:00,33.28,33.03,2,-25.93
 26/11/2018 23:30:00,33.33,33.03,2,-25.07
 26/11/2018 23:45:00,33.34,33.03,2,-24.78
 27/11/2018 00:00:00,33.34,33.03,2,-24.78
 27/11/2018 00:15:00,33.04,33.03,2,-27.53
 27/11/2018 00:30:00,32.92,33.03,2,-28.49
 27/11/2018 00:45:00,32.84,33.03,2,-28.8
 27/11/2018 01:00:00,32.79,33.03,2,-28.97
 27/11/2018 01:15:00,32.99,33.03,2,-28.81
 27/11/2018 01:30:00,33.2,33.03,2,-28.47
 27/11/2018 01:45:00,33.34,33.03,2,-28.15
 27/11/2018 02:00:00,33.3,33.03,2,-27.48
 27/11/2018 02:15:00,33.1,33.03,2,-28.07
 27/11/2018 02:30:00,33.05,33.03,2,-27.73
 27/11/2018 02:45:00,33.01,33.03,2,-27.34
 27/11/2018 03:00:00,32.99,33.03,2,-26.54
 27/11/2018 03:15:00,32.98,33.03,2,-26.02
 27/11/2018 03:30:00,32.99,33.03,2,-25.44
 27/11/2018 03:45:00,33.02,33.03,2,-25.29
 27/11/2018 04:00:00,33.13,33.03,2,-24.95
 27/11/2018 04:15:00,33.11,33.03,2,-24.73
 27/11/2018 04:30:00,33.1,33.03,2,-24.22
 27/11/2018 04:45:00,33.11,33.03,2,-23.95
 27/11/2018 05:00:00,33.07,33.03,2,-23.95
 27/11/2018 05:15:00,32.92,33.03,2,-24.45
 27/11/2018 05:30:00,33.31,33.03,2,-24.62
 27/11/2018 05:45:00,33.18,33.03,2,-24.62
 27/11/2018 06:00:00,33.08,33.03,2,-24.89
 27/11/2018 06:15:00,32.88,33.03,2,-26.83
 27/11/2018 06:30:00,32.76,33.03,2,-27.81
 27/11/2018 06:45:00,32.82,33.03,2,-29.34
 27/11/2018 07:00:00,32.7,33.03,2,-30.62
 27/11/2018 07:15:00,32.56,33.03,2,-30.97
 27/11/2018 07:30:00,32.76,33.03,2,-32.71
 27/11/2018 07:45:00,32.79,33.03,2,-33.92
 27/11/2018 08:00:00,32.74,33.03,2,-34.55
 27/11/2018 08:15:00,32.59,33.03,2,-35.61
 27/11/2018 08:30:00,32.58,33.03,2,-36.37
 27/11/2018 08:45:00,32.74,33.03,2,-37.21
 27/11/2018 09:00:00,32.74,33.03,2,-37.53
 27/11/2018 09:15:00,32.84,33.03,2,-38.1
 27/11/2018 09:30:00,32.88,33.03,2,-38.16
 27/11/2018 09:45:00,32.85,33.03,2,-38.29
 27/11/2018 10:00:00,32.91,33.03,2,-38.67
 27/11/2018 10:15:00,32.93,33.03,2,-38.98
 27/11/2018 10:30:00,32.95,33.03,2,-38.77
 27/11/2018 10:45:00,32.94,33.03,2,-38.77
 27/11/2018 11:00:00,32.93,33.03,2,-38.83
 27/11/2018 11:15:00,32.94,33.03,2,-38.78
 27/11/2018 11:30:00,32.92,33.03,2,-38.52
 27/11/2018 11:45:00,32.91,33.03,2,-38.76
 27/11/2018 12:00:00,32.89,33.03,2,-39.27
 27/11/2018 12:15:00,32.83,33.03,2,-39.49
 27/11/2018 12:30:00,32.82,33.03,2,-39.61
 27/11/2018 12:45:00,32.85,33.03,2,-39.7
 27/11/2018 13:00:00,32.92,33.03,2,-39.52
 27/11/2018 13:15:00,32.94,33.03,2,-39.43
 27/11/2018 13:30:00,32.99,33.03,2,-39.05
 27/11/2018 13:45:00,33.01,33.03,2,-38.99
 27/11/2018 14:00:00,33.09,33.03,2,-38.37
 27/11/2018 14:15:00,33.12,33.03,2,-37.85
 27/11/2018 14:30:00,33.16,33.03,2,-37.51
 27/11/2018 14:45:00,33.18,33.03,2,-37.78
 27/11/2018 15:00:00,33.27,33.03,2,-37.7
 27/11/2018 15:15:00,33.32,33.03,2,-37.44
 27/11/2018 15:30:00,33.24,33.03,2,-37.64
 27/11/2018 15:45:00,33.09,33.03,2,-37.94
 27/11/2018 16:00:00,33.06,33.03,2,-38.45
 27/11/2018 16:15:00,33.2,33.03,2,-30.21
 27/11/2018 16:30:00,33.09,33.03,2,-30.08
 27/11/2018 16:45:00,33.01,33.03,2,-31.41
 27/11/2018 17:00:00,32.94,33.03,2,-32.19
 27/11/2018 17:15:00,32.99,33.03,2,-32.32
 27/11/2018 17:30:00,33.0,33.03,2,-32.39
 27/11/2018 17:45:00,33.04,33.03,2,-32.16
 27/11/2018 18:00:00,33.04,33.03,2,-31.92
 27/11/2018 18:15:00,33.08,33.03,2,-31.47
 27/11/2018 18:30:00,33.15,33.03,2,-31.02
 27/11/2018 18:45:00,33.16,33.03,2,-30.66
 27/11/2018 19:00:00,33.26,33.03,2,-29.97
 27/11/2018 19:15:00,33.0,33.03,2,-38.08
 27/11/2018 19:30:00,32.87,33.03,2,-38.0
 27/11/2018 19:45:00,32.97,33.03,2,-36.75
 27/11/2018 20:00:00,33.23,33.03,2,-35.91
 27/11/2018 20:15:00,33.19,33.03,2,-35.49
 27/11/2018 20:30:00,33.09,33.03,2,-33.92
 27/11/2018 20:45:00,33.2,33.03,2,-33.29
 27/11/2018 21:00:00,33.27,33.03,2,-32.7
 27/11/2018 21:15:00,33.3,33.03,2,-31.89
 27/11/2018 21:30:00,32.94,33.03,2,-30.19
 27/11/2018 21:45:00,32.93,33.03,2,-29.44
 27/11/2018 22:00:00,32.97,33.03,2,-28.55
 27/11/2018 22:15:00,33.01,33.03,2,-27.39
 27/11/2018 22:30:00,33.12,33.03,2,-25.84
 27/11/2018 22:45:00,33.16,33.03,2,-24.7
 27/11/2018 23:00:00,33.21,33.03,2,-23.89
 27/11/2018 23:15:00,33.19,33.03,2,-24.22
 27/11/2018 23:30:00,33.23,33.03,2,-23.43
 27/11/2018 23:45:00,33.3,33.03,2,-23.28
 28/11/2018 00:00:00,33.2,33.03,2,-22.81
 28/11/2018 00:15:00,32.63,33.03,2,-26.38
 28/11/2018 00:30:00,32.56,33.03,2,-27.63
 28/11/2018 00:45:00,32.52,33.03,2,-27.63
 28/11/2018 01:00:00,32.61,33.03,2,-27.22
 28/11/2018 01:15:00,32.63,33.03,2,-26.82
 28/11/2018 01:30:00,32.72,33.03,2,-26.46
 28/11/2018 01:45:00,32.84,33.03,2,-25.88
 28/11/2018 02:00:00,32.91,33.03,2,-25.34
 28/11/2018 02:15:00,32.8,33.03,2,-26.11
 28/11/2018 02:30:00,32.92,33.03,2,-25.8
 28/11/2018 02:45:00,32.95,33.03,2,-25.08
 28/11/2018 03:00:00,33.03,33.03,2,-24.48
 28/11/2018 03:15:00,32.97,33.03,2,-24.11
 28/11/2018 03:30:00,33.04,33.03,2,-23.59
 28/11/2018 03:45:00,33.1,33.03,2,-22.69
 28/11/2018 04:00:00,32.95,33.03,2,-21.63
 28/11/2018 04:15:00,32.83,33.03,2,-21.27
 28/11/2018 04:30:00,32.86,33.03,2,-21.22
 28/11/2018 04:45:00,32.84,33.03,2,-20.76
 28/11/2018 05:00:00,32.81,33.03,2,-20.76
 28/11/2018 05:15:00,32.74,33.03,2,-21.14
 28/11/2018 05:30:00,33.09,33.03,2,-21.42
 28/11/2018 05:45:00,33.0,33.03,2,-21.69
 28/11/2018 06:00:00,32.85,33.03,2,-22.56
 28/11/2018 06:15:00,32.77,33.03,2,-24.41
 28/11/2018 06:30:00,33.02,33.03,2,-25.36
 28/11/2018 06:45:00,33.04,33.03,2,-26.86
 28/11/2018 07:00:00,32.79,33.03,2,-28.16
 28/11/2018 07:15:00,32.62,33.03,2,-28.96
 28/11/2018 07:30:00,32.62,33.03,2,-30.28
 28/11/2018 07:45:00,32.65,33.03,2,-31.31
 28/11/2018 08:00:00,32.57,33.03,2,-31.98
 28/11/2018 08:15:00,32.8,33.03,2,-32.92
 28/11/2018 08:30:00,32.91,33.03,2,-33.23
 28/11/2018 08:45:00,32.77,33.03,2,-33.63
 28/11/2018 09:00:00,32.79,33.03,2,-34.25
 28/11/2018 09:15:00,32.69,33.03,2,-34.74
 28/11/2018 09:30:00,32.67,33.03,2,-35.21
 28/11/2018 09:45:00,32.64,33.03,2,-35.16
 28/11/2018 10:00:00,32.69,33.03,2,-35.16
 28/11/2018 10:15:00,32.79,33.03,2,-35.27
 28/11/2018 10:30:00,32.78,33.03,2,-35.01
 28/11/2018 10:45:00,32.85,33.03,2,-35.26
 28/11/2018 11:00:00,32.94,33.03,2,-35.32
 28/11/2018 11:15:00,32.9,33.03,2,-35.24
 28/11/2018 11:30:00,32.88,33.03,2,-35.51
 28/11/2018 11:45:00,32.86,33.03,2,-35.47
 28/11/2018 12:00:00,32.81,33.03,2,-35.44
 28/11/2018 12:15:00,32.75,33.03,2,-35.88
 28/11/2018 12:30:00,32.79,33.03,2,-35.75
 28/11/2018 12:45:00,32.83,33.03,2,-36.14
 28/11/2018 13:00:00,32.91,33.03,2,-35.85
 28/11/2018 13:15:00,32.93,33.03,2,-35.72
 28/11/2018 13:30:00,32.99,33.03,2,-35.21
 28/11/2018 13:45:00,32.92,33.03,2,-34.09
 28/11/2018 14:00:00,32.89,33.03,2,-33.84
 28/11/2018 14:15:00,32.83,33.03,2,-33.82
 28/11/2018 14:30:00,32.86,33.03,2,-34.35
 28/11/2018 14:45:00,33.0,33.03,2,-34.05
 28/11/2018 15:00:00,33.15,33.03,2,-34.03
 28/11/2018 15:15:00,33.19,33.03,2,-34.56
 28/11/2018 15:30:00,33.17,33.03,2,-34.31
 28/11/2018 15:45:00,33.08,33.03,2,-34.42
 28/11/2018 16:00:00,32.98,33.03,2,-35.44
 28/11/2018 16:15:00,33.0,33.03,2,-28.65
 28/11/2018 16:30:00,32.75,33.03,2,-30.74
 28/11/2018 16:45:00,32.55,33.03,2,-28.68
 28/11/2018 17:00:00,32.57,33.03,2,-29.56
 28/11/2018 17:15:00,32.58,33.03,2,-29.46
 28/11/2018 17:30:00,32.55,33.03,2,-29.81
 28/11/2018 17:45:00,32.68,33.03,2,-30.1
 28/11/2018 18:00:00,32.83,33.03,2,-29.78
 28/11/2018 18:15:00,32.94,33.03,2,-29.5
 28/11/2018 18:30:00,33.04,33.03,2,-28.76
 28/11/2018 18:45:00,33.11,33.03,2,-32.72
 28/11/2018 19:00:00,33.08,33.03,2,-37.42
 28/11/2018 19:15:00,33.14,33.03,2,-36.94
 28/11/2018 19:30:00,33.06,33.03,2,-35.2
 28/11/2018 19:45:00,33.08,33.03,2,-34.24
 28/11/2018 20:00:00,33.1,33.03,2,-33.13
 28/11/2018 20:15:00,33.12,33.03,2,-32.39
 28/11/2018 20:30:00,33.25,33.03,2,-31.67
 28/11/2018 20:45:00,33.31,33.03,2,-31.26
 28/11/2018 21:00:00,33.08,33.03,2,-30.84
 28/11/2018 21:15:00,32.96,33.03,2,-29.42
 28/11/2018 21:30:00,32.92,33.03,2,-28.21
 28/11/2018 21:45:00,33.02,33.03,2,-27.39
 28/11/2018 22:00:00,33.01,33.03,2,-26.64
 28/11/2018 22:15:00,33.09,33.03,2,-25.75
 28/11/2018 22:30:00,33.24,33.03,2,-24.75
 28/11/2018 22:45:00,33.03,33.03,2,-23.59
 28/11/2018 23:00:00,33.06,33.03,2,-22.83
 28/11/2018 23:15:00,33.05,33.03,2,-23.06
 28/11/2018 23:30:00,33.09,33.03,2,-22.67
 28/11/2018 23:45:00,33.12,33.03,2,-22.16
 29/11/2018 00:00:00,33.17,33.03,2,-22.05
 29/11/2018 00:15:00,32.85,33.03,2,-25.41
 29/11/2018 00:30:00,32.93,33.03,2,-26.46
 29/11/2018 00:45:00,32.94,33.03,2,-26.46
 29/11/2018 01:00:00,33.03,33.03,2,-26.12
 29/11/2018 01:15:00,33.08,33.03,2,-25.83
 29/11/2018 01:30:00,33.14,33.03,2,-25.25
 29/11/2018 01:45:00,33.27,33.03,2,-24.52
 29/11/2018 02:00:00,33.34,33.03,2,-24.11
 29/11/2018 02:15:00,33.08,33.03,2,-24.5
 29/11/2018 02:30:00,33.0,33.03,2,-23.91
 29/11/2018 02:45:00,33.03,33.03,2,-23.33
 29/11/2018 03:00:00,33.03,33.03,2,-22.72
 29/11/2018 03:15:00,32.96,33.03,2,-22.13
 29/11/2018 03:30:00,33.07,33.03,2,-21.84
 29/11/2018 03:45:00,33.13,33.03,2,-21.27
 29/11/2018 04:00:00,33.16,33.03,2,-20.75
 29/11/2018 04:15:00,33.13,33.03,2,-20.24
 29/11/2018 04:30:00,33.13,33.03,2,-20.19
 29/11/2018 04:45:00,32.88,33.03,2,-19.76
 29/11/2018 05:00:00,32.92,33.03,2,-19.76
 29/11/2018 05:15:00,32.8,33.03,2,-19.76
 29/11/2018 05:30:00,32.7,33.03,2,-20.12
 29/11/2018 05:45:00,32.53,33.03,2,-20.81
 29/11/2018 06:00:00,32.82,33.03,2,-22.29
 29/11/2018 06:15:00,32.86,33.03,2,-23.88
 29/11/2018 06:30:00,33.11,33.03,2,-25.37
 29/11/2018 06:45:00,32.94,33.03,2,-26.67
 29/11/2018 07:00:00,32.75,33.03,2,-28.4
 29/11/2018 07:15:00,32.78,33.03,2,-29.3
 29/11/2018 07:30:00,33.23,33.03,2,-30.42
 29/11/2018 07:45:00,33.22,33.03,2,-30.85
 29/11/2018 08:00:00,33.16,33.03,2,-31.31
 29/11/2018 08:15:00,33.03,33.03,2,-32.09
 29/11/2018 08:30:00,33.03,33.03,2,-32.83
 29/11/2018 08:45:00,33.02,33.03,2,-33.31
 29/11/2018 09:00:00,32.99,33.03,2,-33.45
 29/11/2018 09:15:00,32.95,33.03,2,-32.5
 29/11/2018 09:30:00,33.07,33.03,2,-31.36
 29/11/2018 09:45:00,33.1,33.03,2,-32.23
 29/11/2018 10:00:00,33.13,33.03,2,-32.74
 29/11/2018 10:15:00,33.16,33.03,2,-33.24
 29/11/2018 10:30:00,33.26,33.03,2,-32.49
 29/11/2018 10:45:00,33.28,33.03,2,-31.55
 29/11/2018 11:00:00,33.26,33.03,2,-30.51
 29/11/2018 11:15:00,33.27,33.03,2,-30.49
 29/11/2018 11:30:00,33.26,33.03,2,-30.83
 29/11/2018 11:45:00,33.22,33.03,2,-31.15
 29/11/2018 12:00:00,33.26,33.03,2,-32.11
 29/11/2018 12:15:00,33.23,33.03,2,-33.74
 29/11/2018 12:30:00,33.29,33.03,2,-33.89
 29/11/2018 12:45:00,33.25,33.03,2,-34.11
 29/11/2018 13:00:00,33.26,33.03,2,-30.94
 29/11/2018 13:15:00,33.07,33.03,2,-31.21
 29/11/2018 13:30:00,33.08,33.03,2,-34.97
 29/11/2018 13:45:00,32.96,33.03,2,-33.98
 29/11/2018 14:00:00,32.95,33.03,2,-34.18
 29/11/2018 14:15:00,32.89,33.03,2,-34.03
 29/11/2018 14:30:00,32.9,33.03,2,-32.81
 29/11/2018 14:45:00,32.86,33.03,2,-32.55
 29/11/2018 15:00:00,32.88,33.03,2,-33.48
 29/11/2018 15:15:00,32.84,33.03,2,-33.54
 29/11/2018 15:30:00,32.86,33.03,2,-33.94
 29/11/2018 15:45:00,32.79,33.03,2,-34.34
 29/11/2018 16:00:00,32.72,33.03,2,-34.68
 29/11/2018 16:15:00,32.74,33.03,2,-26.81
 29/11/2018 16:30:00,32.6,33.03,2,-27.36
 29/11/2018 16:45:00,32.63,33.03,2,-28.81
 29/11/2018 17:00:00,32.89,33.03,2,-29.47
 29/11/2018 17:15:00,33.08,33.03,2,-29.47
 29/11/2018 17:30:00,33.06,33.03,2,-29.68
 29/11/2018 17:45:00,33.14,33.03,2,-29.89
 29/11/2018 18:00:00,33.19,33.03,2,-29.81
 29/11/2018 18:15:00,33.25,33.03,2,-29.87
 29/11/2018 18:30:00,33.34,33.03,2,-29.15
 29/11/2018 18:45:00,32.95,33.03,2,-37.12
 29/11/2018 19:00:00,33.0,33.03,2,-38.59
 29/11/2018 19:15:00,33.06,33.03,2,-38.33
 29/11/2018 19:30:00,33.08,33.03,2,-39.09
 29/11/2018 19:45:00,33.1,33.03,2,-38.04
 29/11/2018 20:00:00,33.06,33.03,2,-36.81
 29/11/2018 20:15:00,33.09,33.03,2,-35.97
 29/11/2018 20:30:00,33.13,33.03,2,-35.0
 29/11/2018 20:45:00,33.19,33.03,2,-34.47
 29/11/2018 21:00:00,33.26,33.03,2,-33.78
 29/11/2018 21:15:00,33.08,33.03,2,-32.45
 29/11/2018 21:30:00,32.8,33.03,2,-31.1
 29/11/2018 21:45:00,32.91,33.03,2,-29.99
 29/11/2018 22:00:00,33.08,33.03,2,-29.35
 29/11/2018 22:15:00,33.03,33.03,2,-28.16
 29/11/2018 22:30:00,33.22,33.03,2,-26.91
 29/11/2018 22:45:00,33.28,33.03,2,-26.15
 29/11/2018 23:00:00,33.15,33.03,2,-25.42
 29/11/2018 23:15:00,33.02,33.03,2,-25.64
 29/11/2018 23:30:00,33.09,33.03,2,-25.07
 29/11/2018 23:45:00,33.03,33.03,2,-24.65
 30/11/2018 00:00:00,33.08,33.03,2,-24.64
 30/11/2018 00:15:00,32.82,33.03,2,-28.19
 30/11/2018 00:30:00,32.79,33.03,2,-28.8
 30/11/2018 00:45:00,32.77,33.03,2,-28.86
 30/11/2018 01:00:00,32.82,33.03,2,-28.61
 30/11/2018 01:15:00,32.87,33.03,2,-28.3
 30/11/2018 01:30:00,32.85,33.03,2,-27.73
 30/11/2018 01:45:00,32.77,33.03,2,-26.96
 30/11/2018 02:00:00,32.83,33.03,2,-26.86
 30/11/2018 02:15:00,32.8,33.03,2,-27.11
 30/11/2018 02:30:00,32.86,33.03,2,-26.35
 30/11/2018 02:45:00,32.87,33.03,2,-26.06
 30/11/2018 03:00:00,33.01,33.03,2,-25.48
 30/11/2018 03:15:00,33.06,33.03,2,-24.95
 30/11/2018 03:30:00,33.13,33.03,2,-24.31
 30/11/2018 03:45:00,33.14,33.03,2,-23.98
 30/11/2018 04:00:00,33.08,33.03,2,-23.41
 30/11/2018 04:15:00,32.9,33.03,2,-22.94
 30/11/2018 04:30:00,32.94,33.03,2,-22.55
 30/11/2018 04:45:00,32.95,33.03,2,-22.27
 30/11/2018 05:00:00,32.91,33.03,2,-22.27
 30/11/2018 05:15:00,32.82,33.03,2,-22.55
 30/11/2018 05:30:00,32.72,33.03,2,-22.74
 30/11/2018 05:45:00,32.72,33.03,2,-23.67
 30/11/2018 06:00:00,32.72,33.03,2,-24.34
 30/11/2018 06:15:00,32.64,33.03,2,-26.29
 30/11/2018 06:30:00,32.85,33.03,2,-27.69
 30/11/2018 06:45:00,32.75,33.03,2,-29.27
 30/11/2018 07:00:00,32.66,33.03,2,-30.38
 30/11/2018 07:15:00,32.69,33.03,2,-31.5
 30/11/2018 07:30:00,32.78,33.03,2,-32.93
 30/11/2018 07:45:00,32.91,33.03,2,-33.91
 30/11/2018 08:00:00,32.84,33.03,2,-34.5
 30/11/2018 08:15:00,32.84,33.03,2,-34.94
 30/11/2018 08:30:00,32.85,33.03,2,-34.94
 30/11/2018 08:45:00,32.85,33.03,2,-35.44
 30/11/2018 09:00:00,32.81,33.03,2,-35.55
 30/11/2018 09:15:00,32.84,33.03,2,-35.8
 30/11/2018 09:30:00,32.9,33.03,2,-35.75
 30/11/2018 09:45:00,32.97,33.03,2,-35.45
 30/11/2018 10:00:00,32.99,33.03,2,-35.17
 30/11/2018 10:15:00,33.15,33.03,2,-34.03
 30/11/2018 10:30:00,33.25,33.03,2,-33.52
 30/11/2018 10:45:00,33.28,33.03,2,-32.54
 30/11/2018 11:00:00,32.94,33.03,2,-30.9
 30/11/2018 11:15:00,32.9,33.03,2,-30.95
 30/11/2018 11:30:00,32.86,33.03,2,-30.61
 30/11/2018 11:45:00,32.93,33.03,2,-31.14
 30/11/2018 12:00:00,32.93,33.03,2,-30.9
 30/11/2018 12:15:00,32.95,33.03,2,-30.38
 30/11/2018 12:30:00,32.93,33.03,2,-30.87
 30/11/2018 12:45:00,32.91,33.03,2,-31.58
 30/11/2018 13:00:00,32.88,33.03,2,-33.26
 30/11/2018 13:15:00,32.97,33.03,2,-32.44
 30/11/2018 13:30:00,33.04,33.03,2,-31.36
 30/11/2018 13:45:00,33.03,33.03,2,-32.1
 30/11/2018 14:00:00,32.96,33.03,2,-31.85
 30/11/2018 14:15:00,32.86,33.03,2,-32.18
 30/11/2018 14:30:00,32.83,33.03,2,-31.96
 30/11/2018 14:45:00,32.85,33.03,2,-32.23
 30/11/2018 15:00:00,32.84,33.03,2,-32.49
 30/11/2018 15:15:00,32.75,33.03,2,-32.97
 30/11/2018 15:30:00,32.73,33.03,2,-33.32
 30/11/2018 15:45:00,32.62,33.03,2,-33.32
 30/11/2018 16:00:00,32.86,33.03,2,-33.95
 30/11/2018 16:15:00,32.8,33.03,2,-34.93
 30/11/2018 16:30:00,32.82,33.03,2,-34.04
 30/11/2018 16:45:00,32.83,33.03,2,-27.88
 30/11/2018 17:00:00,32.72,33.03,2,-28.82
 30/11/2018 17:15:00,32.82,33.03,2,-29.27
 30/11/2018 17:30:00,32.84,33.03,2,-29.47
 30/11/2018 17:45:00,32.86,33.03,2,-29.22
 30/11/2018 18:00:00,32.95,33.03,2,-28.8
 30/11/2018 18:15:00,33.0,33.03,2,-28.34
 30/11/2018 18:30:00,33.12,33.03,2,-27.67
 30/11/2018 18:45:00,33.15,33.03,2,-26.87
 30/11/2018 19:00:00,33.26,33.03,2,-25.86
 30/11/2018 19:15:00,33.21,33.03,2,-33.73
 30/11/2018 19:30:00,33.28,33.03,2,-34.33
 30/11/2018 19:45:00,33.32,33.03,2,-33.65
 30/11/2018 20:00:00,33.14,33.03,2,-32.86
 30/11/2018 20:15:00,33.1,33.03,2,-31.41
 30/11/2018 20:30:00,33.04,33.03,2,-30.7
 30/11/2018 20:45:00,33.01,33.03,2,-30.06
 30/11/2018 21:00:00,32.99,33.03,2,-29.48
 30/11/2018 21:15:00,33.16,33.03,2,-28.88
 30/11/2018 21:30:00,33.22,33.03,2,-27.94
 30/11/2018 21:45:00,33.24,33.03,2,-27.11
 30/11/2018 22:00:00,33.25,33.03,2,-26.42
 30/11/2018 22:15:00,33.26,33.03,2,-25.28
 30/11/2018 22:30:00,33.27,33.03,2,-24.67
 30/11/2018 22:45:00,33.28,33.03,2,-23.67
 30/11/2018 23:00:00,33.29,33.03,2,-22.97
 30/11/2018 23:15:00,33.31,33.03,2,-23.4
 30/11/2018 23:30:00,33.3,33.03,2,-22.86
 30/11/2018 23:45:00,33.33,33.03,2,-22.3
 01/12/2018 00:00:00,33.39,33.03,2,-22.26
 01/12/2018 00:15:00,33.11,33.03,2,-25.74
 01/12/2018 00:30:00,33.07,33.03,2,-26.33
 01/12/2018 00:45:00,33.05,33.03,2,-26.46
 01/12/2018 01:00:00,33.06,33.03,2,-26.23
 01/12/2018 01:15:00,33.09,33.03,2,-26.06
 01/12/2018 01:30:00,33.18,33.03,2,-25.58
 01/12/2018 01:45:00,33.24,33.03,2,-24.68
 01/12/2018 02:00:00,33.35,33.03,2,-24.11
 01/12/2018 02:15:00,33.3,33.03,2,-24.48
 01/12/2018 02:30:00,33.13,33.03,2,-23.77
 01/12/2018 02:45:00,33.15,33.03,2,-21.86
 01/12/2018 03:00:00,33.28,33.03,2,-15.91
 01/12/2018 03:15:00,33.27,33.03,2,-22.19
 01/12/2018 03:30:00,33.31,33.03,2,-21.77
 01/12/2018 03:45:00,33.36,33.03,2,-21.25
 01/12/2018 04:00:00,33.22,33.03,2,-20.64
 01/12/2018 04:15:00,32.97,33.03,2,-20.13
 01/12/2018 04:30:00,33.0,33.03,2,-19.59
 01/12/2018 04:45:00,32.96,33.03,2,-19.4
 01/12/2018 05:00:00,32.94,33.03,2,-19.09
 01/12/2018 05:15:00,32.88,33.03,2,-19.6
 01/12/2018 05:30:00,32.9,33.03,2,-19.26
 01/12/2018 05:45:00,32.86,33.03,2,-19.41
 01/12/2018 06:00:00,32.77,33.03,2,-20.06
 01/12/2018 06:15:00,32.69,33.03,2,-21.54
 01/12/2018 06:30:00,32.8,33.03,2,-21.94
 01/12/2018 06:45:00,32.75,33.03,2,-22.41
 01/12/2018 07:00:00,32.8,33.03,2,-23.04
 01/12/2018 07:15:00,32.91,33.03,2,-22.97
 01/12/2018 07:30:00,32.9,33.03,2,-23.24
 01/12/2018 07:45:00,32.94,33.03,2,-23.87
 01/12/2018 08:00:00,33.09,33.03,2,-24.79
 01/12/2018 08:15:00,32.98,33.03,2,-25.73
 01/12/2018 08:30:00,32.87,33.03,2,-26.64
 01/12/2018 08:45:00,32.77,33.03,2,-27.13
 01/12/2018 09:00:00,32.67,33.03,2,-28.1
 01/12/2018 09:15:00,32.58,33.03,2,-29.7
 01/12/2018 09:30:00,32.59,33.03,2,-29.5
 01/12/2018 09:45:00,32.66,33.03,2,-29.42
 01/12/2018 10:00:00,32.71,33.03,2,-26.76
 01/12/2018 10:15:00,32.79,33.03,2,-24.3
 01/12/2018 10:30:00,32.71,33.03,2,-29.47
 01/12/2018 10:45:00,32.76,33.03,2,-29.47
 01/12/2018 11:00:00,32.79,33.03,2,-29.51
 01/12/2018 11:15:00,32.76,33.03,2,-29.72
 01/12/2018 11:30:00,32.76,33.03,2,-29.52
 01/12/2018 11:45:00,32.9,33.03,2,-29.3
 01/12/2018 12:00:00,32.98,33.03,2,-29.3
 01/12/2018 12:15:00,32.98,33.03,2,-28.96
 01/12/2018 12:30:00,33.04,33.03,2,-29.25
 01/12/2018 12:45:00,33.07,33.03,2,-29.23
 01/12/2018 13:00:00,33.08,33.03,2,-29.25
 01/12/2018 13:15:00,33.16,33.03,2,-28.49
 01/12/2018 13:30:00,33.17,33.03,2,-28.63
 01/12/2018 13:45:00,33.24,33.03,2,-28.46
 01/12/2018 14:00:00,33.25,33.03,2,-28.13
 01/12/2018 14:15:00,33.27,33.03,2,-28.13
 01/12/2018 14:30:00,33.28,33.03,2,-28.13
 01/12/2018 14:45:00,33.26,33.03,2,-28.13
 01/12/2018 15:00:00,33.24,33.03,2,-28.13
 01/12/2018 15:15:00,33.21,33.03,2,-28.13
 01/12/2018 15:30:00,33.18,33.03,2,-28.39
 01/12/2018 15:45:00,33.14,33.03,2,-28.69
 01/12/2018 16:00:00,32.99,33.03,2,-29.36
 01/12/2018 16:15:00,32.76,33.03,2,-29.44
 01/12/2018 16:30:00,32.72,33.03,2,-23.85
 01/12/2018 16:45:00,32.97,33.03,2,-32.16
 01/12/2018 17:00:00,32.89,33.03,2,-33.14
 01/12/2018 17:15:00,32.92,33.03,2,-33.74
 01/12/2018 17:30:00,32.88,33.03,2,-33.83
 01/12/2018 17:45:00,32.86,33.03,2,-33.85
 01/12/2018 18:00:00,32.92,33.03,2,-33.85
 01/12/2018 18:15:00,32.96,33.03,2,-33.44
 01/12/2018 18:30:00,33.02,33.03,2,-33.31
 01/12/2018 18:45:00,33.08,33.03,2,-32.82
 01/12/2018 19:00:00,33.16,33.03,2,-32.19
 01/12/2018 19:15:00,33.3,33.03,2,-30.82
 01/12/2018 19:30:00,33.41,33.03,2,-29.76
 01/12/2018 19:45:00,33.16,33.03,2,-28.91
 01/12/2018 20:00:00,33.13,33.03,2,-28.35
 01/12/2018 20:15:00,33.23,33.03,2,-27.88
 01/12/2018 20:30:00,33.3,33.03,2,-27.26
 01/12/2018 20:45:00,33.37,33.03,2,-26.42
 01/12/2018 21:00:00,33.22,33.03,2,-25.78
 01/12/2018 21:15:00,32.76,33.03,2,-25.11
 01/12/2018 21:30:00,32.57,33.03,2,-24.95
 01/12/2018 21:45:00,32.78,33.03,2,-24.6
 01/12/2018 22:00:00,32.91,33.03,2,-23.92
 01/12/2018 22:15:00,32.98,33.03,2,-23.2
 01/12/2018 22:30:00,33.05,33.03,2,-22.33
 01/12/2018 22:45:00,33.14,33.03,2,-21.73
 01/12/2018 23:00:00,33.21,33.03,2,-21.33
 01/12/2018 23:15:00,33.03,33.03,2,-21.69
 01/12/2018 23:30:00,33.04,33.03,2,-21.16
 01/12/2018 23:45:00,33.04,33.03,2,-20.95
 02/12/2018 00:00:00,33.07,33.03,2,-20.52
 02/12/2018 00:15:00,32.85,33.03,2,-21.88
 02/12/2018 00:30:00,32.85,33.03,2,-22.44
 02/12/2018 00:45:00,32.99,33.03,2,-20.13
 02/12/2018 01:00:00,33.02,33.03,2,-24.42
 02/12/2018 01:15:00,33.11,33.03,2,-24.06
 02/12/2018 01:30:00,33.2,33.03,2,-23.25
 02/12/2018 01:45:00,33.3,33.03,2,-19.13
 02/12/2018 02:00:00,33.39,33.03,2,-20.01
 02/12/2018 02:15:00,33.31,33.03,2,-21.96
 02/12/2018 02:30:00,33.18,33.03,2,-21.43
 02/12/2018 02:45:00,33.2,33.03,2,-21.16
 02/12/2018 03:00:00,33.24,33.03,2,-20.51
 02/12/2018 03:15:00,33.33,33.03,2,-19.81
 02/12/2018 03:30:00,33.35,33.03,2,-19.41
 02/12/2018 03:45:00,33.36,33.03,2,-19.02
 02/12/2018 04:00:00,33.32,33.03,2,-18.45
 02/12/2018 04:15:00,32.93,33.03,2,-17.63
 02/12/2018 04:30:00,32.97,33.03,2,-17.58
 02/12/2018 04:45:00,32.94,33.03,2,-17.58
 02/12/2018 05:00:00,32.97,33.03,2,-17.21
 02/12/2018 05:15:00,32.97,33.03,2,-16.91
 02/12/2018 05:30:00,32.97,33.03,2,-17.07
 02/12/2018 05:45:00,32.95,33.03,2,-17.22
 02/12/2018 06:00:00,32.93,33.03,2,-17.48
 02/12/2018 06:15:00,32.82,33.03,2,-18.27
 02/12/2018 06:30:00,32.81,33.03,2,-18.79
 02/12/2018 06:45:00,32.77,33.03,2,-19.26
 02/12/2018 07:00:00,32.91,33.03,2,-19.59
 02/12/2018 07:15:00,32.97,33.03,2,-19.13
 02/12/2018 07:30:00,32.92,33.03,2,-19.69
 02/12/2018 07:45:00,32.86,33.03,2,-19.76
 02/12/2018 08:00:00,32.8,33.03,2,-20.18
 02/12/2018 08:15:00,32.7,33.03,2,-20.9
 02/12/2018 08:30:00,32.62,33.03,2,-21.59
 02/12/2018 08:45:00,32.58,33.03,2,-22.28
 02/12/2018 09:00:00,32.85,33.03,2,-23.43
 02/12/2018 09:15:00,32.9,33.03,2,-23.93
 02/12/2018 09:30:00,32.97,33.03,2,-24.45
 02/12/2018 09:45:00,32.92,33.03,2,-24.95
 02/12/2018 10:00:00,32.86,33.03,2,-25.44
 02/12/2018 10:15:00,32.75,33.03,2,-26.16
 02/12/2018 10:30:00,32.73,33.03,2,-26.52
 02/12/2018 10:45:00,32.74,33.03,2,-26.9
 02/12/2018 11:00:00,32.79,33.03,2,-27.46
 02/12/2018 11:15:00,32.71,33.03,2,-27.5
 02/12/2018 11:30:00,32.74,33.03,2,-27.63
 02/12/2018 11:45:00,32.69,33.03,2,-27.55
 02/12/2018 12:00:00,32.68,33.03,2,-27.63
 02/12/2018 12:15:00,32.67,33.03,2,-27.96
 02/12/2018 12:30:00,32.67,33.03,2,-27.96
 02/12/2018 12:45:00,32.59,33.03,2,-28.13
 02/12/2018 13:00:00,32.78,33.03,2,-28.3
 02/12/2018 13:15:00,32.9,33.03,2,-28.3
 02/12/2018 13:30:00,32.93,33.03,2,-28.3
 02/12/2018 13:45:00,33.01,33.03,2,-28.3
 02/12/2018 14:00:00,33.0,33.03,2,-28.07
 02/12/2018 14:15:00,32.94,33.03,2,-27.96
 02/12/2018 14:30:00,32.93,33.03,2,-28.19
 02/12/2018 14:45:00,32.95,33.03,2,-27.95
 02/12/2018 15:00:00,32.96,33.03,2,-28.38
 02/12/2018 15:15:00,32.89,33.03,2,-29.04
 02/12/2018 15:30:00,32.85,33.03,2,-29.3
 02/12/2018 15:45:00,32.81,33.03,2,-29.64
 02/12/2018 16:00:00,32.72,33.03,2,-30.22
 02/12/2018 16:15:00,32.68,33.03,2,-30.78
 02/12/2018 16:30:00,32.97,33.03,2,-32.01
 02/12/2018 16:45:00,33.03,33.03,2,-32.92
 02/12/2018 17:00:00,32.84,33.03,2,-33.15
 02/12/2018 17:15:00,32.74,33.03,2,-34.04
 02/12/2018 17:30:00,32.8,33.03,2,-34.27
 02/12/2018 17:45:00,33.03,33.03,2,-34.47
 02/12/2018 18:00:00,33.35,33.03,2,-34.0
 02/12/2018 18:15:00,33.29,33.03,2,-33.3
 02/12/2018 18:30:00,33.16,33.03,2,-33.15
 02/12/2018 18:45:00,33.23,33.03,2,-32.54
 02/12/2018 19:00:00,33.32,33.03,2,-32.07
 02/12/2018 19:15:00,33.22,33.03,2,-31.2
 02/12/2018 19:30:00,33.02,33.03,2,-30.67
 02/12/2018 19:45:00,33.19,33.03,2,-30.17
 02/12/2018 20:00:00,33.36,33.03,2,-29.24
 02/12/2018 20:15:00,33.26,33.03,2,-28.78
 02/12/2018 20:30:00,33.15,33.03,2,-28.01
 02/12/2018 20:45:00,33.27,33.03,2,-26.97
 02/12/2018 21:00:00,33.29,33.03,2,-26.37
 02/12/2018 21:15:00,33.18,33.03,2,-25.73
 02/12/2018 21:30:00,33.04,33.03,2,-25.26
 02/12/2018 21:45:00,33.14,33.03,2,-24.51
 02/12/2018 22:00:00,33.25,33.03,2,-23.76
 02/12/2018 22:15:00,33.3,33.03,2,-22.94
 02/12/2018 22:30:00,33.26,33.03,2,-22.1
 02/12/2018 22:45:00,33.27,33.03,2,-21.77
 02/12/2018 23:00:00,33.15,33.03,2,-21.31
 02/12/2018 23:15:00,33.09,33.03,2,-21.57
 02/12/2018 23:30:00,33.19,33.03,2,-20.98
 02/12/2018 23:45:00,33.19,33.03,2,-20.93
 03/12/2018 00:00:00,33.2,33.03,2,-20.69
 03/12/2018 00:00:00,33.2,33.03,2,-20.69
 03/12/2018 00:15:00,32.98,33.03,2,-24.06
 03/12/2018 00:30:00,33.04,33.03,2,-24.78
 03/12/2018 00:45:00,33.0,33.03,2,-24.78
 03/12/2018 01:00:00,33.04,33.03,2,-24.78
 03/12/2018 01:15:00,33.06,33.03,2,-24.38
 03/12/2018 01:30:00,33.15,33.03,2,-23.63
 03/12/2018 01:45:00,33.2,33.03,2,-23.03
 03/12/2018 02:00:00,33.22,33.03,2,-22.3
 03/12/2018 02:15:00,33.25,33.03,2,-22.96
 03/12/2018 02:30:00,33.3,33.03,2,-22.31
 03/12/2018 02:45:00,33.38,33.03,2,-21.85
 03/12/2018 03:00:00,33.26,33.03,2,-21.29
 03/12/2018 03:15:00,32.95,33.03,2,-20.52
 03/12/2018 03:30:00,33.02,33.03,2,-19.87
 03/12/2018 03:45:00,33.07,33.03,2,-19.59
 03/12/2018 04:00:00,33.09,33.03,2,-18.87
 03/12/2018 04:15:00,33.07,33.03,2,-18.59
 03/12/2018 04:30:00,33.08,33.03,2,-18.59
 03/12/2018 04:45:00,33.07,33.03,2,-18.59
 03/12/2018 05:00:00,33.04,33.03,2,-18.59
 03/12/2018 05:15:00,33.0,33.03,2,-19.37
 03/12/2018 05:30:00,33.1,33.03,2,-19.54
 03/12/2018 05:45:00,32.99,33.03,2,-20.07
 03/12/2018 06:00:00,32.91,33.03,2,-20.58
 03/12/2018 06:15:00,32.85,33.03,2,-22.58
 03/12/2018 06:30:00,32.85,33.03,2,-24.0
 03/12/2018 06:45:00,32.64,33.03,2,-25.25
 03/12/2018 07:00:00,32.81,33.03,2,-27.09
 03/12/2018 07:15:00,32.73,33.03,2,-27.94
 03/12/2018 07:30:00,33.21,33.03,2,-29.31
 03/12/2018 07:45:00,33.28,33.03,2,-30.4
 03/12/2018 08:00:00,33.17,33.03,2,-31.41
 03/12/2018 08:15:00,33.09,33.03,2,-31.8
 03/12/2018 08:30:00,33.04,33.03,2,-32.19
 03/12/2018 08:45:00,33.0,33.03,2,-32.58
 03/12/2018 09:00:00,32.95,33.03,2,-32.95
 03/12/2018 09:15:00,32.91,33.03,2,-33.33
 03/12/2018 09:30:00,32.89,33.03,2,-31.74
 03/12/2018 09:45:00,33.03,33.03,2,-29.03
 03/12/2018 10:00:00,33.0,33.03,2,-32.99
 03/12/2018 10:15:00,33.14,33.03,2,-32.39
 03/12/2018 10:30:00,33.1,33.03,2,-32.17
 03/12/2018 10:45:00,33.08,33.03,2,-32.8
 03/12/2018 11:00:00,33.07,33.03,2,-32.44
 03/12/2018 11:15:00,33.1,33.03,2,-31.84
 03/12/2018 11:30:00,33.1,33.03,2,-31.42
 03/12/2018 11:45:00,33.13,33.03,2,-31.32
 03/12/2018 12:00:00,33.06,33.03,2,-31.91
 03/12/2018 12:15:00,33.1,33.03,2,-32.01
 03/12/2018 12:30:00,33.23,33.03,2,-32.19
 03/12/2018 12:45:00,33.23,33.03,2,-32.55
 03/12/2018 13:00:00,33.29,33.03,2,-31.7
 03/12/2018 13:15:00,33.3,33.03,2,-32.18
 03/12/2018 13:30:00,33.34,33.03,2,-32.19
 03/12/2018 13:45:00,33.34,33.03,2,-32.12
 03/12/2018 14:00:00,33.35,33.03,2,-32.08
 03/12/2018 14:15:00,33.26,33.03,2,-32.24
 03/12/2018 14:30:00,33.3,33.03,2,-32.34
 03/12/2018 14:45:00,33.24,33.03,2,-32.65
 03/12/2018 15:00:00,33.23,33.03,2,-32.29
 03/12/2018 15:15:00,33.21,33.03,2,-32.75
 03/12/2018 15:30:00,33.22,33.03,2,-33.01
 03/12/2018 15:45:00,33.07,33.03,2,-33.53
 03/12/2018 16:00:00,32.83,33.03,2,-34.43
 03/12/2018 16:15:00,32.8,33.03,2,-27.15
 03/12/2018 16:30:00,32.66,33.03,2,-27.68
 03/12/2018 16:45:00,32.67,33.03,2,-28.1
 03/12/2018 17:00:00,32.63,33.03,2,-28.55
 03/12/2018 17:15:00,32.62,33.03,2,-29.29
 03/12/2018 17:30:00,32.62,33.03,2,-29.3
 03/12/2018 17:45:00,32.64,33.03,2,-29.3
 03/12/2018 18:00:00,32.68,33.03,2,-29.34
 03/12/2018 18:15:00,32.72,33.03,2,-28.78
 03/12/2018 18:30:00,32.82,33.03,2,-28.13
 03/12/2018 18:45:00,32.92,33.03,2,-28.43
 03/12/2018 19:00:00,32.99,33.03,2,-27.81
 03/12/2018 19:15:00,32.96,33.03,2,-35.08
 03/12/2018 19:30:00,33.09,33.03,2,-35.24
 03/12/2018 19:45:00,33.22,33.03,2,-34.31
 03/12/2018 20:00:00,33.35,33.03,2,-33.54
 03/12/2018 20:15:00,33.04,33.03,2,-32.96
 03/12/2018 20:30:00,32.87,33.03,2,-32.16
 03/12/2018 20:45:00,32.85,33.03,2,-31.58
 03/12/2018 21:00:00,32.94,33.03,2,-30.8
 03/12/2018 21:15:00,33.06,33.03,2,-30.23
 03/12/2018 21:30:00,33.02,33.03,2,-28.74
 03/12/2018 21:45:00,32.82,33.03,2,-27.84
 03/12/2018 22:00:00,32.98,33.03,2,-26.84
 03/12/2018 22:15:00,33.09,33.03,2,-25.73
 03/12/2018 22:30:00,32.95,33.03,2,-24.43
 03/12/2018 22:45:00,33.03,33.03,2,-23.91
 03/12/2018 23:00:00,33.11,33.03,2,-22.94
 03/12/2018 23:15:00,33.19,33.03,2,-23.33
 03/12/2018 23:30:00,33.3,33.03,2,-22.77
 03/12/2018 23:45:00,33.39,33.03,2,-22.38
 04/12/2018 00:00:00,33.16,33.03,2,-21.9
 04/12/2018 00:15:00,32.75,33.03,2,-25.24
 04/12/2018 00:30:00,32.73,33.03,2,-25.96
 04/12/2018 00:45:00,32.73,33.03,2,-26.07
 04/12/2018 01:00:00,32.75,33.03,2,-26.12
 04/12/2018 01:15:00,32.78,33.03,2,-25.93
 04/12/2018 01:30:00,32.89,33.03,2,-25.1
 04/12/2018 01:45:00,32.98,33.03,2,-24.62
 04/12/2018 02:00:00,32.99,33.03,2,-23.98
 04/12/2018 02:15:00,32.96,33.03,2,-24.31
 04/12/2018 02:30:00,33.01,33.03,2,-24.11
 04/12/2018 02:45:00,33.08,33.03,2,-23.85
 04/12/2018 03:00:00,33.13,33.03,2,-23.31
 04/12/2018 03:15:00,33.14,33.03,2,-22.84
 04/12/2018 03:30:00,33.21,33.03,2,-22.1
 04/12/2018 03:45:00,33.31,33.03,2,-21.77
 04/12/2018 04:00:00,33.33,33.03,2,-21.23
 04/12/2018 04:15:00,33.34,33.03,2,-21.1
 04/12/2018 04:30:00,33.41,33.03,2,-21.1
 04/12/2018 04:45:00,33.17,33.03,2,-20.99
 04/12/2018 05:00:00,33.09,33.03,2,-20.6
 04/12/2018 05:15:00,33.01,33.03,2,-21.04
 04/12/2018 05:30:00,32.98,33.03,2,-21.27
 04/12/2018 05:45:00,32.96,33.03,2,-21.8
 04/12/2018 06:00:00,32.98,33.03,2,-22.71
 04/12/2018 06:15:00,32.85,33.03,2,-24.74
 04/12/2018 06:30:00,32.79,33.03,2,-26.01
 04/12/2018 06:45:00,32.78,33.03,2,-28.14
 04/12/2018 07:00:00,32.75,33.03,2,-29.65
 04/12/2018 07:15:00,32.78,33.03,2,-30.29
 04/12/2018 07:30:00,33.07,33.03,2,-31.47
 04/12/2018 07:45:00,32.98,33.03,2,-32.48
 04/12/2018 08:00:00,32.99,33.03,2,-32.32
 04/12/2018 08:15:00,32.88,33.03,2,-33.77
 04/12/2018 08:30:00,32.85,33.03,2,-34.49
 04/12/2018 08:45:00,32.93,33.03,2,-34.55
 04/12/2018 09:00:00,32.9,33.03,2,-34.92
 04/12/2018 09:15:00,32.9,33.03,2,-34.84
 04/12/2018 09:30:00,32.94,33.03,2,-35.08
 04/12/2018 09:45:00,33.0,33.03,2,-35.14
 04/12/2018 10:00:00,33.06,33.03,2,-34.39
 04/12/2018 10:15:00,33.1,33.03,2,-34.33
 04/12/2018 10:30:00,33.03,33.03,2,-34.69
 04/12/2018 10:45:00,33.03,33.03,2,-34.4
 04/12/2018 11:00:00,33.04,33.03,2,-34.57
 04/12/2018 11:15:00,33.0,33.03,2,-34.4
 04/12/2018 11:30:00,32.97,33.03,2,-34.66
 04/12/2018 11:45:00,33.03,33.03,2,-34.15
 04/12/2018 12:00:00,33.01,33.03,2,-34.29
 04/12/2018 12:15:00,32.98,33.03,2,-35.41
 04/12/2018 12:30:00,32.94,33.03,2,-35.92
 04/12/2018 12:45:00,32.91,33.03,2,-36.34
 04/12/2018 13:00:00,32.93,33.03,2,-36.24
 04/12/2018 13:15:00,32.96,33.03,2,-35.84
 04/12/2018 13:30:00,32.97,33.03,2,-35.48
 04/12/2018 13:45:00,32.93,33.03,2,-35.95
 04/12/2018 14:00:00,32.93,33.03,2,-35.82
 04/12/2018 14:15:00,32.92,33.03,2,-35.38
 04/12/2018 14:30:00,32.94,33.03,2,-33.21
 04/12/2018 14:45:00,32.99,33.03,2,-31.33
 04/12/2018 15:00:00,32.96,33.03,2,-29.28
 04/12/2018 15:15:00,33.0,33.03,2,-26.93
 04/12/2018 15:30:00,32.96,33.03,2,-29.56
 04/12/2018 15:45:00,32.72,33.03,2,-36.47
 04/12/2018 16:00:00,32.6,33.03,2,-37.26
 04/12/2018 16:15:00,32.7,33.03,2,-30.17
 04/12/2018 16:30:00,32.69,33.03,2,-28.34
 04/12/2018 16:45:00,32.59,33.03,2,-20.28
 04/12/2018 17:00:00,32.53,33.03,2,-20.47
 04/12/2018 17:15:00,32.57,33.03,2,-20.75
 04/12/2018 17:30:00,32.6,33.03,2,-20.76
 04/12/2018 17:45:00,32.61,33.03,2,-20.5
 04/12/2018 18:00:00,32.68,33.03,2,-20.16
 04/12/2018 18:15:00,32.73,33.03,2,-27.77
 04/12/2018 18:30:00,32.82,33.03,2,-29.06
 04/12/2018 18:45:00,32.8,33.03,2,-29.11
 04/12/2018 19:00:00,32.87,33.03,2,-28.52
 04/12/2018 19:15:00,32.78,33.03,2,-36.0
 04/12/2018 19:30:00,32.96,33.03,2,-35.69
 04/12/2018 19:45:00,33.03,33.03,2,-34.82
 04/12/2018 20:00:00,33.2,33.03,2,-34.27
 04/12/2018 20:15:00,33.31,33.03,2,-33.43
 04/12/2018 20:30:00,33.35,33.03,2,-32.64
 04/12/2018 20:45:00,33.31,33.03,2,-32.07
 04/12/2018 21:00:00,33.09,33.03,2,-30.98
 04/12/2018 21:15:00,33.04,33.03,2,-29.9
 04/12/2018 21:30:00,33.18,33.03,2,-28.84
 04/12/2018 21:45:00,33.19,33.03,2,-27.96
 04/12/2018 22:00:00,33.05,33.03,2,-26.56
 04/12/2018 22:15:00,32.95,33.03,2,-25.17
 04/12/2018 22:30:00,32.96,33.03,2,-24.43
 04/12/2018 22:45:00,33.13,33.03,2,-23.54
 04/12/2018 23:00:00,33.1,33.03,2,-22.77
 04/12/2018 23:15:00,33.03,33.03,2,-23.3
 04/12/2018 23:30:00,33.13,33.03,2,-22.77
 04/12/2018 23:45:00,33.08,33.03,2,-22.28
 05/12/2018 00:00:00,32.95,33.03,2,-21.94
 05/12/2018 00:15:00,32.69,33.03,2,-25.26
 05/12/2018 00:30:00,32.62,33.03,2,-26.36
 05/12/2018 00:45:00,32.7,33.03,2,-26.46
 05/12/2018 01:00:00,32.72,33.03,2,-26.23
 05/12/2018 01:15:00,32.76,33.03,2,-25.75
 05/12/2018 01:30:00,32.83,33.03,2,-25.45
 05/12/2018 01:45:00,32.85,33.03,2,-25.0
 05/12/2018 02:00:00,32.97,33.03,2,-24.45
 05/12/2018 02:15:00,32.94,33.03,2,-24.74
 05/12/2018 02:30:00,32.98,33.03,2,-24.33
 05/12/2018 02:45:00,33.02,33.03,2,-23.84
 05/12/2018 03:00:00,33.1,33.03,2,-23.26
 05/12/2018 03:15:00,33.18,33.03,2,-22.58
 05/12/2018 03:30:00,33.29,33.03,2,-22.1
 05/12/2018 03:45:00,33.3,33.03,2,-21.48
 05/12/2018 04:00:00,33.35,33.03,2,-20.93
 05/12/2018 04:15:00,33.34,33.03,2,-21.06
 05/12/2018 04:30:00,33.4,33.03,2,-20.89
 05/12/2018 04:45:00,33.39,33.03,2,-20.6
 05/12/2018 05:00:00,33.39,33.03,2,-20.6
 05/12/2018 05:15:00,33.23,33.03,2,-20.82
 05/12/2018 05:30:00,33.24,33.03,2,-20.93
 05/12/2018 05:45:00,33.16,33.03,2,-21.51
 05/12/2018 06:00:00,33.1,33.03,2,-22.22
 05/12/2018 06:15:00,32.83,33.03,2,-23.82
 05/12/2018 06:30:00,32.75,33.03,2,-25.09
 05/12/2018 06:45:00,32.76,33.03,2,-27.07
 05/12/2018 07:00:00,32.73,33.03,2,-28.34
 05/12/2018 07:15:00,32.67,33.03,2,-28.7
 05/12/2018 07:30:00,32.73,33.03,2,-29.91
 05/12/2018 07:45:00,32.64,33.03,2,-31.03
 05/12/2018 08:00:00,32.55,33.03,2,-31.63
 05/12/2018 08:15:00,32.72,33.03,2,-32.61
 05/12/2018 08:30:00,33.0,33.03,2,-33.08
 05/12/2018 08:45:00,33.01,33.03,2,-33.59
 05/12/2018 09:00:00,32.91,33.03,2,-33.66
 05/12/2018 09:15:00,32.82,33.03,2,-33.94
 05/12/2018 09:30:00,32.82,33.03,2,-34.05
 05/12/2018 09:45:00,32.85,33.03,2,-34.02
 05/12/2018 10:00:00,32.83,33.03,2,-33.86
 05/12/2018 10:15:00,32.85,33.03,2,-33.9
 05/12/2018 10:30:00,32.82,33.03,2,-33.95
 05/12/2018 10:45:00,32.75,33.03,2,-34.52
 05/12/2018 11:00:00,32.73,33.03,2,-34.67
 05/12/2018 11:15:00,32.68,33.03,2,-34.35
 05/12/2018 11:30:00,32.74,33.03,2,-34.49
 05/12/2018 11:45:00,32.71,33.03,2,-34.81
 05/12/2018 12:00:00,32.67,33.03,2,-35.03
 05/12/2018 12:15:00,32.58,33.03,2,-35.62
 05/12/2018 12:30:00,32.62,33.03,2,-35.89
 05/12/2018 12:45:00,32.66,33.03,2,-36.04
 05/12/2018 13:00:00,32.75,33.03,2,-36.15
 05/12/2018 13:15:00,32.72,33.03,2,-36.45
 05/12/2018 13:30:00,33.03,33.03,2,-27.22
 05/12/2018 13:45:00,32.93,33.03,2,-35.1
 05/12/2018 14:00:00,32.9,33.03,2,-35.34
 05/12/2018 14:15:00,32.95,33.03,2,-34.29
 05/12/2018 14:30:00,33.03,33.03,2,-33.42
 05/12/2018 14:45:00,33.07,33.03,2,-33.88
 05/12/2018 15:00:00,33.08,33.03,2,-34.16
 05/12/2018 15:15:00,33.01,33.03,2,-34.02
 05/12/2018 15:30:00,33.0,33.03,2,-34.01
 05/12/2018 15:45:00,32.94,33.03,2,-34.42
 05/12/2018 16:00:00,32.94,33.03,2,-27.81
 05/12/2018 16:15:00,32.99,33.03,2,-26.8
 05/12/2018 16:30:00,32.9,33.03,2,-27.76
 05/12/2018 16:45:00,32.7,33.03,2,-28.67
 05/12/2018 17:00:00,32.65,33.03,2,-29.3
 05/12/2018 17:15:00,32.65,33.03,2,-29.79
 05/12/2018 17:30:00,32.68,33.03,2,-29.68
 05/12/2018 17:45:00,32.71,33.03,2,-29.69
 05/12/2018 18:00:00,32.79,33.03,2,-29.48
 05/12/2018 18:15:00,32.83,33.03,2,-28.92
 05/12/2018 18:30:00,32.95,33.03,2,-28.07
 05/12/2018 18:45:00,32.89,33.03,2,-34.37
 05/12/2018 19:00:00,32.91,33.03,2,-35.86
 05/12/2018 19:15:00,32.92,33.03,2,-36.59
 05/12/2018 19:30:00,33.15,33.03,2,-34.69
 05/12/2018 19:45:00,33.26,33.03,2,-34.4
 05/12/2018 20:00:00,33.36,33.03,2,-33.5
 05/12/2018 20:15:00,33.09,33.03,2,-32.63
 05/12/2018 20:30:00,32.94,33.03,2,-31.58
 05/12/2018 20:45:00,32.99,33.03,2,-30.67
 05/12/2018 21:00:00,33.01,33.03,2,-30.08
 05/12/2018 21:15:00,33.07,33.03,2,-29.25
 05/12/2018 21:30:00,33.1,33.03,2,-28.43
 05/12/2018 21:45:00,33.19,33.03,2,-27.43
