DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/12/2018 22:00:00,33.28,33.03,2,-26.7
 05/12/2018 22:15:00,33.31,33.03,2,-25.66
 05/12/2018 22:30:00,32.84,33.03,2,-24.18
 05/12/2018 22:45:00,32.8,33.03,2,-23.68
 05/12/2018 23:00:00,32.92,33.03,2,-22.91
 05/12/2018 23:15:00,32.68,33.03,2,-22.87
 05/12/2018 23:30:00,32.72,33.03,2,-22.47
 05/12/2018 23:45:00,32.75,33.03,2,-21.94
 06/12/2018 00:00:00,32.68,33.03,2,-21.63
 06/12/2018 00:15:00,32.74,33.03,2,-25.03
 06/12/2018 00:30:00,32.77,33.03,2,-25.96
 06/12/2018 00:45:00,32.72,33.03,2,-25.8
 06/12/2018 01:00:00,32.72,33.03,2,-25.29
 06/12/2018 01:15:00,32.74,33.03,2,-25.29
 06/12/2018 01:30:00,32.86,33.03,2,-24.97
 06/12/2018 01:45:00,32.88,33.03,2,-24.43
 06/12/2018 02:00:00,32.96,33.03,2,-23.85
 06/12/2018 02:15:00,32.95,33.03,2,-24.17
 06/12/2018 02:30:00,33.01,33.03,2,-23.61
 06/12/2018 02:45:00,33.06,33.03,2,-23.32
 06/12/2018 03:00:00,33.15,33.03,2,-22.55
 06/12/2018 03:15:00,33.19,33.03,2,-21.94
 06/12/2018 03:30:00,33.27,33.03,2,-21.51
 06/12/2018 03:45:00,33.34,33.03,2,-21.15
 06/12/2018 04:00:00,33.06,33.03,2,-20.29
 06/12/2018 04:15:00,32.92,33.03,2,-20.26
 06/12/2018 04:30:00,33.01,33.03,2,-20.26
 06/12/2018 04:45:00,32.97,33.03,2,-20.26
 06/12/2018 05:00:00,32.92,33.03,2,-19.93
 06/12/2018 05:15:00,32.79,33.03,2,-20.58
 06/12/2018 05:30:00,32.76,33.03,2,-20.68
 06/12/2018 05:45:00,32.65,33.03,2,-21.15
 06/12/2018 06:00:00,32.57,33.03,2,-21.92
 06/12/2018 06:15:00,32.56,33.03,2,-23.7
 06/12/2018 06:30:00,32.97,33.03,2,-25.23
 06/12/2018 06:45:00,32.96,33.03,2,-26.23
 06/12/2018 07:00:00,32.73,33.03,2,-27.82
 06/12/2018 07:15:00,32.58,33.03,2,-28.5
 06/12/2018 07:30:00,32.66,33.03,2,-29.79
 06/12/2018 07:45:00,32.73,33.03,2,-31.18
 06/12/2018 08:00:00,32.88,33.03,2,-31.76
 06/12/2018 08:15:00,32.82,33.03,2,-32.9
 06/12/2018 08:30:00,32.7,33.03,2,-33.4
 06/12/2018 08:45:00,32.6,33.03,2,-33.82
 06/12/2018 09:00:00,32.58,33.03,2,-34.11
 06/12/2018 09:15:00,32.54,33.03,2,-34.44
 06/12/2018 09:30:00,32.68,33.03,2,-29.15
 06/12/2018 09:45:00,32.61,33.03,2,-34.27
 06/12/2018 10:00:00,32.61,33.03,2,-34.43
 06/12/2018 10:15:00,32.66,33.03,2,-34.5
 06/12/2018 10:30:00,32.66,33.03,2,-34.23
 06/12/2018 10:45:00,32.63,33.03,2,-34.53
 06/12/2018 11:00:00,32.65,33.03,2,-34.19
 06/12/2018 11:15:00,32.62,33.03,2,-34.2
 06/12/2018 11:30:00,32.63,33.03,2,-34.17
 06/12/2018 11:45:00,32.58,33.03,2,-34.65
 06/12/2018 12:00:00,32.57,33.03,2,-34.71
 06/12/2018 12:15:00,32.66,33.03,2,-34.8
 06/12/2018 12:30:00,32.67,33.03,2,-34.81
 06/12/2018 12:45:00,32.65,33.03,2,-34.69
 06/12/2018 13:00:00,32.64,33.03,2,-34.95
 06/12/2018 13:15:00,32.7,33.03,2,-34.88
 06/12/2018 13:30:00,32.81,33.03,2,-34.18
 06/12/2018 13:45:00,32.83,33.03,2,-34.36
 06/12/2018 14:00:00,32.84,33.03,2,-34.55
 06/12/2018 14:15:00,32.8,33.03,2,-33.99
 06/12/2018 14:30:00,32.78,33.03,2,-33.82
 06/12/2018 14:45:00,32.8,33.03,2,-33.72
 06/12/2018 15:00:00,32.81,33.03,2,-33.71
 06/12/2018 15:15:00,32.8,33.03,2,-33.84
 06/12/2018 15:30:00,32.79,33.03,2,-34.1
 06/12/2018 15:45:00,32.72,33.03,2,-34.48
 06/12/2018 16:00:00,32.85,33.03,2,-29.52
 06/12/2018 16:15:00,32.8,33.03,2,-34.88
 06/12/2018 16:30:00,33.18,33.03,2,-33.5
 06/12/2018 16:45:00,32.99,33.03,2,-28.39
 06/12/2018 17:00:00,32.89,33.03,2,-28.93
 06/12/2018 17:15:00,32.89,33.03,2,-29.14
 06/12/2018 17:30:00,32.91,33.03,2,-29.3
 06/12/2018 17:45:00,32.94,33.03,2,-29.21
 06/12/2018 18:00:00,32.98,33.03,2,-28.85
 06/12/2018 18:15:00,33.0,33.03,2,-28.68
 06/12/2018 18:30:00,33.1,33.03,2,-27.99
 06/12/2018 18:45:00,33.09,33.03,2,-32.46
 06/12/2018 19:00:00,33.06,33.03,2,-36.13
 06/12/2018 19:15:00,33.11,33.03,2,-35.6
 06/12/2018 19:30:00,33.35,33.03,2,-34.93
 06/12/2018 19:45:00,32.98,33.03,2,-25.98
 06/12/2018 20:00:00,32.79,33.03,2,-29.34
 06/12/2018 20:15:00,32.82,33.03,2,-32.3
 06/12/2018 20:30:00,32.94,33.03,2,-31.64
 06/12/2018 20:45:00,33.03,33.03,2,-26.79
 06/12/2018 21:00:00,32.97,33.03,2,-25.98
 06/12/2018 21:15:00,32.84,33.03,2,-28.71
 06/12/2018 21:30:00,32.92,33.03,2,-27.98
 06/12/2018 21:45:00,33.17,33.03,2,-27.1
 06/12/2018 22:00:00,33.19,33.03,2,-26.06
 06/12/2018 22:15:00,33.17,33.03,2,-25.14
 06/12/2018 22:30:00,33.07,33.03,2,-24.2
 06/12/2018 22:45:00,33.07,33.03,2,-23.51
 06/12/2018 23:00:00,33.05,33.03,2,-22.39
 06/12/2018 23:15:00,33.14,33.03,2,-22.9
 06/12/2018 23:30:00,33.29,33.03,2,-22.15
 06/12/2018 23:45:00,33.31,33.03,2,-21.47
 07/12/2018 00:00:00,33.36,33.03,2,-21.34
 07/12/2018 00:15:00,33.1,33.03,2,-24.71
 07/12/2018 00:30:00,33.12,33.03,2,-25.29
 07/12/2018 00:45:00,32.71,33.03,2,-25.45
 07/12/2018 01:00:00,32.77,33.03,2,-25.45
 07/12/2018 01:15:00,32.9,33.03,2,-25.08
 07/12/2018 01:30:00,33.04,33.03,2,-24.16
 07/12/2018 01:45:00,33.15,33.03,2,-23.62
 07/12/2018 02:00:00,33.23,33.03,2,-22.78
 07/12/2018 02:15:00,33.29,33.03,2,-23.2
 07/12/2018 02:30:00,33.28,33.03,2,-22.73
 07/12/2018 02:45:00,33.29,33.03,2,-22.24
 07/12/2018 03:00:00,33.39,33.03,2,-21.38
 07/12/2018 03:15:00,33.41,33.03,2,-20.93
 07/12/2018 03:30:00,33.04,33.03,2,-20.16
 07/12/2018 03:45:00,33.07,33.03,2,-19.52
 07/12/2018 04:00:00,33.12,33.03,2,-19.35
 07/12/2018 04:15:00,33.05,33.03,2,-18.92
 07/12/2018 04:30:00,33.04,33.03,2,-18.92
 07/12/2018 04:45:00,32.93,33.03,2,-18.92
 07/12/2018 05:00:00,32.91,33.03,2,-18.92
 07/12/2018 05:15:00,32.77,33.03,2,-18.98
 07/12/2018 05:30:00,32.8,33.03,2,-19.36
 07/12/2018 05:45:00,32.85,33.03,2,-19.96
 07/12/2018 06:00:00,32.86,33.03,2,-20.83
 07/12/2018 06:15:00,32.63,33.03,2,-22.34
 07/12/2018 06:30:00,32.96,33.03,2,-23.74
 07/12/2018 06:45:00,32.89,33.03,2,-25.02
 07/12/2018 07:00:00,32.8,33.03,2,-26.91
 07/12/2018 07:15:00,32.84,33.03,2,-27.87
 07/12/2018 07:30:00,33.3,33.03,2,-28.94
 07/12/2018 07:45:00,33.05,33.03,2,-30.14
 07/12/2018 08:00:00,32.94,33.03,2,-30.81
 07/12/2018 08:15:00,32.79,33.03,2,-31.36
 07/12/2018 08:30:00,32.65,33.03,2,-31.48
 07/12/2018 08:45:00,32.63,33.03,2,-31.58
 07/12/2018 09:00:00,32.71,33.03,2,-32.43
 07/12/2018 09:15:00,33.14,33.03,2,-32.92
 07/12/2018 09:30:00,33.05,33.03,2,-32.22
 07/12/2018 09:45:00,33.21,33.03,2,-26.53
 07/12/2018 10:00:00,33.22,33.03,2,-31.41
 07/12/2018 10:15:00,33.31,33.03,2,-26.52
 07/12/2018 10:30:00,33.3,33.03,2,-30.98
 07/12/2018 10:45:00,33.17,33.03,2,-32.19
 07/12/2018 11:00:00,33.15,33.03,2,-32.5
 07/12/2018 11:15:00,33.13,33.03,2,-32.56
 07/12/2018 11:30:00,33.04,33.03,2,-30.15
 07/12/2018 11:45:00,33.09,33.03,2,-29.52
 07/12/2018 12:00:00,33.03,33.03,2,-31.7
 07/12/2018 12:15:00,32.89,33.03,2,-33.12
 07/12/2018 12:30:00,32.85,33.03,2,-32.61
 07/12/2018 12:45:00,32.69,33.03,2,-33.63
 07/12/2018 13:00:00,32.77,33.03,2,-32.94
 07/12/2018 13:15:00,32.87,33.03,2,-31.23
 07/12/2018 13:30:00,32.73,33.03,2,-31.38
 07/12/2018 13:45:00,32.67,33.03,2,-32.15
 07/12/2018 14:00:00,32.63,33.03,2,-32.25
 07/12/2018 14:15:00,32.65,33.03,2,-32.79
 07/12/2018 14:30:00,32.76,33.03,2,-32.82
 07/12/2018 14:45:00,32.76,33.03,2,-33.12
 07/12/2018 15:00:00,32.84,33.03,2,-33.27
 07/12/2018 15:15:00,32.76,33.03,2,-33.36
 07/12/2018 15:30:00,32.75,33.03,2,-33.66
 07/12/2018 15:45:00,32.86,33.03,2,-33.99
 07/12/2018 16:00:00,32.94,33.03,2,-34.59
 07/12/2018 16:15:00,32.9,33.03,2,-35.28
 07/12/2018 16:30:00,32.84,33.03,2,-30.29
 07/12/2018 16:45:00,32.8,33.03,2,-28.88
 07/12/2018 17:00:00,32.76,33.03,2,-28.88
 07/12/2018 17:15:00,32.75,33.03,2,-28.96
 07/12/2018 17:30:00,32.66,33.03,2,-29.16
 07/12/2018 17:45:00,32.7,33.03,2,-29.52
 07/12/2018 18:00:00,32.81,33.03,2,-29.07
 07/12/2018 18:15:00,32.87,33.03,2,-22.46
 07/12/2018 18:30:00,33.07,33.03,2,-23.92
 07/12/2018 18:45:00,32.93,33.03,2,-33.44
 07/12/2018 19:00:00,32.89,33.03,2,-35.0
 07/12/2018 19:15:00,32.99,33.03,2,-34.18
 07/12/2018 19:30:00,33.03,33.03,2,-33.67
 07/12/2018 19:45:00,33.12,33.03,2,-32.92
 07/12/2018 20:00:00,33.15,33.03,2,-32.3
 07/12/2018 20:15:00,33.21,33.03,2,-31.49
 07/12/2018 20:30:00,33.35,33.03,2,-30.81
 07/12/2018 20:45:00,33.14,33.03,2,-30.19
 07/12/2018 21:00:00,33.06,33.03,2,-29.5
 07/12/2018 21:15:00,33.09,33.03,2,-28.82
 07/12/2018 21:30:00,33.09,33.03,2,-27.64
 07/12/2018 21:45:00,33.25,33.03,2,-26.86
 07/12/2018 22:00:00,33.28,33.03,2,-25.91
 07/12/2018 22:15:00,33.35,33.03,2,-25.13
 07/12/2018 22:30:00,33.38,33.03,2,-24.34
 07/12/2018 22:45:00,33.34,33.03,2,-23.85
 07/12/2018 23:00:00,33.25,33.03,2,-22.87
 07/12/2018 23:15:00,32.91,33.03,2,-23.25
 07/12/2018 23:30:00,32.88,33.03,2,-22.69
 07/12/2018 23:45:00,32.95,33.03,2,-22.05
 08/12/2018 00:00:00,32.89,33.03,2,-21.81
 08/12/2018 00:15:00,32.64,33.03,2,-25.42
 08/12/2018 00:30:00,32.78,33.03,2,-26.6
 08/12/2018 00:45:00,32.76,33.03,2,-26.66
 08/12/2018 01:00:00,32.81,33.03,2,-26.79
 08/12/2018 01:15:00,32.85,33.03,2,-26.25
 08/12/2018 01:30:00,33.01,33.03,2,-25.48
 08/12/2018 01:45:00,33.06,33.03,2,-24.95
 08/12/2018 02:00:00,33.02,33.03,2,-23.9
 08/12/2018 02:15:00,32.95,33.03,2,-24.13
 08/12/2018 02:30:00,33.03,33.03,2,-23.74
 08/12/2018 02:45:00,33.07,33.03,2,-23.11
 08/12/2018 03:00:00,33.13,33.03,2,-22.82
 08/12/2018 03:15:00,33.2,33.03,2,-22.2
 08/12/2018 03:30:00,33.28,33.03,2,-21.47
 08/12/2018 03:45:00,33.26,33.03,2,-21.08
 08/12/2018 04:00:00,33.14,33.03,2,-20.46
 08/12/2018 04:15:00,32.98,33.03,2,-20.26
 08/12/2018 04:30:00,33.01,33.03,2,-20.03
 08/12/2018 04:45:00,33.05,33.03,2,-19.59
 08/12/2018 05:00:00,32.96,33.03,2,-19.59
 08/12/2018 05:15:00,32.94,33.03,2,-19.59
 08/12/2018 05:30:00,32.94,33.03,2,-19.59
 08/12/2018 05:45:00,32.99,33.03,2,-19.59
 08/12/2018 06:00:00,32.92,33.03,2,-20.01
 08/12/2018 06:15:00,32.83,33.03,2,-20.97
 08/12/2018 06:30:00,32.76,33.03,2,-21.43
 08/12/2018 06:45:00,32.77,33.03,2,-21.9
 08/12/2018 07:00:00,32.68,33.03,2,-22.49
 08/12/2018 07:15:00,32.62,33.03,2,-22.93
 08/12/2018 07:30:00,32.71,33.03,2,-23.74
 08/12/2018 07:45:00,32.77,33.03,2,-24.46
 08/12/2018 08:00:00,32.79,33.03,2,-24.92
 08/12/2018 08:15:00,32.64,33.03,2,-25.77
 08/12/2018 08:30:00,32.77,33.03,2,-27.52
 08/12/2018 08:45:00,32.84,33.03,2,-28.31
 08/12/2018 09:00:00,33.09,33.03,2,-26.37
 08/12/2018 09:15:00,33.09,33.03,2,-26.77
 08/12/2018 09:30:00,33.13,33.03,2,-29.11
 08/12/2018 09:45:00,33.18,33.03,2,-29.43
 08/12/2018 10:00:00,33.17,33.03,2,-29.34
 08/12/2018 10:15:00,33.15,33.03,2,-29.02
 08/12/2018 10:30:00,33.18,33.03,2,-28.88
 08/12/2018 10:45:00,33.18,33.03,2,-28.8
 08/12/2018 11:00:00,33.21,33.03,2,-24.17
 08/12/2018 11:15:00,33.17,33.03,2,-28.33
 08/12/2018 11:30:00,33.19,33.03,2,-28.3
 08/12/2018 11:45:00,33.26,33.03,2,-22.34
 08/12/2018 12:00:00,33.29,33.03,2,-19.58
 08/12/2018 12:15:00,33.03,33.03,2,-19.75
 08/12/2018 12:30:00,33.02,33.03,2,-20.35
 08/12/2018 12:45:00,32.94,33.03,2,-28.6
 08/12/2018 13:00:00,32.96,33.03,2,-25.23
 08/12/2018 13:15:00,33.08,33.03,2,-20.43
 08/12/2018 13:30:00,33.04,33.03,2,-20.04
 08/12/2018 13:45:00,33.1,33.03,2,-20.09
 08/12/2018 14:00:00,33.07,33.03,2,-20.17
 08/12/2018 14:15:00,33.1,33.03,2,-20.26
 08/12/2018 14:30:00,33.17,33.03,2,-23.84
 08/12/2018 14:45:00,33.12,33.03,2,-28.71
 08/12/2018 15:00:00,33.14,33.03,2,-28.97
 08/12/2018 15:15:00,33.18,33.03,2,-29.25
 08/12/2018 15:30:00,33.19,33.03,2,-29.81
 08/12/2018 15:45:00,33.11,33.03,2,-29.81
 08/12/2018 16:00:00,33.01,33.03,2,-29.89
 08/12/2018 16:15:00,32.77,33.03,2,-30.32
 08/12/2018 16:30:00,32.97,33.03,2,-28.8
 08/12/2018 16:45:00,33.13,33.03,2,-23.98
 08/12/2018 17:00:00,33.07,33.03,2,-24.66
 08/12/2018 17:15:00,32.97,33.03,2,-26.66
 08/12/2018 17:30:00,32.76,33.03,2,-34.66
 08/12/2018 17:45:00,32.76,33.03,2,-34.66
 08/12/2018 18:00:00,32.75,33.03,2,-34.47
 08/12/2018 18:15:00,32.78,33.03,2,-34.08
 08/12/2018 18:30:00,32.92,33.03,2,-33.57
 08/12/2018 18:45:00,32.99,33.03,2,-32.8
 08/12/2018 19:00:00,33.11,33.03,2,-31.8
 08/12/2018 19:15:00,33.21,33.03,2,-31.1
 08/12/2018 19:30:00,33.35,33.03,2,-30.49
 08/12/2018 19:45:00,33.04,33.03,2,-29.14
 08/12/2018 20:00:00,32.87,33.03,2,-28.33
 08/12/2018 20:15:00,32.88,33.03,2,-28.13
 08/12/2018 20:30:00,33.0,33.03,2,-27.76
 08/12/2018 20:45:00,33.05,33.03,2,-27.48
 08/12/2018 21:00:00,33.03,33.03,2,-26.83
 08/12/2018 21:15:00,33.02,33.03,2,-26.33
 08/12/2018 21:30:00,33.12,33.03,2,-25.35
 08/12/2018 21:45:00,32.86,33.03,2,-24.99
 08/12/2018 22:00:00,32.88,33.03,2,-24.46
 08/12/2018 22:15:00,32.95,33.03,2,-23.68
 08/12/2018 22:30:00,32.98,33.03,2,-23.04
 08/12/2018 22:45:00,32.99,33.03,2,-22.24
 08/12/2018 23:00:00,33.1,33.03,2,-21.6
 08/12/2018 23:15:00,33.1,33.03,2,-22.2
 08/12/2018 23:30:00,33.09,33.03,2,-21.94
 08/12/2018 23:45:00,33.09,33.03,2,-21.65
 09/12/2018 00:00:00,33.15,33.03,2,-21.77
 09/12/2018 00:15:00,32.94,33.03,2,-24.87
 09/12/2018 00:30:00,32.88,33.03,2,-25.45
 09/12/2018 00:45:00,32.81,33.03,2,-25.6
 09/12/2018 01:00:00,32.87,33.03,2,-25.62
 09/12/2018 01:15:00,32.98,33.03,2,-25.3
 09/12/2018 01:30:00,33.08,33.03,2,-24.36
 09/12/2018 01:45:00,33.12,33.03,2,-23.78
 09/12/2018 02:00:00,33.03,33.03,2,-23.08
 09/12/2018 02:15:00,32.98,33.03,2,-23.2
 09/12/2018 02:30:00,33.05,33.03,2,-22.77
 09/12/2018 02:45:00,33.09,33.03,2,-22.46
 09/12/2018 03:00:00,33.23,33.03,2,-21.98
 09/12/2018 03:15:00,33.22,33.03,2,-21.27
 09/12/2018 03:30:00,33.15,33.03,2,-20.62
 09/12/2018 03:45:00,33.2,33.03,2,-20.19
 09/12/2018 04:00:00,33.32,33.03,2,-19.71
 09/12/2018 04:15:00,33.26,33.03,2,-19.32
 09/12/2018 04:30:00,33.33,33.03,2,-18.83
 09/12/2018 04:45:00,33.33,33.03,2,-18.3
 09/12/2018 05:00:00,33.34,33.03,2,-18.08
 09/12/2018 05:15:00,33.21,33.03,2,-18.08
 09/12/2018 05:30:00,33.28,33.03,2,-18.23
 09/12/2018 05:45:00,33.28,33.03,2,-18.42
 09/12/2018 06:00:00,33.27,33.03,2,-18.56
 09/12/2018 06:15:00,33.18,33.03,2,-19.22
 09/12/2018 06:30:00,33.11,33.03,2,-19.42
 09/12/2018 06:45:00,33.03,33.03,2,-20.01
 09/12/2018 07:00:00,33.0,33.03,2,-20.36
 09/12/2018 07:15:00,33.11,33.03,2,-19.96
 09/12/2018 07:30:00,33.35,33.03,2,-15.13
 09/12/2018 07:45:00,33.29,33.03,2,-19.91
 09/12/2018 08:00:00,33.26,33.03,2,-21.04
 09/12/2018 08:15:00,33.11,33.03,2,-21.99
 09/12/2018 08:30:00,33.08,33.03,2,-22.45
 09/12/2018 08:45:00,33.21,33.03,2,-23.24
 09/12/2018 09:00:00,33.29,33.03,2,-24.27
 09/12/2018 09:15:00,33.3,33.03,2,-25.14
 09/12/2018 09:30:00,33.24,33.03,2,-25.76
 09/12/2018 09:45:00,33.18,33.03,2,-25.95
 09/12/2018 10:00:00,33.16,33.03,2,-26.19
 09/12/2018 10:15:00,33.06,33.03,2,-27.0
 09/12/2018 10:30:00,33.01,33.03,2,-27.63
 09/12/2018 10:45:00,32.96,33.03,2,-28.3
 09/12/2018 11:00:00,32.95,33.03,2,-28.35
 09/12/2018 11:15:00,32.93,33.03,2,-28.28
 09/12/2018 11:30:00,32.93,33.03,2,-28.82
 09/12/2018 11:45:00,32.92,33.03,2,-29.24
 09/12/2018 12:00:00,32.9,33.03,2,-29.55
 09/12/2018 12:15:00,32.92,33.03,2,-29.68
 09/12/2018 12:30:00,32.99,33.03,2,-29.81
 09/12/2018 12:45:00,33.13,33.03,2,-21.3
 09/12/2018 13:00:00,33.22,33.03,2,-20.12
 09/12/2018 13:15:00,33.11,33.03,2,-27.98
 09/12/2018 13:30:00,33.14,33.03,2,-28.15
 09/12/2018 13:45:00,33.17,33.03,2,-27.8
 09/12/2018 14:00:00,33.21,33.03,2,-27.55
 09/12/2018 14:15:00,33.17,33.03,2,-26.9
 09/12/2018 14:30:00,33.16,33.03,2,-27.06
 09/12/2018 14:45:00,33.14,33.03,2,-27.78
 09/12/2018 15:00:00,33.06,33.03,2,-28.31
 09/12/2018 15:15:00,32.99,33.03,2,-28.68
 09/12/2018 15:30:00,32.96,33.03,2,-26.28
 09/12/2018 15:45:00,33.0,33.03,2,-21.2
 09/12/2018 16:00:00,32.93,33.03,2,-21.57
 09/12/2018 16:15:00,32.85,33.03,2,-22.72
 09/12/2018 16:30:00,32.79,33.03,2,-23.65
 09/12/2018 16:45:00,32.65,33.03,2,-25.17
 09/12/2018 17:00:00,32.7,33.03,2,-21.2
 09/12/2018 17:15:00,32.72,33.03,2,-16.97
 09/12/2018 17:30:00,32.89,33.03,2,-16.66
 09/12/2018 17:45:00,32.95,33.03,2,-16.73
 09/12/2018 18:00:00,32.98,33.03,2,-16.45
 09/12/2018 18:15:00,33.02,33.03,2,-16.24
 09/12/2018 18:30:00,33.07,33.03,2,-26.48
 09/12/2018 18:45:00,32.9,33.03,2,-33.35
 09/12/2018 19:00:00,32.95,33.03,2,-32.83
 09/12/2018 19:15:00,32.95,33.03,2,-32.14
 09/12/2018 19:30:00,33.11,33.03,2,-31.34
 09/12/2018 19:45:00,33.22,33.03,2,-30.77
 09/12/2018 20:00:00,33.22,33.03,2,-25.58
 09/12/2018 20:15:00,32.96,33.03,2,-21.27
 09/12/2018 20:30:00,32.87,33.03,2,-21.15
 09/12/2018 20:45:00,32.83,33.03,2,-28.14
 09/12/2018 21:00:00,32.9,33.03,2,-27.83
 09/12/2018 21:15:00,32.94,33.03,2,-27.07
 09/12/2018 21:30:00,32.93,33.03,2,-26.06
 09/12/2018 21:45:00,32.99,33.03,2,-25.27
 09/12/2018 22:00:00,33.04,33.03,2,-24.48
 09/12/2018 22:15:00,33.22,33.03,2,-16.2
 09/12/2018 22:30:00,33.17,33.03,2,-22.95
 09/12/2018 22:45:00,33.17,33.03,2,-22.35
 09/12/2018 23:00:00,33.1,33.03,2,-21.58
 09/12/2018 23:15:00,33.13,33.03,2,-22.05
 09/12/2018 23:30:00,33.25,33.03,2,-19.64
 09/12/2018 23:45:00,33.33,33.03,2,-12.57
 10/12/2018 00:00:00,33.37,33.03,2,-12.63
 10/12/2018 00:00:00,33.37,33.03,2,-12.63
 10/12/2018 00:15:00,33.16,33.03,2,-16.12
 10/12/2018 00:30:00,33.08,33.03,2,-16.88
 10/12/2018 00:45:00,33.04,33.03,2,-17.18
 10/12/2018 01:00:00,33.04,33.03,2,-17.41
 10/12/2018 01:15:00,33.06,33.03,2,-17.37
 10/12/2018 01:30:00,33.04,33.03,2,-24.17
 10/12/2018 01:45:00,33.11,33.03,2,-23.79
 10/12/2018 02:00:00,33.14,33.03,2,-23.28
 10/12/2018 02:15:00,33.1,33.03,2,-23.73
 10/12/2018 02:30:00,33.16,33.03,2,-23.39
 10/12/2018 02:45:00,33.17,33.03,2,-23.11
 10/12/2018 03:00:00,33.22,33.03,2,-22.54
 10/12/2018 03:15:00,33.28,33.03,2,-22.2
 10/12/2018 03:30:00,33.35,33.03,2,-21.79
 10/12/2018 03:45:00,33.38,33.03,2,-21.34
 10/12/2018 04:00:00,33.4,33.03,2,-20.82
 10/12/2018 04:15:00,32.95,33.03,2,-20.25
 10/12/2018 04:30:00,32.97,33.03,2,-20.26
 10/12/2018 04:45:00,32.99,33.03,2,-20.26
 10/12/2018 05:00:00,32.92,33.03,2,-19.85
 10/12/2018 05:15:00,32.88,33.03,2,-20.12
 10/12/2018 05:30:00,32.88,33.03,2,-20.64
 10/12/2018 05:45:00,32.79,33.03,2,-21.13
 10/12/2018 06:00:00,32.61,33.03,2,-22.06
 10/12/2018 06:15:00,32.97,33.03,2,-24.52
 10/12/2018 06:30:00,33.05,33.03,2,-25.55
 10/12/2018 06:45:00,32.93,33.03,2,-27.04
 10/12/2018 07:00:00,32.8,33.03,2,-28.28
 10/12/2018 07:15:00,32.8,33.03,2,-29.37
 10/12/2018 07:30:00,32.94,33.03,2,-30.54
 10/12/2018 07:45:00,32.78,33.03,2,-31.56
 10/12/2018 08:00:00,32.74,33.03,2,-32.18
 10/12/2018 08:15:00,32.8,33.03,2,-27.76
 10/12/2018 08:30:00,32.8,33.03,2,-25.92
 10/12/2018 08:45:00,32.79,33.03,2,-25.68
 10/12/2018 09:00:00,32.74,33.03,2,-29.84
 10/12/2018 09:15:00,32.6,33.03,2,-34.72
 10/12/2018 09:30:00,32.68,33.03,2,-29.76
 10/12/2018 09:45:00,32.77,33.03,2,-27.64
 10/12/2018 10:00:00,32.86,33.03,2,-27.52
 10/12/2018 10:15:00,32.96,33.03,2,-26.42
 10/12/2018 10:30:00,33.01,33.03,2,-25.88
 10/12/2018 10:45:00,33.02,33.03,2,-25.33
 10/12/2018 11:00:00,32.91,33.03,2,-29.78
 10/12/2018 11:15:00,32.8,33.03,2,-34.46
 10/12/2018 11:30:00,32.8,33.03,2,-34.79
 10/12/2018 11:45:00,32.81,33.03,2,-34.12
 10/12/2018 12:00:00,32.81,33.03,2,-33.36
 10/12/2018 12:15:00,32.83,33.03,2,-33.27
 10/12/2018 12:30:00,32.76,33.03,2,-33.37
 10/12/2018 12:45:00,32.76,33.03,2,-32.78
 10/12/2018 13:00:00,32.8,33.03,2,-32.29
 10/12/2018 13:15:00,32.81,33.03,2,-33.03
 10/12/2018 13:30:00,32.87,33.03,2,-32.85
 10/12/2018 13:45:00,32.88,33.03,2,-32.19
 10/12/2018 14:00:00,32.9,33.03,2,-31.99
 10/12/2018 14:15:00,32.85,33.03,2,-32.56
 10/12/2018 14:30:00,32.94,33.03,2,-33.26
 10/12/2018 14:45:00,32.97,33.03,2,-33.0
 10/12/2018 15:00:00,32.95,33.03,2,-33.22
 10/12/2018 15:15:00,32.92,33.03,2,-33.82
 10/12/2018 15:30:00,32.9,33.03,2,-34.12
 10/12/2018 15:45:00,32.83,33.03,2,-34.69
 10/12/2018 16:00:00,32.76,33.03,2,-29.08
 10/12/2018 16:15:00,32.7,33.03,2,-26.65
 10/12/2018 16:30:00,32.69,33.03,2,-26.1
 10/12/2018 16:45:00,32.6,33.03,2,-19.09
 10/12/2018 17:00:00,32.55,33.03,2,-19.42
 10/12/2018 17:15:00,32.53,33.03,2,-20.1
 10/12/2018 17:30:00,32.53,33.03,2,-20.16
 10/12/2018 17:45:00,32.56,33.03,2,-19.82
 10/12/2018 18:00:00,32.61,33.03,2,-19.63
 10/12/2018 18:15:00,32.68,33.03,2,-27.56
 10/12/2018 18:30:00,32.75,33.03,2,-29.33
 10/12/2018 18:45:00,32.83,33.03,2,-36.6
 10/12/2018 19:00:00,33.17,33.03,2,-37.55
 10/12/2018 19:15:00,33.29,33.03,2,-36.4
 10/12/2018 19:30:00,33.2,33.03,2,-35.38
 10/12/2018 19:45:00,33.05,33.03,2,-34.63
 10/12/2018 20:00:00,33.15,33.03,2,-33.78
 10/12/2018 20:15:00,33.12,33.03,2,-32.83
 10/12/2018 20:30:00,33.24,33.03,2,-32.47
 10/12/2018 20:45:00,33.13,33.03,2,-31.51
 10/12/2018 21:00:00,33.26,33.03,2,-30.4
 10/12/2018 21:15:00,33.33,33.03,2,-29.87
 10/12/2018 21:30:00,33.35,33.03,2,-28.97
 10/12/2018 21:45:00,33.32,33.03,2,-28.01
 10/12/2018 22:00:00,32.94,33.03,2,-27.03
 10/12/2018 22:15:00,32.94,33.03,2,-26.02
 10/12/2018 22:30:00,33.03,33.03,2,-25.23
 10/12/2018 22:45:00,33.1,33.03,2,-24.13
 10/12/2018 23:00:00,33.13,33.03,2,-23.43
 10/12/2018 23:15:00,33.14,33.03,2,-23.53
 10/12/2018 23:30:00,33.18,33.03,2,-22.99
 10/12/2018 23:45:00,33.16,33.03,2,-22.56
 11/12/2018 00:00:00,33.21,33.03,2,-22.18
 11/12/2018 00:15:00,32.9,33.03,2,-25.73
 11/12/2018 00:30:00,32.82,33.03,2,-26.44
 11/12/2018 00:45:00,32.82,33.03,2,-26.46
 11/12/2018 01:00:00,32.85,33.03,2,-26.46
 11/12/2018 01:15:00,32.88,33.03,2,-26.04
 11/12/2018 01:30:00,32.92,33.03,2,-25.61
 11/12/2018 01:45:00,32.96,33.03,2,-25.29
 11/12/2018 02:00:00,33.04,33.03,2,-24.89
 11/12/2018 02:15:00,33.01,33.03,2,-25.03
 11/12/2018 02:30:00,33.07,33.03,2,-24.76
 11/12/2018 02:45:00,33.09,33.03,2,-24.52
 11/12/2018 03:00:00,33.15,33.03,2,-23.93
 11/12/2018 03:15:00,33.25,33.03,2,-23.52
 11/12/2018 03:30:00,33.34,33.03,2,-22.94
 11/12/2018 03:45:00,33.41,33.03,2,-22.29
 11/12/2018 04:00:00,33.42,33.03,2,-21.97
 11/12/2018 04:15:00,33.39,33.03,2,-21.44
 11/12/2018 04:30:00,33.24,33.03,2,-21.01
 11/12/2018 04:45:00,33.09,33.03,2,-20.76
 11/12/2018 05:00:00,33.09,33.03,2,-20.76
 11/12/2018 05:15:00,33.02,33.03,2,-21.19
 11/12/2018 05:30:00,33.03,33.03,2,-21.43
 11/12/2018 05:45:00,33.08,33.03,2,-21.67
 11/12/2018 06:00:00,33.01,33.03,2,-22.55
 11/12/2018 06:15:00,32.77,33.03,2,-24.48
 11/12/2018 06:30:00,32.68,33.03,2,-25.64
 11/12/2018 06:45:00,32.81,33.03,2,-27.46
 11/12/2018 07:00:00,32.82,33.03,2,-28.81
 11/12/2018 07:15:00,32.83,33.03,2,-29.46
 11/12/2018 07:30:00,33.03,33.03,2,-30.8
 11/12/2018 07:45:00,32.96,33.03,2,-31.73
 11/12/2018 08:00:00,32.89,33.03,2,-31.98
 11/12/2018 08:15:00,32.73,33.03,2,-33.0
 11/12/2018 08:30:00,32.87,33.03,2,-34.52
 11/12/2018 08:45:00,32.89,33.03,2,-35.21
 11/12/2018 09:00:00,32.85,33.03,2,-35.75
 11/12/2018 09:15:00,32.87,33.03,2,-36.53
 11/12/2018 09:30:00,33.02,33.03,2,-36.5
 11/12/2018 09:45:00,33.05,33.03,2,-36.19
 11/12/2018 10:00:00,33.09,33.03,2,-36.5
 11/12/2018 10:15:00,33.24,33.03,2,-36.22
 11/12/2018 10:30:00,33.27,33.03,2,-36.03
 11/12/2018 10:45:00,33.26,33.03,2,-36.08
 11/12/2018 11:00:00,33.26,33.03,2,-36.13
 11/12/2018 11:15:00,33.27,33.03,2,-36.64
 11/12/2018 11:30:00,33.33,33.03,2,-36.15
 11/12/2018 11:45:00,33.34,33.03,2,-36.06
 11/12/2018 12:00:00,33.31,33.03,2,-36.06
 11/12/2018 12:15:00,33.29,33.03,2,-36.14
 11/12/2018 12:30:00,33.29,33.03,2,-36.18
 11/12/2018 12:45:00,33.32,33.03,2,-36.37
 11/12/2018 13:00:00,33.31,33.03,2,-36.34
 11/12/2018 13:15:00,33.32,33.03,2,-36.25
 11/12/2018 13:30:00,33.38,33.03,2,-36.0
 11/12/2018 13:45:00,33.35,33.03,2,-35.67
 11/12/2018 14:00:00,33.34,33.03,2,-35.59
 11/12/2018 14:15:00,33.32,33.03,2,-35.65
 11/12/2018 14:30:00,33.07,33.03,2,-35.27
 11/12/2018 14:45:00,32.97,33.03,2,-35.4
 11/12/2018 15:00:00,32.98,33.03,2,-35.32
 11/12/2018 15:15:00,32.98,33.03,2,-35.1
 11/12/2018 15:30:00,33.02,33.03,2,-34.78
 11/12/2018 15:45:00,32.89,33.03,2,-34.93
 11/12/2018 16:00:00,32.73,33.03,2,-35.88
 11/12/2018 16:15:00,32.65,33.03,2,-37.26
 11/12/2018 16:30:00,32.66,33.03,2,-28.52
 11/12/2018 16:45:00,32.57,33.03,2,-20.31
 11/12/2018 17:00:00,32.75,33.03,2,-21.55
 11/12/2018 17:15:00,32.79,33.03,2,-21.91
 11/12/2018 17:30:00,32.89,33.03,2,-21.48
 11/12/2018 17:45:00,32.94,33.03,2,-21.6
 11/12/2018 18:00:00,33.01,33.03,2,-21.73
 11/12/2018 18:15:00,33.09,33.03,2,-28.94
 11/12/2018 18:30:00,33.16,33.03,2,-30.02
 11/12/2018 18:45:00,33.05,33.03,2,-37.06
 11/12/2018 19:00:00,33.06,33.03,2,-38.24
 11/12/2018 19:15:00,33.08,33.03,2,-37.53
 11/12/2018 19:30:00,33.16,33.03,2,-36.55
 11/12/2018 19:45:00,33.14,33.03,2,-35.24
 11/12/2018 20:00:00,33.17,33.03,2,-34.59
 11/12/2018 20:15:00,33.21,33.03,2,-33.99
 11/12/2018 20:30:00,33.28,33.03,2,-32.56
 11/12/2018 20:45:00,33.04,33.03,2,-32.15
 11/12/2018 21:00:00,33.03,33.03,2,-31.64
 11/12/2018 21:15:00,33.08,33.03,2,-30.19
 11/12/2018 21:30:00,32.94,33.03,2,-28.89
 11/12/2018 21:45:00,32.97,33.03,2,-28.02
 11/12/2018 22:00:00,32.97,33.03,2,-27.19
 11/12/2018 22:15:00,32.99,33.03,2,-26.21
 11/12/2018 22:30:00,33.04,33.03,2,-25.0
 11/12/2018 22:45:00,32.99,33.03,2,-23.93
 11/12/2018 23:00:00,33.07,33.03,2,-23.28
 11/12/2018 23:15:00,33.12,33.03,2,-23.26
 11/12/2018 23:30:00,33.24,33.03,2,-22.64
 11/12/2018 23:45:00,33.28,33.03,2,-22.41
 12/12/2018 00:00:00,33.27,33.03,2,-22.53
 12/12/2018 00:15:00,33.04,33.03,2,-25.96
 12/12/2018 00:30:00,32.99,33.03,2,-26.68
 12/12/2018 00:45:00,32.99,33.03,2,-26.79
 12/12/2018 01:00:00,33.0,33.03,2,-26.79
 12/12/2018 01:15:00,33.01,33.03,2,-26.5
 12/12/2018 01:30:00,33.11,33.03,2,-25.9
 12/12/2018 01:45:00,33.16,33.03,2,-25.11
 12/12/2018 02:00:00,33.21,33.03,2,-24.95
 12/12/2018 02:15:00,33.19,33.03,2,-25.35
 12/12/2018 02:30:00,33.26,33.03,2,-24.78
 12/12/2018 02:45:00,33.27,33.03,2,-24.45
 12/12/2018 03:00:00,33.35,33.03,2,-24.19
 12/12/2018 03:15:00,33.41,33.03,2,-23.57
 12/12/2018 03:30:00,33.32,33.03,2,-22.94
 12/12/2018 03:45:00,33.02,33.03,2,-22.27
 12/12/2018 04:00:00,33.01,33.03,2,-21.84
 12/12/2018 04:15:00,32.99,33.03,2,-21.77
 12/12/2018 04:30:00,33.01,33.03,2,-21.27
 12/12/2018 04:45:00,33.01,33.03,2,-20.9
 12/12/2018 05:00:00,33.01,33.03,2,-20.76
 12/12/2018 05:15:00,32.93,33.03,2,-21.11
 12/12/2018 05:30:00,32.93,33.03,2,-21.27
 12/12/2018 05:45:00,32.83,33.03,2,-21.8
 12/12/2018 06:00:00,32.74,33.03,2,-22.76
 12/12/2018 06:15:00,32.88,33.03,2,-24.74
 12/12/2018 06:30:00,33.16,33.03,2,-25.85
 12/12/2018 06:45:00,32.9,33.03,2,-27.23
 12/12/2018 07:00:00,32.7,33.03,2,-28.83
 12/12/2018 07:15:00,32.72,33.03,2,-30.07
 12/12/2018 07:30:00,32.94,33.03,2,-31.17
 12/12/2018 07:45:00,32.84,33.03,2,-32.14
 12/12/2018 08:00:00,32.72,33.03,2,-33.2
 12/12/2018 08:15:00,32.64,33.03,2,-33.71
 12/12/2018 08:30:00,32.57,33.03,2,-34.32
 12/12/2018 08:45:00,32.58,33.03,2,-34.46
 12/12/2018 09:00:00,32.72,33.03,2,-35.18
 12/12/2018 09:15:00,32.98,33.03,2,-35.83
 12/12/2018 09:30:00,32.97,33.03,2,-36.03
 12/12/2018 09:45:00,33.0,33.03,2,-36.3
 12/12/2018 10:00:00,33.03,33.03,2,-36.27
 12/12/2018 10:15:00,33.03,33.03,2,-36.42
 12/12/2018 10:30:00,33.02,33.03,2,-36.7
 12/12/2018 10:45:00,33.03,33.03,2,-36.42
 12/12/2018 11:00:00,32.99,33.03,2,-35.28
 12/12/2018 11:15:00,32.99,33.03,2,-35.66
 12/12/2018 11:30:00,33.0,33.03,2,-37.26
 12/12/2018 11:45:00,32.99,33.03,2,-37.54
 12/12/2018 12:00:00,32.99,33.03,2,-37.62
 12/12/2018 12:15:00,33.04,33.03,2,-37.34
 12/12/2018 12:30:00,33.06,33.03,2,-37.33
 12/12/2018 12:45:00,33.06,33.03,2,-37.17
 12/12/2018 13:00:00,33.03,33.03,2,-37.22
 12/12/2018 13:15:00,33.04,33.03,2,-37.42
 12/12/2018 13:30:00,33.11,33.03,2,-37.01
 12/12/2018 13:45:00,33.08,33.03,2,-37.06
 12/12/2018 14:00:00,33.05,33.03,2,-37.3
 12/12/2018 14:15:00,32.99,33.03,2,-37.5
 12/12/2018 14:30:00,32.99,33.03,2,-37.41
 12/12/2018 14:45:00,32.99,33.03,2,-36.97
 12/12/2018 15:00:00,33.06,33.03,2,-36.68
 12/12/2018 15:15:00,33.08,33.03,2,-36.39
 12/12/2018 15:30:00,33.06,33.03,2,-37.21
 12/12/2018 15:45:00,32.99,33.03,2,-37.68
 12/12/2018 16:00:00,32.92,33.03,2,-38.41
 12/12/2018 16:15:00,33.24,33.03,2,-30.48
 12/12/2018 16:30:00,33.17,33.03,2,-28.49
 12/12/2018 16:45:00,33.14,33.03,2,-20.61
 12/12/2018 17:00:00,33.07,33.03,2,-20.7
 12/12/2018 17:15:00,33.09,33.03,2,-21.24
 12/12/2018 17:30:00,33.06,33.03,2,-21.27
 12/12/2018 17:45:00,33.08,33.03,2,-20.8
 12/12/2018 18:00:00,33.18,33.03,2,-20.42
 12/12/2018 18:15:00,33.22,33.03,2,-28.23
 12/12/2018 18:30:00,33.27,33.03,2,-29.52
 12/12/2018 18:45:00,33.22,33.03,2,-36.79
 12/12/2018 19:00:00,33.34,33.03,2,-37.75
 12/12/2018 19:15:00,32.91,33.03,2,-36.59
 12/12/2018 19:30:00,32.93,33.03,2,-35.86
 12/12/2018 19:45:00,33.1,33.03,2,-35.1
 12/12/2018 20:00:00,33.23,33.03,2,-34.39
 12/12/2018 20:15:00,33.07,33.03,2,-33.21
 12/12/2018 20:30:00,32.93,33.03,2,-32.48
 12/12/2018 20:45:00,32.98,33.03,2,-31.81
 12/12/2018 21:00:00,32.87,33.03,2,-31.04
 12/12/2018 21:15:00,32.85,33.03,2,-30.28
 12/12/2018 21:30:00,32.82,33.03,2,-29.07
 12/12/2018 21:45:00,32.96,33.03,2,-28.47
 12/12/2018 22:00:00,33.07,33.03,2,-27.71
 12/12/2018 22:15:00,33.11,33.03,2,-26.55
 12/12/2018 22:30:00,33.26,33.03,2,-25.2
 12/12/2018 22:45:00,33.24,33.03,2,-24.28
 12/12/2018 23:00:00,33.28,33.03,2,-23.61
 12/12/2018 23:15:00,33.28,33.03,2,-23.87
 12/12/2018 23:30:00,33.34,33.03,2,-23.26
 12/12/2018 23:45:00,33.4,33.03,2,-22.61
 13/12/2018 00:00:00,33.33,33.03,2,-22.69
 13/12/2018 00:15:00,32.86,33.03,2,-26.66
 13/12/2018 00:30:00,32.83,33.03,2,-27.56
 13/12/2018 00:45:00,32.84,33.03,2,-27.7
 13/12/2018 01:00:00,32.89,33.03,2,-27.9
 13/12/2018 01:15:00,32.97,33.03,2,-27.34
 13/12/2018 01:30:00,33.08,33.03,2,-26.8
 13/12/2018 01:45:00,33.17,33.03,2,-26.4
 13/12/2018 02:00:00,33.19,33.03,2,-26.03
 13/12/2018 02:15:00,33.11,33.03,2,-26.63
 13/12/2018 02:30:00,33.04,33.03,2,-26.19
 13/12/2018 02:45:00,33.05,33.03,2,-26.12
 13/12/2018 03:00:00,33.12,33.03,2,-25.68
 13/12/2018 03:15:00,33.16,33.03,2,-25.45
 13/12/2018 03:30:00,33.2,33.03,2,-25.19
 13/12/2018 03:45:00,33.06,33.03,2,-24.28
 13/12/2018 04:00:00,33.04,33.03,2,-23.65
 13/12/2018 04:15:00,33.03,33.03,2,-23.44
 13/12/2018 04:30:00,33.1,33.03,2,-23.16
 13/12/2018 04:45:00,33.06,33.03,2,-22.94
 13/12/2018 05:00:00,33.02,33.03,2,-22.94
 13/12/2018 05:15:00,32.97,33.03,2,-22.94
 13/12/2018 05:30:00,32.93,33.03,2,-23.17
 13/12/2018 05:45:00,32.82,33.03,2,-23.73
 13/12/2018 06:00:00,32.86,33.03,2,-24.76
 13/12/2018 06:15:00,32.62,33.03,2,-26.59
 13/12/2018 06:30:00,32.77,33.03,2,-27.76
 13/12/2018 06:45:00,32.99,33.03,2,-28.48
 13/12/2018 07:00:00,32.83,33.03,2,-30.35
 13/12/2018 07:15:00,32.71,33.03,2,-31.59
 13/12/2018 07:30:00,32.86,33.03,2,-33.53
 13/12/2018 07:45:00,32.79,33.03,2,-34.55
 13/12/2018 08:00:00,32.68,33.03,2,-35.39
 13/12/2018 08:15:00,32.73,33.03,2,-36.66
 13/12/2018 08:30:00,32.97,33.03,2,-37.26
 13/12/2018 08:45:00,32.98,33.03,2,-37.59
 13/12/2018 09:00:00,32.97,33.03,2,-37.58
 13/12/2018 09:15:00,32.94,33.03,2,-37.45
 13/12/2018 09:30:00,32.94,33.03,2,-37.79
 13/12/2018 09:45:00,33.02,33.03,2,-37.52
 13/12/2018 10:00:00,33.08,33.03,2,-37.78
 13/12/2018 10:15:00,33.1,33.03,2,-37.85
 13/12/2018 10:30:00,33.14,33.03,2,-37.61
 13/12/2018 10:45:00,33.18,33.03,2,-37.5
 13/12/2018 11:00:00,33.21,33.03,2,-37.39
 13/12/2018 11:15:00,33.21,33.03,2,-37.48
 13/12/2018 11:30:00,33.2,33.03,2,-37.36
 13/12/2018 11:45:00,33.15,33.03,2,-37.54
 13/12/2018 12:00:00,33.13,33.03,2,-37.58
 13/12/2018 12:15:00,33.16,33.03,2,-37.94
 13/12/2018 12:30:00,33.18,33.03,2,-37.98
 13/12/2018 12:45:00,33.24,33.03,2,-37.96
 13/12/2018 13:00:00,33.29,33.03,2,-37.8
 13/12/2018 13:15:00,33.32,33.03,2,-37.89
 13/12/2018 13:30:00,33.37,33.03,2,-37.85
 13/12/2018 13:45:00,33.36,33.03,2,-37.85
 13/12/2018 14:00:00,33.32,33.03,2,-37.49
 13/12/2018 14:15:00,33.32,33.03,2,-37.52
 13/12/2018 14:30:00,33.34,33.03,2,-37.17
 13/12/2018 14:45:00,33.32,33.03,2,-37.17
 13/12/2018 15:00:00,33.33,33.03,2,-37.01
 13/12/2018 15:15:00,33.32,33.03,2,-37.3
 13/12/2018 15:30:00,33.29,33.02,1,-37.28
 13/12/2018 15:45:00,33.18,33.0,1,-37.74
 13/12/2018 16:00:00,33.07,33.0,1,-38.49
 13/12/2018 16:15:00,33.17,33.0,1,-31.19
 13/12/2018 16:30:00,33.14,33.0,1,-28.83
 13/12/2018 16:45:00,33.17,33.0,1,-21.14
 13/12/2018 17:00:00,33.13,33.0,1,-21.56
 13/12/2018 17:15:00,33.21,33.0,1,-22.04
 13/12/2018 17:30:00,33.19,33.0,1,-22.1
 13/12/2018 17:45:00,33.26,33.0,1,-21.89
 13/12/2018 18:00:00,33.28,33.0,1,-21.45
 13/12/2018 18:15:00,33.32,33.0,1,-29.07
 13/12/2018 18:30:00,33.26,33.0,1,-30.65
 13/12/2018 18:45:00,33.15,33.0,1,-30.39
 13/12/2018 19:00:00,33.09,33.0,1,-29.14
 13/12/2018 19:15:00,32.81,33.0,1,-36.69
 13/12/2018 19:30:00,32.82,33.0,1,-37.73
 13/12/2018 19:45:00,32.91,33.0,1,-37.3
 13/12/2018 20:00:00,32.96,33.0,1,-36.5
 13/12/2018 20:15:00,32.98,33.0,1,-35.86
 13/12/2018 20:30:00,33.1,33.0,1,-34.94
 13/12/2018 20:45:00,33.23,33.0,1,-34.18
 13/12/2018 21:00:00,33.3,33.0,1,-33.87
 13/12/2018 21:15:00,33.33,33.0,1,-32.38
 13/12/2018 21:30:00,33.11,33.0,1,-31.35
 13/12/2018 21:45:00,33.06,33.0,1,-30.06
 13/12/2018 22:00:00,33.03,33.0,1,-29.14
 13/12/2018 22:15:00,33.08,33.0,1,-28.07
 13/12/2018 22:30:00,33.21,33.0,1,-26.82
 13/12/2018 22:45:00,33.26,33.0,1,-25.99
 13/12/2018 23:00:00,33.31,33.0,1,-25.12
 13/12/2018 23:15:00,33.25,33.0,1,-25.3
 13/12/2018 23:30:00,33.33,33.0,1,-24.51
 13/12/2018 23:45:00,33.36,33.0,1,-24.01
 14/12/2018 00:00:00,33.25,33.0,1,-23.98
 14/12/2018 00:15:00,32.64,33.0,1,-27.87
 14/12/2018 00:30:00,32.89,33.0,1,-28.86
 14/12/2018 00:45:00,32.88,33.0,1,-29.14
 14/12/2018 01:00:00,32.92,33.0,1,-29.14
 14/12/2018 01:15:00,32.93,33.0,1,-29.02
 14/12/2018 01:30:00,33.02,33.0,1,-28.32
 14/12/2018 01:45:00,33.09,33.0,1,-27.69
 14/12/2018 02:00:00,33.17,33.0,1,-27.14
 14/12/2018 02:15:00,33.13,33.0,1,-27.41
 14/12/2018 02:30:00,33.17,33.0,1,-27.46
 14/12/2018 02:45:00,33.2,33.0,1,-27.04
 14/12/2018 03:00:00,33.32,33.0,1,-26.57
 14/12/2018 03:15:00,33.34,33.0,1,-26.08
 14/12/2018 03:30:00,33.32,33.0,1,-25.34
 14/12/2018 03:45:00,32.92,33.0,1,-24.62
 14/12/2018 04:00:00,33.0,33.0,1,-24.15
 14/12/2018 04:15:00,33.03,33.0,1,-23.78
 14/12/2018 04:30:00,33.05,33.0,1,-23.61
 14/12/2018 04:45:00,33.0,33.0,1,-23.61
 14/12/2018 05:00:00,33.06,33.0,1,-23.59
 14/12/2018 05:15:00,32.98,33.0,1,-23.37
 14/12/2018 05:30:00,33.0,33.0,1,-24.0
 14/12/2018 05:45:00,33.0,33.0,1,-24.34
 14/12/2018 06:00:00,32.94,33.0,1,-24.97
 14/12/2018 06:15:00,32.63,33.0,1,-26.82
 14/12/2018 06:30:00,32.75,33.0,1,-28.55
 14/12/2018 06:45:00,32.73,33.0,1,-29.57
 14/12/2018 07:00:00,32.6,33.0,1,-31.06
 14/12/2018 07:15:00,32.68,33.0,1,-31.87
 14/12/2018 07:30:00,32.92,33.0,1,-33.65
 14/12/2018 07:45:00,32.85,33.0,1,-34.91
 14/12/2018 08:00:00,32.79,33.0,1,-35.92
 14/12/2018 08:15:00,32.72,33.0,1,-36.11
 14/12/2018 08:30:00,32.61,33.0,1,-36.71
 14/12/2018 08:45:00,32.6,33.0,1,-37.32
 14/12/2018 09:00:00,32.59,33.0,1,-37.58
 14/12/2018 09:15:00,32.62,33.0,1,-30.77
 14/12/2018 09:30:00,32.66,33.0,1,-32.91
 14/12/2018 09:45:00,32.62,33.0,1,-37.4
 14/12/2018 10:00:00,32.66,33.0,1,-37.59
 14/12/2018 10:15:00,32.68,33.0,1,-37.54
 14/12/2018 10:30:00,32.67,33.0,1,-37.4
 14/12/2018 10:45:00,32.71,33.0,1,-36.59
 14/12/2018 11:00:00,32.73,33.0,1,-36.45
 14/12/2018 11:15:00,32.68,33.0,1,-36.23
 14/12/2018 11:30:00,32.69,33.0,1,-35.86
 14/12/2018 11:45:00,32.73,33.0,1,-35.72
 14/12/2018 12:00:00,32.78,33.0,1,-35.72
 14/12/2018 12:15:00,32.73,33.0,1,-36.76
 14/12/2018 12:30:00,32.71,33.0,1,-37.4
 14/12/2018 12:45:00,32.71,33.0,1,-37.7
 14/12/2018 13:00:00,32.76,33.0,1,-37.95
 14/12/2018 13:15:00,32.78,33.0,1,-37.77
 14/12/2018 13:30:00,32.8,33.0,1,-37.43
 14/12/2018 13:45:00,32.8,33.0,1,-37.44
 14/12/2018 14:00:00,32.82,33.0,1,-37.38
 14/12/2018 14:15:00,32.9,33.0,1,-37.34
 14/12/2018 14:30:00,32.89,33.0,1,-37.39
 14/12/2018 14:45:00,32.91,33.0,1,-37.26
 14/12/2018 15:00:00,32.93,33.0,1,-37.4
 14/12/2018 15:15:00,32.95,33.0,1,-37.06
 14/12/2018 15:30:00,32.94,33.0,1,-37.29
 14/12/2018 15:45:00,32.89,33.0,1,-37.73
 14/12/2018 16:00:00,32.85,33.0,1,-38.46
 14/12/2018 16:15:00,33.07,33.0,1,-30.19
 14/12/2018 16:30:00,33.04,33.0,1,-28.34
 14/12/2018 16:45:00,32.96,33.0,1,-20.69
 14/12/2018 17:00:00,32.89,33.0,1,-21.07
 14/12/2018 17:15:00,32.88,33.0,1,-21.35
 14/12/2018 17:30:00,32.89,33.0,1,-21.84
 14/12/2018 17:45:00,32.96,33.0,1,-21.17
 14/12/2018 18:00:00,33.01,33.0,1,-20.75
 14/12/2018 18:15:00,33.07,33.0,1,-28.34
 14/12/2018 18:30:00,33.13,33.0,1,-29.64
 14/12/2018 18:45:00,33.01,33.0,1,-37.03
 14/12/2018 19:00:00,33.09,33.0,1,-37.62
 14/12/2018 19:15:00,33.13,33.0,1,-36.89
 14/12/2018 19:30:00,33.26,33.0,1,-36.06
 14/12/2018 19:45:00,33.31,33.0,1,-35.32
 14/12/2018 20:00:00,33.16,33.0,1,-34.4
 14/12/2018 20:15:00,33.02,33.0,1,-33.73
 14/12/2018 20:30:00,32.9,33.0,1,-32.93
 14/12/2018 20:45:00,32.88,33.0,1,-32.27
 14/12/2018 21:00:00,32.96,33.0,1,-31.29
 14/12/2018 21:15:00,32.98,33.0,1,-30.63
 14/12/2018 21:30:00,33.0,33.0,1,-29.59
 14/12/2018 21:45:00,33.08,33.0,1,-28.77
 14/12/2018 22:00:00,33.17,33.0,1,-28.15
 14/12/2018 22:15:00,33.39,33.0,1,-26.72
 14/12/2018 22:30:00,33.1,33.0,1,-25.79
 14/12/2018 22:45:00,33.04,33.0,1,-24.95
 14/12/2018 23:00:00,33.16,33.0,1,-24.09
 14/12/2018 23:15:00,33.0,33.0,1,-24.6
 14/12/2018 23:30:00,33.02,33.0,1,-24.43
 14/12/2018 23:45:00,33.03,33.0,1,-24.11
 15/12/2018 00:00:00,33.05,33.0,1,-23.67
 15/12/2018 00:15:00,32.74,33.0,1,-27.49
 15/12/2018 00:30:00,32.71,33.0,1,-28.3
 15/12/2018 00:45:00,32.71,33.0,1,-28.3
 15/12/2018 01:00:00,32.71,33.0,1,-28.3
 15/12/2018 01:15:00,32.79,33.0,1,-27.96
 15/12/2018 01:30:00,32.91,33.0,1,-27.35
 15/12/2018 01:45:00,32.83,33.0,1,-26.75
 15/12/2018 02:00:00,32.8,33.0,1,-26.29
 15/12/2018 02:15:00,32.71,33.0,1,-26.73
 15/12/2018 02:30:00,32.78,33.0,1,-26.75
 15/12/2018 02:45:00,32.76,33.0,1,-26.1
 15/12/2018 03:00:00,32.84,33.0,1,-25.61
 15/12/2018 03:15:00,32.82,33.0,1,-25.15
 15/12/2018 03:30:00,32.83,33.0,1,-24.59
 15/12/2018 03:45:00,32.85,33.0,1,-23.6
 15/12/2018 04:00:00,32.89,33.0,1,-23.44
 15/12/2018 04:15:00,32.83,33.0,1,-22.99
 15/12/2018 04:30:00,32.88,33.0,1,-22.61
 15/12/2018 04:45:00,32.89,33.0,1,-22.27
 15/12/2018 05:00:00,32.9,33.0,1,-22.27
 15/12/2018 05:15:00,32.88,33.0,1,-21.85
 15/12/2018 05:30:00,32.89,33.0,1,-21.77
 15/12/2018 05:45:00,32.89,33.0,1,-21.77
 15/12/2018 06:00:00,32.89,33.0,1,-21.77
 15/12/2018 06:15:00,32.89,33.0,1,-21.77
 15/12/2018 06:30:00,32.89,33.0,1,-21.77
 15/12/2018 06:45:00,32.89,33.0,1,-21.77
 15/12/2018 07:00:00,32.89,33.0,1,-21.77
 15/12/2018 07:15:00,32.89,33.0,1,-21.77
 15/12/2018 07:30:00,32.89,33.0,1,-21.77
 15/12/2018 07:45:00,32.89,33.0,1,-21.77
 15/12/2018 08:00:00,32.89,33.0,1,-21.77
 15/12/2018 08:15:00,32.89,33.0,1,-21.77
 15/12/2018 08:30:00,32.89,33.0,1,-21.77
 15/12/2018 08:45:00,32.89,33.0,1,-21.77
 15/12/2018 09:00:00,32.89,33.0,1,-21.77
 15/12/2018 09:15:00,32.89,33.0,1,-21.77
 15/12/2018 09:30:00,32.89,33.0,1,-21.77
 15/12/2018 09:45:00,32.89,33.0,1,-21.77
 15/12/2018 10:00:00,32.89,33.0,1,-21.77
 15/12/2018 10:15:00,32.89,33.0,1,-21.77
 15/12/2018 10:30:00,32.89,33.0,1,-21.77
 15/12/2018 10:45:00,32.89,33.0,1,-21.77
 15/12/2018 11:00:00,32.89,33.0,1,-21.77
 15/12/2018 11:15:00,32.89,33.0,1,-21.77
 15/12/2018 11:30:00,32.89,33.0,1,-21.77
 15/12/2018 11:45:00,32.89,33.0,1,-21.77
 15/12/2018 12:00:00,32.89,33.0,1,-21.77
 15/12/2018 12:15:00,32.89,33.0,1,-21.77
 15/12/2018 12:30:00,32.89,33.0,1,-21.77
 15/12/2018 12:45:00,32.89,33.0,1,-21.77
 15/12/2018 13:00:00,32.89,33.0,1,-21.77
 15/12/2018 13:15:00,32.89,33.0,1,-21.77
 15/12/2018 13:30:00,32.89,33.0,1,-21.77
 15/12/2018 13:45:00,32.89,33.0,1,-21.77
 15/12/2018 14:00:00,32.89,33.0,1,-21.77
 15/12/2018 14:15:00,32.89,33.0,1,-21.77
 15/12/2018 14:30:00,32.89,33.0,1,-21.77
 15/12/2018 14:45:00,32.89,33.0,1,-21.77
 15/12/2018 15:00:00,32.89,33.0,1,-21.77
 15/12/2018 15:15:00,32.89,33.0,1,-21.77
 15/12/2018 15:30:00,32.89,33.0,1,-21.77
 15/12/2018 15:45:00,32.89,33.0,1,-21.77
 15/12/2018 16:00:00,32.92,33.0,1,-22.93
 15/12/2018 16:15:00,33.14,33.0,1,-32.24
 15/12/2018 16:30:00,33.02,33.0,1,-32.77
 15/12/2018 16:45:00,32.88,33.0,1,-34.02
 15/12/2018 17:00:00,32.91,33.0,1,-34.92
 15/12/2018 17:15:00,33.22,33.0,1,-26.94
 15/12/2018 17:30:00,33.23,33.0,1,-26.09
 15/12/2018 17:45:00,33.26,33.0,1,-26.29
 15/12/2018 18:00:00,33.27,33.0,1,-26.12
 15/12/2018 18:15:00,33.18,33.0,1,-33.97
 15/12/2018 18:30:00,33.27,33.0,1,-34.71
 15/12/2018 18:45:00,33.38,33.0,1,-33.81
 15/12/2018 19:00:00,33.37,33.0,1,-32.83
 15/12/2018 19:15:00,32.94,33.0,1,-31.73
 15/12/2018 19:30:00,33.05,33.0,1,-31.31
 15/12/2018 19:45:00,33.16,33.0,1,-30.68
 15/12/2018 20:00:00,33.11,33.0,1,-29.55
 15/12/2018 20:15:00,33.1,33.0,1,-28.97
 15/12/2018 20:30:00,33.2,33.0,1,-28.52
 15/12/2018 20:45:00,33.29,33.0,1,-27.89
 15/12/2018 21:00:00,33.33,33.0,1,-27.32
 15/12/2018 21:15:00,33.39,33.0,1,-26.85
 15/12/2018 21:30:00,33.17,33.0,1,-26.1
 15/12/2018 21:45:00,33.05,33.0,1,-25.22
 15/12/2018 22:00:00,33.02,33.0,1,-24.85
 15/12/2018 22:15:00,33.01,33.0,1,-24.15
 15/12/2018 22:30:00,32.99,33.0,1,-23.64
 15/12/2018 22:45:00,33.01,33.0,1,-22.97
 15/12/2018 23:00:00,33.02,33.0,1,-22.18
 15/12/2018 23:15:00,33.03,33.0,1,-22.99
 15/12/2018 23:30:00,33.08,33.0,1,-22.44
 15/12/2018 23:45:00,32.84,33.0,1,-21.82
 16/12/2018 00:00:00,32.78,33.0,1,-21.85
 16/12/2018 00:15:00,32.66,33.0,1,-26.2
 16/12/2018 00:30:00,32.84,33.0,1,-26.79
 16/12/2018 00:45:00,32.91,33.0,1,-27.12
 16/12/2018 01:00:00,32.92,33.0,1,-26.89
 16/12/2018 01:15:00,33.01,33.0,1,-26.46
 16/12/2018 01:30:00,33.02,33.0,1,-25.67
 16/12/2018 01:45:00,33.09,33.0,1,-25.53
 16/12/2018 02:00:00,33.13,33.0,1,-25.12
 16/12/2018 02:15:00,33.07,33.0,1,-25.73
 16/12/2018 02:30:00,33.09,33.0,1,-25.22
 16/12/2018 02:45:00,33.16,33.0,1,-24.86
 16/12/2018 03:00:00,33.17,33.0,1,-24.19
 16/12/2018 03:15:00,33.23,33.0,1,-23.61
 16/12/2018 03:30:00,33.33,33.0,1,-23.0
 16/12/2018 03:45:00,33.22,33.0,1,-22.18
 16/12/2018 04:00:00,33.14,33.0,1,-21.81
 16/12/2018 04:15:00,33.14,33.0,1,-21.52
 16/12/2018 04:30:00,33.15,33.0,1,-20.85
 16/12/2018 04:45:00,32.9,33.0,1,-20.43
 16/12/2018 05:00:00,32.92,33.0,1,-20.09
 16/12/2018 05:15:00,32.96,33.0,1,-20.09
 16/12/2018 05:30:00,32.96,33.0,1,-20.09
 16/12/2018 05:45:00,32.96,33.0,1,-20.09
 16/12/2018 06:00:00,33.0,33.0,1,-20.54
 16/12/2018 06:15:00,32.9,33.0,1,-20.97
 16/12/2018 06:30:00,33.07,33.0,1,-21.7
 16/12/2018 06:45:00,33.09,33.0,1,-21.77
 16/12/2018 07:00:00,33.02,33.0,1,-22.06
 16/12/2018 07:15:00,32.98,33.0,1,-21.62
 16/12/2018 07:30:00,32.89,33.0,1,-21.71
 16/12/2018 07:45:00,32.87,33.0,1,-22.13
 16/12/2018 08:00:00,32.81,33.0,1,-22.45
 16/12/2018 08:15:00,32.71,33.0,1,-22.97
 16/12/2018 08:30:00,32.71,33.0,1,-23.95
 16/12/2018 08:45:00,32.73,33.0,1,-24.55
 16/12/2018 09:00:00,32.65,33.0,1,-25.41
 16/12/2018 09:15:00,32.62,33.0,1,-26.36
 16/12/2018 09:30:00,32.64,33.0,1,-27.38
 16/12/2018 09:45:00,32.9,33.0,1,-28.43
 16/12/2018 10:00:00,32.83,33.0,1,-29.03
 16/12/2018 10:15:00,32.76,33.0,1,-29.6
 16/12/2018 10:30:00,32.84,33.0,1,-29.83
 16/12/2018 10:45:00,32.91,33.0,1,-30.37
 16/12/2018 11:00:00,32.84,33.0,1,-30.26
 16/12/2018 11:15:00,32.77,33.0,1,-30.48
 16/12/2018 11:30:00,32.71,33.0,1,-30.56
 16/12/2018 11:45:00,32.65,33.0,1,-30.64
 16/12/2018 12:00:00,32.82,33.0,1,-30.93
 16/12/2018 12:15:00,32.9,33.0,1,-31.26
 16/12/2018 12:30:00,32.81,33.0,1,-31.8
 16/12/2018 12:45:00,32.82,33.0,1,-32.32
 16/12/2018 13:00:00,32.76,33.0,1,-32.32
 16/12/2018 13:15:00,32.89,33.0,1,-32.32
 16/12/2018 13:30:00,32.9,33.0,1,-31.86
 16/12/2018 13:45:00,32.97,33.0,1,-32.08
 16/12/2018 14:00:00,33.05,33.0,1,-31.53
 16/12/2018 14:15:00,32.96,33.0,1,-30.98
 16/12/2018 14:30:00,32.98,33.0,1,-31.04
 16/12/2018 14:45:00,32.97,33.0,1,-31.3
 16/12/2018 15:00:00,32.96,33.0,1,-31.4
 16/12/2018 15:15:00,33.13,33.0,1,-32.02
 16/12/2018 15:30:00,33.13,33.0,1,-31.98
 16/12/2018 15:45:00,32.88,33.0,1,-32.09
 16/12/2018 16:00:00,32.84,33.0,1,-32.15
 16/12/2018 16:15:00,32.69,33.0,1,-32.24
 16/12/2018 16:30:00,32.67,33.0,1,-33.68
 16/12/2018 16:45:00,32.84,33.0,1,-35.1
 16/12/2018 17:00:00,32.76,33.0,1,-35.52
 16/12/2018 17:15:00,32.92,33.0,1,-35.49
 16/12/2018 17:30:00,33.03,33.0,1,-30.64
 16/12/2018 17:45:00,33.21,33.0,1,-26.29
 16/12/2018 18:00:00,33.17,33.0,1,-33.12
 16/12/2018 18:15:00,33.1,33.0,1,-34.64
 16/12/2018 18:30:00,33.2,33.0,1,-34.09
 16/12/2018 18:45:00,33.24,33.0,1,-33.49
 16/12/2018 19:00:00,33.34,33.0,1,-32.97
 16/12/2018 19:15:00,33.34,33.0,1,-32.49
 16/12/2018 19:30:00,33.02,33.0,1,-31.45
 16/12/2018 19:45:00,33.08,33.0,1,-30.72
 16/12/2018 20:00:00,33.0,33.0,1,-30.33
 16/12/2018 20:15:00,32.98,33.0,1,-30.0
 16/12/2018 20:30:00,33.07,33.0,1,-29.4
 16/12/2018 20:45:00,33.12,33.0,1,-28.97
 16/12/2018 21:00:00,33.19,33.0,1,-28.64
 16/12/2018 21:15:00,33.29,33.0,1,-27.72
 16/12/2018 21:30:00,33.35,33.0,1,-27.03
 16/12/2018 21:45:00,33.02,33.0,1,-25.8
 16/12/2018 22:00:00,32.9,33.0,1,-25.24
 16/12/2018 22:15:00,32.9,33.0,1,-24.46
 16/12/2018 22:30:00,32.92,33.0,1,-23.35
 16/12/2018 22:45:00,32.75,33.0,1,-22.77
 16/12/2018 23:00:00,32.83,33.0,1,-22.0
 16/12/2018 23:15:00,32.82,33.0,1,-22.52
 16/12/2018 23:30:00,32.83,33.0,1,-21.89
 16/12/2018 23:45:00,32.78,33.0,1,-21.43
 17/12/2018 00:00:00,32.78,33.0,1,-21.54
 17/12/2018 00:00:00,32.78,33.0,1,-21.54
 17/12/2018 00:15:00,32.72,33.0,1,-25.36
 17/12/2018 00:30:00,32.99,33.0,1,-26.3
 17/12/2018 00:45:00,32.98,33.0,1,-26.46
 17/12/2018 01:00:00,33.0,33.0,1,-26.61
 17/12/2018 01:15:00,33.04,33.0,1,-26.26
 17/12/2018 01:30:00,33.07,33.0,1,-25.96
 17/12/2018 01:45:00,33.11,33.0,1,-25.58
 17/12/2018 02:00:00,33.1,33.0,1,-24.95
 17/12/2018 02:15:00,33.02,33.0,1,-25.56
 17/12/2018 02:30:00,33.07,33.0,1,-25.49
 17/12/2018 02:45:00,33.08,33.0,1,-24.84
 17/12/2018 03:00:00,33.14,33.0,1,-24.62
 17/12/2018 03:15:00,33.18,33.0,1,-24.13
 17/12/2018 03:30:00,33.27,33.0,1,-23.75
 17/12/2018 03:45:00,33.28,33.0,1,-23.13
 17/12/2018 04:00:00,33.35,33.0,1,-22.66
 17/12/2018 04:15:00,33.36,33.0,1,-22.24
 17/12/2018 04:30:00,33.43,33.0,1,-21.94
 17/12/2018 04:45:00,33.19,33.0,1,-21.69
 17/12/2018 05:00:00,32.93,33.0,1,-21.46
 17/12/2018 05:15:00,32.91,33.0,1,-22.21
 17/12/2018 05:30:00,33.0,33.0,1,-22.7
 17/12/2018 05:45:00,32.98,33.0,1,-23.17
 17/12/2018 06:00:00,33.0,33.0,1,-23.83
 17/12/2018 06:15:00,32.79,33.0,1,-25.2
 17/12/2018 06:30:00,32.65,33.0,1,-26.37
 17/12/2018 06:45:00,32.76,33.0,1,-28.01
 17/12/2018 07:00:00,32.76,33.0,1,-29.34
 17/12/2018 07:15:00,32.91,33.0,1,-30.34
 17/12/2018 07:30:00,32.77,33.0,1,-31.41
 17/12/2018 07:45:00,32.67,33.0,1,-27.39
 17/12/2018 08:00:00,32.66,33.0,1,-24.65
 17/12/2018 08:15:00,32.74,33.0,1,-32.13
 17/12/2018 08:30:00,32.88,33.0,1,-34.95
 17/12/2018 08:45:00,32.84,33.0,1,-35.34
 17/12/2018 09:00:00,32.79,33.0,1,-35.54
 17/12/2018 09:15:00,32.79,33.0,1,-35.85
 17/12/2018 09:30:00,32.8,33.0,1,-35.64
 17/12/2018 09:45:00,32.87,33.0,1,-35.33
 17/12/2018 10:00:00,32.96,33.0,1,-35.15
 17/12/2018 10:15:00,33.03,33.0,1,-34.51
 17/12/2018 10:30:00,33.09,33.0,1,-34.23
 17/12/2018 10:45:00,33.12,33.0,1,-34.02
 17/12/2018 11:00:00,33.14,33.0,1,-33.72
 17/12/2018 11:15:00,33.15,33.0,1,-32.62
 17/12/2018 11:30:00,33.13,33.0,1,-32.28
 17/12/2018 11:45:00,33.15,33.0,1,-33.32
 17/12/2018 12:00:00,33.09,33.0,1,-34.16
 17/12/2018 12:15:00,33.05,33.0,1,-34.46
 17/12/2018 12:30:00,32.97,33.0,1,-34.8
 17/12/2018 12:45:00,32.96,33.0,1,-35.67
 17/12/2018 13:00:00,32.93,33.0,1,-35.67
 17/12/2018 13:15:00,32.98,33.0,1,-35.72
 17/12/2018 13:30:00,33.02,33.0,1,-35.5
 17/12/2018 13:45:00,33.0,33.0,1,-35.47
 17/12/2018 14:00:00,32.95,33.0,1,-35.5
 17/12/2018 14:15:00,32.93,33.0,1,-35.48
 17/12/2018 14:30:00,32.96,33.0,1,-35.08
 17/12/2018 14:45:00,32.93,33.0,1,-35.16
 17/12/2018 15:00:00,32.92,33.0,1,-35.29
 17/12/2018 15:15:00,32.95,33.0,1,-35.31
 17/12/2018 15:30:00,32.89,33.0,1,-35.42
 17/12/2018 15:45:00,32.77,33.0,1,-35.87
