DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 17/12/2018 16:00:00,32.74,33.0,1,-36.54
 17/12/2018 16:15:00,32.89,33.0,1,-37.4
 17/12/2018 16:30:00,32.84,33.0,1,-33.01
 17/12/2018 16:45:00,32.92,33.0,1,-30.01
 17/12/2018 17:00:00,32.84,33.0,1,-30.31
 17/12/2018 17:15:00,32.85,33.0,1,-30.48
 17/12/2018 17:30:00,32.8,33.0,1,-30.31
 17/12/2018 17:45:00,32.83,33.0,1,-30.31
 17/12/2018 18:00:00,32.83,33.0,1,-29.87
 17/12/2018 18:15:00,32.9,33.0,1,-29.42
 17/12/2018 18:30:00,32.99,33.0,1,-28.38
 17/12/2018 18:45:00,33.03,33.0,1,-28.63
 17/12/2018 19:00:00,32.89,33.0,1,-36.44
 17/12/2018 19:15:00,32.93,33.0,1,-35.64
 17/12/2018 19:30:00,32.99,33.0,1,-34.81
 17/12/2018 19:45:00,32.94,33.0,1,-34.11
 17/12/2018 20:00:00,33.1,33.0,1,-32.97
 17/12/2018 20:15:00,33.27,33.0,1,-32.47
 17/12/2018 20:30:00,33.12,33.0,1,-31.62
 17/12/2018 20:45:00,33.03,33.0,1,-30.9
 17/12/2018 21:00:00,33.15,33.0,1,-29.98
 17/12/2018 21:15:00,33.23,33.0,1,-29.34
 17/12/2018 21:30:00,33.08,33.0,1,-28.01
 17/12/2018 21:45:00,33.19,33.0,1,-26.87
 17/12/2018 22:00:00,33.28,33.0,1,-26.14
 17/12/2018 22:15:00,32.86,33.0,1,-24.97
 17/12/2018 22:30:00,32.59,33.0,1,-23.64
 17/12/2018 22:45:00,32.69,33.0,1,-22.91
 17/12/2018 23:00:00,32.86,33.0,1,-22.07
 17/12/2018 23:15:00,32.85,33.0,1,-22.43
 17/12/2018 23:30:00,32.97,33.0,1,-21.81
 17/12/2018 23:45:00,33.05,33.0,1,-21.4
 18/12/2018 00:00:00,33.05,33.0,1,-21.4
 18/12/2018 00:15:00,32.76,33.0,1,-25.04
 18/12/2018 00:30:00,32.54,33.0,1,-25.76
 18/12/2018 00:45:00,32.58,33.0,1,-26.23
 18/12/2018 01:00:00,32.79,33.0,1,-26.53
 18/12/2018 01:15:00,32.98,33.0,1,-26.1
 18/12/2018 01:30:00,33.14,33.0,1,-25.42
 18/12/2018 01:45:00,32.97,33.0,1,-24.67
 18/12/2018 02:00:00,32.97,33.0,1,-24.09
 18/12/2018 02:15:00,32.9,33.0,1,-24.6
 18/12/2018 02:30:00,33.03,33.0,1,-24.62
 18/12/2018 02:45:00,33.04,33.0,1,-24.23
 18/12/2018 03:00:00,33.08,33.0,1,-23.83
 18/12/2018 03:15:00,33.04,33.0,1,-23.22
 18/12/2018 03:30:00,33.12,33.0,1,-22.9
 18/12/2018 03:45:00,33.15,33.0,1,-22.06
 18/12/2018 04:00:00,33.23,33.0,1,-21.31
 18/12/2018 04:15:00,33.28,33.0,1,-20.93
 18/12/2018 04:30:00,33.28,33.0,1,-20.93
 18/12/2018 04:45:00,33.24,33.0,1,-20.81
 18/12/2018 05:00:00,33.22,33.0,1,-20.42
 18/12/2018 05:15:00,33.25,33.0,1,-20.78
 18/12/2018 05:30:00,33.19,33.0,1,-21.1
 18/12/2018 05:45:00,33.03,33.0,1,-21.3
 18/12/2018 06:00:00,33.05,33.0,1,-22.25
 18/12/2018 06:15:00,32.75,33.0,1,-23.72
 18/12/2018 06:30:00,32.69,33.0,1,-25.1
 18/12/2018 06:45:00,32.58,33.0,1,-26.32
 18/12/2018 07:00:00,32.88,33.0,1,-27.94
 18/12/2018 07:15:00,32.83,33.0,1,-27.95
 18/12/2018 07:30:00,32.78,33.0,1,-28.95
 18/12/2018 07:45:00,32.74,33.0,1,-30.25
 18/12/2018 08:00:00,32.67,33.0,1,-30.88
 18/12/2018 08:15:00,32.54,33.0,1,-31.75
 18/12/2018 08:30:00,32.51,33.0,1,-32.16
 18/12/2018 08:45:00,32.78,33.0,1,-33.6
 18/12/2018 09:00:00,32.85,33.0,1,-33.81
 18/12/2018 09:15:00,32.86,33.0,1,-34.2
 18/12/2018 09:30:00,32.86,33.0,1,-34.62
 18/12/2018 09:45:00,32.97,33.0,1,-35.16
 18/12/2018 10:00:00,32.91,33.0,1,-35.33
 18/12/2018 10:15:00,32.91,33.0,1,-35.53
 18/12/2018 10:30:00,32.9,33.0,1,-35.72
 18/12/2018 10:45:00,32.89,33.0,1,-35.78
 18/12/2018 11:00:00,32.86,33.0,1,-35.9
 18/12/2018 11:15:00,32.81,33.0,1,-36.12
 18/12/2018 11:30:00,32.83,33.0,1,-36.39
 18/12/2018 11:45:00,32.74,33.0,1,-36.27
 18/12/2018 12:00:00,32.76,33.0,1,-36.14
 18/12/2018 12:15:00,32.74,33.0,1,-36.35
 18/12/2018 12:30:00,32.73,33.0,1,-36.34
 18/12/2018 12:45:00,32.81,33.0,1,-36.21
 18/12/2018 13:00:00,32.81,33.0,1,-36.41
 18/12/2018 13:15:00,32.9,33.0,1,-36.44
 18/12/2018 13:30:00,32.95,33.0,1,-36.16
 18/12/2018 13:45:00,32.94,33.0,1,-36.3
 18/12/2018 14:00:00,32.92,33.0,1,-36.23
 18/12/2018 14:15:00,32.91,33.0,1,-36.03
 18/12/2018 14:30:00,33.1,33.0,1,-35.66
 18/12/2018 14:45:00,33.13,33.0,1,-35.68
 18/12/2018 15:00:00,33.11,33.0,1,-35.65
 18/12/2018 15:15:00,33.16,33.0,1,-35.71
 18/12/2018 15:30:00,33.04,33.0,1,-35.72
 18/12/2018 15:45:00,33.03,33.0,1,-36.07
 18/12/2018 16:00:00,33.07,33.0,1,-30.36
 18/12/2018 16:15:00,32.84,33.0,1,-37.36
 18/12/2018 16:30:00,32.73,33.0,1,-36.67
 18/12/2018 16:45:00,32.64,33.0,1,-29.53
 18/12/2018 17:00:00,32.59,33.0,1,-29.81
 18/12/2018 17:15:00,32.68,33.0,1,-29.45
 18/12/2018 17:30:00,32.69,33.0,1,-29.3
 18/12/2018 17:45:00,32.74,33.0,1,-29.16
 18/12/2018 18:00:00,32.84,33.0,1,-28.63
 18/12/2018 18:15:00,32.86,33.0,1,-28.26
 18/12/2018 18:30:00,32.96,33.0,1,-27.8
 18/12/2018 18:45:00,32.88,33.0,1,-35.24
 18/12/2018 19:00:00,33.0,33.0,1,-36.46
 18/12/2018 19:15:00,33.12,33.0,1,-35.73
 18/12/2018 19:30:00,33.19,33.0,1,-34.84
 18/12/2018 19:45:00,33.0,33.0,1,-33.83
 18/12/2018 20:00:00,33.13,33.0,1,-33.16
 18/12/2018 20:15:00,33.16,33.0,1,-32.28
 18/12/2018 20:30:00,33.22,33.0,1,-31.61
 18/12/2018 20:45:00,33.32,33.0,1,-31.14
 18/12/2018 21:00:00,33.27,33.0,1,-30.27
 18/12/2018 21:15:00,32.98,33.0,1,-29.56
 18/12/2018 21:30:00,33.22,33.0,1,-28.89
 18/12/2018 21:45:00,32.95,33.0,1,-27.76
 18/12/2018 22:00:00,32.67,33.0,1,-26.93
 18/12/2018 22:15:00,32.93,33.0,1,-26.04
 18/12/2018 22:30:00,33.11,33.0,1,-24.75
 18/12/2018 22:45:00,33.23,33.0,1,-24.14
 18/12/2018 23:00:00,33.34,33.0,1,-23.37
 18/12/2018 23:15:00,33.38,33.0,1,-23.28
 18/12/2018 23:30:00,33.26,33.0,1,-22.82
 18/12/2018 23:45:00,33.11,33.0,1,-22.46
 19/12/2018 00:00:00,33.02,33.0,1,-22.12
 19/12/2018 00:15:00,32.73,33.0,1,-25.66
 19/12/2018 00:30:00,32.74,33.0,1,-26.46
 19/12/2018 00:45:00,32.66,33.0,1,-26.51
 19/12/2018 01:00:00,32.69,33.0,1,-26.62
 19/12/2018 01:15:00,32.84,33.0,1,-19.5
 19/12/2018 01:30:00,32.94,33.0,1,-16.16
 19/12/2018 01:45:00,32.98,33.0,1,-16.39
 19/12/2018 02:00:00,32.88,33.0,1,-24.43
 19/12/2018 02:15:00,32.86,33.0,1,-25.28
 19/12/2018 02:30:00,32.91,33.0,1,-24.82
 19/12/2018 02:45:00,32.93,33.0,1,-24.44
 19/12/2018 03:00:00,33.02,33.0,1,-24.35
 19/12/2018 03:15:00,33.08,33.0,1,-23.49
 19/12/2018 03:30:00,33.14,33.0,1,-22.86
 19/12/2018 03:45:00,33.17,33.0,1,-22.74
 19/12/2018 04:00:00,33.24,33.0,1,-21.89
 19/12/2018 04:15:00,33.23,33.0,1,-21.6
 19/12/2018 04:30:00,33.26,33.0,1,-21.6
 19/12/2018 04:45:00,33.23,33.0,1,-21.6
 19/12/2018 05:00:00,33.21,33.0,1,-21.84
 19/12/2018 05:15:00,33.13,33.0,1,-21.94
 19/12/2018 05:30:00,33.19,33.0,1,-21.94
 19/12/2018 05:45:00,33.09,33.0,1,-22.47
 19/12/2018 06:00:00,33.01,33.0,1,-23.39
 19/12/2018 06:15:00,32.78,33.0,1,-25.42
 19/12/2018 06:30:00,32.73,33.0,1,-26.16
 19/12/2018 06:45:00,32.71,33.0,1,-27.54
 19/12/2018 07:00:00,33.03,33.0,1,-29.1
 19/12/2018 07:15:00,32.86,33.0,1,-29.94
 19/12/2018 07:30:00,32.6,33.0,1,-30.82
 19/12/2018 07:45:00,32.85,33.0,1,-31.86
 19/12/2018 08:00:00,33.12,33.0,1,-24.28
 19/12/2018 08:15:00,32.96,33.0,1,-31.87
 19/12/2018 08:30:00,32.91,33.0,1,-34.77
 19/12/2018 08:45:00,32.83,33.0,1,-35.16
 19/12/2018 09:00:00,33.0,33.0,1,-25.89
 19/12/2018 09:15:00,32.87,33.0,1,-33.47
 19/12/2018 09:30:00,32.91,33.0,1,-35.01
 19/12/2018 09:45:00,33.02,33.0,1,-34.06
 19/12/2018 10:00:00,33.12,33.0,1,-33.57
 19/12/2018 10:15:00,33.24,33.0,1,-26.86
 19/12/2018 10:30:00,32.97,33.0,1,-30.38
 19/12/2018 10:45:00,32.95,33.0,1,-32.31
 19/12/2018 11:00:00,33.0,33.0,1,-32.93
 19/12/2018 11:15:00,32.98,33.0,1,-33.1
 19/12/2018 11:30:00,33.01,33.0,1,-32.26
 19/12/2018 11:45:00,33.07,33.0,1,-31.99
 19/12/2018 12:00:00,33.08,33.0,1,-32.5
 19/12/2018 12:15:00,33.02,33.0,1,-32.99
 19/12/2018 12:30:00,33.05,33.0,1,-29.35
 19/12/2018 12:45:00,33.09,33.0,1,-28.25
 19/12/2018 13:00:00,33.06,33.0,1,-32.2
 19/12/2018 13:15:00,33.07,33.0,1,-32.41
 19/12/2018 13:30:00,33.09,33.0,1,-28.5
 19/12/2018 13:45:00,32.91,33.0,1,-22.19
 19/12/2018 14:00:00,32.68,33.0,1,-31.06
 19/12/2018 14:15:00,32.63,33.0,1,-33.48
 19/12/2018 14:30:00,32.76,33.0,1,-34.63
 19/12/2018 14:45:00,32.91,33.0,1,-34.77
 19/12/2018 15:00:00,32.96,33.0,1,-34.54
 19/12/2018 15:15:00,32.88,33.0,1,-35.97
 19/12/2018 15:30:00,32.96,33.0,1,-35.55
 19/12/2018 15:45:00,32.91,33.0,1,-33.88
 19/12/2018 16:00:00,32.85,33.0,1,-33.77
 19/12/2018 16:15:00,32.95,33.0,1,-28.3
 19/12/2018 16:30:00,32.8,33.0,1,-28.83
 19/12/2018 16:45:00,32.91,33.0,1,-29.79
 19/12/2018 17:00:00,32.86,33.0,1,-30.45
 19/12/2018 17:15:00,32.95,33.0,1,-29.17
 19/12/2018 17:30:00,32.98,33.0,1,-29.14
 19/12/2018 17:45:00,33.02,33.0,1,-28.82
 19/12/2018 18:00:00,33.06,33.0,1,-28.47
 19/12/2018 18:15:00,33.11,33.0,1,-28.04
 19/12/2018 18:30:00,33.18,33.0,1,-27.44
 19/12/2018 18:45:00,33.16,33.0,1,-33.06
 19/12/2018 19:00:00,33.11,33.0,1,-36.05
 19/12/2018 19:15:00,33.19,33.0,1,-35.32
 19/12/2018 19:30:00,33.15,33.0,1,-34.42
 19/12/2018 19:45:00,33.28,33.0,1,-33.94
 19/12/2018 20:00:00,33.15,33.0,1,-33.08
 19/12/2018 20:15:00,33.19,33.0,1,-32.53
 19/12/2018 20:30:00,33.28,33.0,1,-31.77
 19/12/2018 20:45:00,33.23,33.0,1,-31.04
 19/12/2018 21:00:00,33.19,33.0,1,-30.41
 19/12/2018 21:15:00,33.15,33.0,1,-29.87
 19/12/2018 21:30:00,33.28,33.0,1,-28.96
 19/12/2018 21:45:00,33.12,33.0,1,-27.46
 19/12/2018 22:00:00,33.14,33.0,1,-26.71
 19/12/2018 22:15:00,33.18,33.0,1,-25.66
 19/12/2018 22:30:00,33.21,33.0,1,-24.64
 19/12/2018 22:45:00,33.22,33.0,1,-23.88
 19/12/2018 23:00:00,33.33,33.0,1,-22.69
 19/12/2018 23:15:00,32.97,33.0,1,-23.19
 19/12/2018 23:30:00,32.97,33.0,1,-22.63
 19/12/2018 23:45:00,32.9,33.0,1,-22.27
 20/12/2018 00:00:00,32.96,33.0,1,-22.27
 20/12/2018 00:15:00,32.73,33.0,1,-25.37
 20/12/2018 00:30:00,32.67,33.0,1,-26.46
 20/12/2018 00:45:00,32.59,33.0,1,-26.82
 20/12/2018 01:00:00,32.63,33.0,1,-26.62
 20/12/2018 01:15:00,32.66,33.0,1,-26.38
 20/12/2018 01:30:00,32.69,33.0,1,-25.44
 20/12/2018 01:45:00,32.8,33.0,1,-24.95
 20/12/2018 02:00:00,32.86,33.0,1,-24.83
 20/12/2018 02:15:00,32.83,33.0,1,-25.52
 20/12/2018 02:30:00,32.87,33.0,1,-25.12
 20/12/2018 02:45:00,32.91,33.0,1,-24.68
 20/12/2018 03:00:00,32.99,33.0,1,-24.2
 20/12/2018 03:15:00,33.0,33.0,1,-23.78
 20/12/2018 03:30:00,33.08,33.0,1,-23.27
 20/12/2018 03:45:00,33.12,33.0,1,-22.88
 20/12/2018 04:00:00,33.17,33.0,1,-22.34
 20/12/2018 04:15:00,33.16,33.0,1,-22.02
 20/12/2018 04:30:00,33.15,33.0,1,-21.6
 20/12/2018 04:45:00,33.18,33.0,1,-21.15
 20/12/2018 05:00:00,33.2,33.0,1,-21.1
 20/12/2018 05:15:00,33.08,33.0,1,-21.47
 20/12/2018 05:30:00,33.04,33.0,1,-21.53
 20/12/2018 05:45:00,33.0,33.0,1,-21.64
 20/12/2018 06:00:00,32.98,33.0,1,-22.8
 20/12/2018 06:15:00,32.81,33.0,1,-24.43
 20/12/2018 06:30:00,32.61,33.0,1,-25.58
 20/12/2018 06:45:00,32.66,33.0,1,-26.82
 20/12/2018 07:00:00,32.94,33.0,1,-28.26
 20/12/2018 07:15:00,32.75,33.0,1,-25.25
 20/12/2018 07:30:00,32.72,33.0,1,-25.18
 20/12/2018 07:45:00,32.84,33.0,1,-31.31
 20/12/2018 08:00:00,32.89,33.0,1,-31.79
 20/12/2018 08:15:00,32.84,33.0,1,-32.46
 20/12/2018 08:30:00,32.85,33.0,1,-33.04
 20/12/2018 08:45:00,32.82,33.0,1,-32.91
 20/12/2018 09:00:00,32.97,33.0,1,-33.52
 20/12/2018 09:15:00,32.97,33.0,1,-33.78
 20/12/2018 09:30:00,33.03,33.0,1,-33.51
 20/12/2018 09:45:00,33.1,33.0,1,-32.98
 20/12/2018 10:00:00,33.15,33.0,1,-33.04
 20/12/2018 10:15:00,33.23,33.0,1,-33.14
 20/12/2018 10:30:00,32.97,33.0,1,-32.8
 20/12/2018 10:45:00,32.88,33.0,1,-32.25
 20/12/2018 11:00:00,32.93,33.0,1,-32.68
 20/12/2018 11:15:00,32.98,33.0,1,-32.46
 20/12/2018 11:30:00,32.99,33.0,1,-32.17
 20/12/2018 11:45:00,33.09,33.0,1,-32.33
 20/12/2018 12:00:00,33.09,33.0,1,-32.25
 20/12/2018 12:15:00,33.06,33.0,1,-32.43
 20/12/2018 12:30:00,33.0,33.0,1,-32.82
 20/12/2018 12:45:00,33.0,33.0,1,-32.5
 20/12/2018 13:00:00,33.03,33.0,1,-32.52
 20/12/2018 13:15:00,33.07,33.0,1,-33.05
 20/12/2018 13:30:00,33.03,33.0,1,-32.61
 20/12/2018 13:45:00,33.04,33.0,1,-32.68
 20/12/2018 14:00:00,33.01,33.0,1,-32.36
 20/12/2018 14:15:00,32.94,33.0,1,-32.87
 20/12/2018 14:30:00,32.87,33.0,1,-33.48
 20/12/2018 14:45:00,32.9,33.0,1,-29.86
 20/12/2018 15:00:00,32.89,33.0,1,-28.26
 20/12/2018 15:15:00,32.84,33.0,1,-32.99
 20/12/2018 15:30:00,32.86,33.0,1,-33.62
 20/12/2018 15:45:00,32.8,33.0,1,-35.0
 20/12/2018 16:00:00,32.95,33.0,1,-34.95
 20/12/2018 16:15:00,32.98,33.0,1,-26.01
 20/12/2018 16:30:00,32.94,33.0,1,-26.11
 20/12/2018 16:45:00,32.88,33.0,1,-27.57
 20/12/2018 17:00:00,33.03,33.0,1,-28.13
 20/12/2018 17:15:00,33.06,33.0,1,-27.84
 20/12/2018 17:30:00,33.07,33.0,1,-27.84
 20/12/2018 17:45:00,33.14,33.0,1,-27.8
 20/12/2018 18:00:00,33.18,33.0,1,-27.54
 20/12/2018 18:15:00,33.19,33.0,1,-27.27
 20/12/2018 18:30:00,33.29,33.0,1,-26.74
 20/12/2018 18:45:00,33.32,33.0,1,-26.57
 20/12/2018 19:00:00,33.34,33.0,1,-25.73
 20/12/2018 19:15:00,33.29,33.0,1,-33.78
 20/12/2018 19:30:00,33.33,33.0,1,-34.68
 20/12/2018 19:45:00,33.21,33.0,1,-33.79
 20/12/2018 20:00:00,32.59,33.0,1,-33.79
 20/12/2018 20:15:00,32.87,33.0,1,-33.25
 20/12/2018 20:30:00,33.0,33.0,1,-32.32
 20/12/2018 20:45:00,33.12,33.0,1,-31.7
 20/12/2018 21:00:00,33.15,33.0,1,-30.8
 20/12/2018 21:15:00,33.07,33.0,1,-29.29
 20/12/2018 21:30:00,33.25,33.0,1,-28.22
 20/12/2018 21:45:00,33.27,33.0,1,-27.19
 20/12/2018 22:00:00,32.99,33.0,1,-25.92
 20/12/2018 22:15:00,32.85,33.0,1,-24.94
 20/12/2018 22:30:00,32.9,33.0,1,-24.03
 20/12/2018 22:45:00,33.0,33.0,1,-23.1
 20/12/2018 23:00:00,33.04,33.0,1,-22.44
 20/12/2018 23:15:00,32.97,33.0,1,-22.59
 20/12/2018 23:30:00,33.07,33.0,1,-22.27
 20/12/2018 23:45:00,33.11,33.0,1,-21.83
 21/12/2018 00:00:00,33.13,33.0,1,-18.27
 21/12/2018 00:15:00,32.89,33.0,1,-20.74
 21/12/2018 00:30:00,32.85,33.0,1,-25.96
 21/12/2018 00:45:00,32.92,33.0,1,-26.29
 21/12/2018 01:00:00,32.99,33.0,1,-26.46
 21/12/2018 01:15:00,32.95,33.0,1,-26.39
 21/12/2018 01:30:00,32.98,33.0,1,-25.62
 21/12/2018 01:45:00,33.07,33.0,1,-25.12
 21/12/2018 02:00:00,33.14,33.0,1,-24.61
 21/12/2018 02:15:00,33.17,33.0,1,-24.66
 21/12/2018 02:30:00,33.16,33.0,1,-23.96
 21/12/2018 02:45:00,33.07,33.0,1,-23.61
 21/12/2018 03:00:00,33.14,33.0,1,-23.04
 21/12/2018 03:15:00,33.17,33.0,1,-22.37
 21/12/2018 03:30:00,33.22,33.0,1,-21.83
 21/12/2018 03:45:00,33.23,33.0,1,-21.29
 21/12/2018 04:00:00,33.19,33.0,1,-20.76
 21/12/2018 04:15:00,33.06,33.0,1,-20.36
 21/12/2018 04:30:00,33.1,33.0,1,-19.77
 21/12/2018 04:45:00,33.1,33.0,1,-19.76
 21/12/2018 05:00:00,33.1,33.0,1,-19.39
 21/12/2018 05:15:00,33.0,33.0,1,-19.94
 21/12/2018 05:30:00,33.01,33.0,1,-20.19
 21/12/2018 05:45:00,32.94,33.0,1,-20.43
 21/12/2018 06:00:00,32.86,33.0,1,-21.38
 21/12/2018 06:15:00,32.64,33.0,1,-22.91
 21/12/2018 06:30:00,32.93,33.0,1,-24.19
 21/12/2018 06:45:00,32.95,33.0,1,-25.08
 21/12/2018 07:00:00,32.79,33.0,1,-26.35
 21/12/2018 07:15:00,32.68,33.0,1,-26.97
 21/12/2018 07:30:00,32.65,33.0,1,-28.24
 21/12/2018 07:45:00,32.92,33.0,1,-29.18
 21/12/2018 08:00:00,32.88,33.0,1,-30.18
 21/12/2018 08:15:00,32.84,33.0,1,-30.49
 21/12/2018 08:30:00,32.83,33.0,1,-30.98
 21/12/2018 08:45:00,32.81,33.0,1,-31.23
 21/12/2018 09:00:00,32.83,33.0,1,-31.74
 21/12/2018 09:15:00,32.81,33.0,1,-31.78
 21/12/2018 09:30:00,32.8,33.0,1,-31.98
 21/12/2018 09:45:00,32.82,33.0,1,-32.11
 21/12/2018 10:00:00,32.78,33.0,1,-32.15
 21/12/2018 10:15:00,32.78,33.0,1,-32.1
 21/12/2018 10:30:00,32.8,33.0,1,-31.53
 21/12/2018 10:45:00,32.9,33.0,1,-30.42
 21/12/2018 11:00:00,32.95,33.0,1,-30.13
 21/12/2018 11:15:00,33.12,33.0,1,-24.91
 21/12/2018 11:30:00,33.27,33.0,1,-20.56
 21/12/2018 11:45:00,33.32,33.0,1,-20.08
 21/12/2018 12:00:00,33.32,33.0,1,-25.62
 21/12/2018 12:15:00,33.34,33.0,1,-28.45
 21/12/2018 12:30:00,33.38,33.0,1,-28.07
 21/12/2018 12:45:00,33.39,33.0,1,-28.68
 21/12/2018 13:00:00,33.4,33.0,1,-28.83
 21/12/2018 13:15:00,33.17,33.0,1,-29.09
 21/12/2018 13:30:00,33.17,33.0,1,-28.67
 21/12/2018 13:45:00,33.08,33.0,1,-28.93
 21/12/2018 14:00:00,33.07,33.0,1,-30.01
 21/12/2018 14:15:00,33.03,33.0,1,-30.14
 21/12/2018 14:30:00,33.01,33.0,1,-30.14
 21/12/2018 14:45:00,33.05,33.0,1,-30.01
 21/12/2018 15:00:00,33.05,33.0,1,-29.78
 21/12/2018 15:15:00,33.02,33.0,1,-29.88
 21/12/2018 15:30:00,33.02,33.0,1,-30.0
 21/12/2018 15:45:00,32.85,33.0,1,-30.48
 21/12/2018 16:00:00,32.8,33.0,1,-30.64
 21/12/2018 16:15:00,33.03,33.0,1,-22.19
 21/12/2018 16:30:00,32.99,33.0,1,-22.3
 21/12/2018 16:45:00,33.18,33.0,1,-23.54
 21/12/2018 17:00:00,33.22,33.0,1,-24.32
 21/12/2018 17:15:00,33.21,33.0,1,-24.99
 21/12/2018 17:30:00,33.11,33.0,1,-25.77
 21/12/2018 17:45:00,33.1,33.0,1,-25.39
 21/12/2018 18:00:00,33.18,33.0,1,-25.33
 21/12/2018 18:15:00,32.88,33.0,1,-25.15
 21/12/2018 18:30:00,32.87,33.0,1,-24.78
 21/12/2018 18:45:00,32.85,33.0,1,-24.02
 21/12/2018 19:00:00,32.87,33.0,1,-23.54
 21/12/2018 19:15:00,32.93,33.0,1,-30.53
 21/12/2018 19:30:00,33.12,33.0,1,-31.11
 21/12/2018 19:45:00,33.24,33.0,1,-29.82
 21/12/2018 20:00:00,33.29,33.0,1,-29.04
 21/12/2018 20:15:00,33.26,33.0,1,-28.56
 21/12/2018 20:30:00,33.3,33.0,1,-27.88
 21/12/2018 20:45:00,32.92,33.0,1,-27.04
 21/12/2018 21:00:00,33.01,33.0,1,-26.62
 21/12/2018 21:15:00,33.1,33.0,1,-25.92
 21/12/2018 21:30:00,33.1,33.0,1,-25.14
 21/12/2018 21:45:00,33.15,33.0,1,-24.44
 21/12/2018 22:00:00,33.18,33.0,1,-24.0
 21/12/2018 22:15:00,33.21,33.0,1,-23.22
 21/12/2018 22:30:00,33.31,33.0,1,-22.75
 21/12/2018 22:45:00,33.42,33.0,1,-21.78
 21/12/2018 23:00:00,32.95,33.0,1,-20.95
 21/12/2018 23:15:00,32.93,33.0,1,-21.5
 21/12/2018 23:30:00,32.96,33.0,1,-21.03
 21/12/2018 23:45:00,32.98,33.0,1,-20.7
 22/12/2018 00:00:00,32.98,33.0,1,-20.49
 22/12/2018 00:15:00,32.58,33.0,1,-24.1
 22/12/2018 00:30:00,32.61,33.0,1,-19.77
 22/12/2018 00:45:00,32.9,33.0,1,-25.85
 22/12/2018 01:00:00,33.03,33.0,1,-21.82
 22/12/2018 01:15:00,33.12,33.0,1,-22.98
 22/12/2018 01:30:00,33.23,33.0,1,-23.93
 22/12/2018 01:45:00,33.35,33.0,1,-23.44
 22/12/2018 02:00:00,33.01,33.0,1,-22.54
 22/12/2018 02:15:00,32.7,33.0,1,-23.52
 22/12/2018 02:30:00,32.79,33.0,1,-22.56
 22/12/2018 02:45:00,32.85,33.0,1,-22.1
 22/12/2018 03:00:00,32.96,33.0,1,-21.7
 22/12/2018 03:15:00,32.94,33.0,1,-21.43
 22/12/2018 03:30:00,33.01,33.0,1,-21.1
 22/12/2018 03:45:00,33.02,33.0,1,-20.73
 22/12/2018 04:00:00,33.14,33.0,1,-19.76
 22/12/2018 04:15:00,33.17,33.0,1,-19.51
 22/12/2018 04:30:00,33.2,33.0,1,-19.15
 22/12/2018 04:45:00,33.19,33.0,1,-18.75
 22/12/2018 05:00:00,33.21,33.0,1,-18.75
 22/12/2018 05:15:00,33.17,33.0,1,-18.75
 22/12/2018 05:30:00,33.17,33.0,1,-18.75
 22/12/2018 05:45:00,33.1,33.0,1,-19.25
 22/12/2018 06:00:00,32.98,33.0,1,-19.51
 22/12/2018 06:15:00,32.79,33.0,1,-16.17
 22/12/2018 06:30:00,32.8,33.0,1,-21.16
 22/12/2018 06:45:00,32.91,33.0,1,-21.53
 22/12/2018 07:00:00,32.89,33.0,1,-21.95
 22/12/2018 07:15:00,32.79,33.0,1,-22.1
 22/12/2018 07:30:00,32.67,33.0,1,-22.28
 22/12/2018 07:45:00,32.58,33.0,1,-23.04
 22/12/2018 08:00:00,32.89,33.0,1,-24.39
 22/12/2018 08:15:00,32.76,33.0,1,-25.0
 22/12/2018 08:30:00,32.95,33.0,1,-25.92
 22/12/2018 08:45:00,32.97,33.0,1,-26.62
 22/12/2018 09:00:00,32.96,33.0,1,-26.75
 22/12/2018 09:15:00,32.94,33.0,1,-27.37
 22/12/2018 09:30:00,33.05,33.0,1,-27.57
 22/12/2018 09:45:00,33.07,33.0,1,-27.72
 22/12/2018 10:00:00,33.04,33.0,1,-28.0
 22/12/2018 10:15:00,33.03,33.0,1,-27.93
 22/12/2018 10:30:00,33.03,33.0,1,-27.8
 22/12/2018 10:45:00,33.09,33.0,1,-27.34
 22/12/2018 11:00:00,33.13,33.0,1,-27.42
 22/12/2018 11:15:00,33.1,33.0,1,-27.46
 22/12/2018 11:30:00,33.13,33.0,1,-27.05
 22/12/2018 11:45:00,33.17,33.0,1,-26.5
 22/12/2018 12:00:00,33.21,33.0,1,-26.59
 22/12/2018 12:15:00,33.2,33.0,1,-26.78
 22/12/2018 12:30:00,33.21,33.0,1,-26.46
 22/12/2018 12:45:00,33.32,33.0,1,-26.61
 22/12/2018 13:00:00,33.31,33.0,1,-26.62
 22/12/2018 13:15:00,33.38,33.0,1,-26.29
 22/12/2018 13:30:00,33.36,33.0,1,-26.02
 22/12/2018 13:45:00,33.37,33.0,1,-25.96
 22/12/2018 14:00:00,33.31,33.0,1,-25.49
 22/12/2018 14:15:00,32.9,33.0,1,-25.52
 22/12/2018 14:30:00,32.91,33.0,1,-25.96
 22/12/2018 14:45:00,32.87,33.0,1,-25.96
 22/12/2018 15:00:00,32.86,33.0,1,-26.25
 22/12/2018 15:15:00,32.86,33.0,1,-26.48
 22/12/2018 15:30:00,32.84,33.0,1,-26.92
 22/12/2018 15:45:00,32.79,33.0,1,-27.29
 22/12/2018 16:00:00,32.65,33.0,1,-27.36
 22/12/2018 16:15:00,32.8,33.0,1,-28.8
 22/12/2018 16:30:00,32.93,33.0,1,-26.84
 22/12/2018 16:45:00,32.87,33.0,1,-21.09
 22/12/2018 17:00:00,32.76,33.0,1,-21.74
 22/12/2018 17:15:00,32.69,33.0,1,-31.03
 22/12/2018 17:30:00,32.79,33.0,1,-33.07
 22/12/2018 17:45:00,32.8,33.0,1,-33.32
 22/12/2018 18:00:00,32.81,33.0,1,-33.22
 22/12/2018 18:15:00,32.94,33.0,1,-32.12
 22/12/2018 18:30:00,33.06,33.0,1,-31.97
 22/12/2018 18:45:00,33.15,33.0,1,-31.48
 22/12/2018 19:00:00,33.16,33.0,1,-30.9
 22/12/2018 19:15:00,33.1,33.0,1,-30.1
 22/12/2018 19:30:00,33.16,33.0,1,-29.49
 22/12/2018 19:45:00,33.19,33.0,1,-28.61
 22/12/2018 20:00:00,33.24,33.0,1,-28.13
 22/12/2018 20:15:00,33.34,33.0,1,-27.68
 22/12/2018 20:30:00,33.39,33.0,1,-26.96
 22/12/2018 20:45:00,33.12,33.0,1,-26.36
 22/12/2018 21:00:00,32.97,33.0,1,-25.92
 22/12/2018 21:15:00,33.01,33.0,1,-25.21
 22/12/2018 21:30:00,33.06,33.0,1,-14.57
 22/12/2018 21:45:00,33.06,33.0,1,-21.7
 22/12/2018 22:00:00,33.11,33.0,1,-23.71
 22/12/2018 22:15:00,33.22,33.0,1,-21.91
 22/12/2018 22:30:00,33.3,33.0,1,-19.94
 22/12/2018 22:45:00,33.41,33.0,1,-21.31
 22/12/2018 23:00:00,33.01,33.0,1,-20.81
 22/12/2018 23:15:00,32.85,33.0,1,-21.46
 22/12/2018 23:30:00,32.89,33.0,1,-21.3
 22/12/2018 23:45:00,32.94,33.0,1,-20.6
 23/12/2018 00:00:00,32.98,33.0,1,-20.68
 23/12/2018 00:15:00,32.64,33.0,1,-24.14
 23/12/2018 00:30:00,32.61,33.0,1,-25.12
 23/12/2018 00:45:00,32.58,33.0,1,-25.12
 23/12/2018 01:00:00,32.63,33.0,1,-25.0
 23/12/2018 01:15:00,32.7,33.0,1,-24.35
 23/12/2018 01:30:00,32.76,33.0,1,-23.78
 23/12/2018 01:45:00,32.86,33.0,1,-23.38
 23/12/2018 02:00:00,32.92,33.0,1,-22.73
 23/12/2018 02:15:00,32.87,33.0,1,-23.16
 23/12/2018 02:30:00,32.96,33.0,1,-22.61
 23/12/2018 02:45:00,33.03,33.0,1,-22.24
 23/12/2018 03:00:00,33.12,33.0,1,-21.29
 23/12/2018 03:15:00,33.13,33.0,1,-20.9
 23/12/2018 03:30:00,33.17,33.0,1,-20.33
 23/12/2018 03:45:00,33.18,33.0,1,-20.09
 23/12/2018 04:00:00,33.26,33.0,1,-19.56
 23/12/2018 04:15:00,33.28,33.0,1,-19.08
 23/12/2018 04:30:00,33.37,33.0,1,-18.67
 23/12/2018 04:45:00,33.34,33.0,1,-18.25
 23/12/2018 05:00:00,33.31,33.0,1,-18.25
 23/12/2018 05:15:00,33.34,33.0,1,-18.25
 23/12/2018 05:30:00,33.37,33.0,1,-18.25
 23/12/2018 05:45:00,33.36,33.0,1,-18.25
 23/12/2018 06:00:00,33.35,33.0,1,-18.66
 23/12/2018 06:15:00,33.32,33.0,1,-16.77
 23/12/2018 06:30:00,33.32,33.0,1,-16.28
 23/12/2018 06:45:00,33.23,33.0,1,-19.59
 23/12/2018 07:00:00,33.18,33.0,1,-19.59
 23/12/2018 07:15:00,33.12,33.0,1,-19.59
 23/12/2018 07:30:00,33.07,33.0,1,-20.0
 23/12/2018 07:45:00,33.04,33.0,1,-20.45
 23/12/2018 08:00:00,32.98,33.0,1,-20.69
 23/12/2018 08:15:00,32.88,33.0,1,-21.5
 23/12/2018 08:30:00,32.67,33.0,1,-22.48
 23/12/2018 08:45:00,32.56,33.0,1,-23.22
 23/12/2018 09:00:00,32.71,33.0,1,-24.37
 23/12/2018 09:15:00,32.84,33.0,1,-25.2
 23/12/2018 09:30:00,32.8,33.0,1,-25.71
 23/12/2018 09:45:00,32.79,33.0,1,-26.25
 23/12/2018 10:00:00,32.76,33.0,1,-26.44
 23/12/2018 10:15:00,32.77,33.0,1,-26.96
 23/12/2018 10:30:00,32.76,33.0,1,-27.21
 23/12/2018 10:45:00,32.8,33.0,1,-27.46
 23/12/2018 11:00:00,32.81,33.0,1,-27.0
 23/12/2018 11:15:00,32.79,33.0,1,-27.32
 23/12/2018 11:30:00,32.8,33.0,1,-27.14
 23/12/2018 11:45:00,32.83,33.0,1,-26.63
 23/12/2018 12:00:00,32.82,33.0,1,-27.05
 23/12/2018 12:15:00,32.87,33.0,1,-27.51
 23/12/2018 12:30:00,32.87,33.0,1,-27.8
 23/12/2018 12:45:00,32.87,33.0,1,-27.8
 23/12/2018 13:00:00,32.88,33.0,1,-27.53
 23/12/2018 13:15:00,32.91,33.0,1,-27.29
 23/12/2018 13:30:00,32.96,33.0,1,-27.12
 23/12/2018 13:45:00,32.97,33.0,1,-26.62
 23/12/2018 14:00:00,32.98,33.0,1,-26.39
 23/12/2018 14:15:00,32.99,33.0,1,-26.46
 23/12/2018 14:30:00,33.02,33.0,1,-26.64
 23/12/2018 14:45:00,33.01,33.0,1,-26.79
 23/12/2018 15:00:00,33.0,33.0,1,-26.79
 23/12/2018 15:15:00,32.99,33.0,1,-26.79
 23/12/2018 15:30:00,33.01,33.0,1,-26.79
 23/12/2018 15:45:00,32.96,33.0,1,-26.79
 23/12/2018 16:00:00,32.9,33.0,1,-27.31
 23/12/2018 16:15:00,32.82,33.0,1,-27.97
 23/12/2018 16:30:00,32.66,33.0,1,-28.67
 23/12/2018 16:45:00,32.71,33.0,1,-21.25
 23/12/2018 17:00:00,32.65,33.0,1,-24.7
 23/12/2018 17:15:00,32.62,33.0,1,-23.21
 23/12/2018 17:30:00,32.62,33.0,1,-21.44
 23/12/2018 17:45:00,32.61,33.0,1,-23.6
 23/12/2018 18:00:00,32.6,33.0,1,-25.38
 23/12/2018 18:15:00,32.81,33.0,1,-30.03
 23/12/2018 18:30:00,32.94,33.0,1,-30.04
 23/12/2018 18:45:00,33.01,33.0,1,-30.11
 23/12/2018 19:00:00,33.11,33.0,1,-29.38
 23/12/2018 19:15:00,33.14,33.0,1,-29.0
 23/12/2018 19:30:00,33.11,33.0,1,-28.21
 23/12/2018 19:45:00,33.02,33.0,1,-27.49
 23/12/2018 20:00:00,32.92,33.0,1,-26.79
 23/12/2018 20:15:00,32.83,33.0,1,-26.53
 23/12/2018 20:30:00,32.91,33.0,1,-26.02
 23/12/2018 20:45:00,32.95,33.0,1,-25.59
 23/12/2018 21:00:00,33.0,33.0,1,-22.84
 23/12/2018 21:15:00,32.9,33.0,1,-19.76
 23/12/2018 21:30:00,33.09,33.0,1,-24.05
 23/12/2018 21:45:00,33.13,33.0,1,-23.29
 23/12/2018 22:00:00,33.22,33.0,1,-23.01
 23/12/2018 22:15:00,33.32,33.0,1,-22.19
 23/12/2018 22:30:00,33.41,33.0,1,-21.35
 23/12/2018 22:45:00,33.11,33.0,1,-20.6
 23/12/2018 23:00:00,33.06,33.0,1,-20.11
 23/12/2018 23:15:00,33.07,33.0,1,-20.63
 23/12/2018 23:30:00,33.07,33.0,1,-19.95
 23/12/2018 23:45:00,33.05,33.0,1,-19.76
 24/12/2018 00:00:00,33.05,33.0,1,-19.79
 24/12/2018 00:00:00,33.05,33.0,1,-19.79
 24/12/2018 00:15:00,32.81,33.0,1,-22.19
 24/12/2018 00:30:00,32.79,33.0,1,-22.27
 24/12/2018 00:45:00,32.79,33.0,1,-22.27
 24/12/2018 01:00:00,32.79,33.0,1,-22.27
 24/12/2018 01:15:00,32.79,33.0,1,-22.27
 24/12/2018 01:30:00,32.79,33.0,1,-22.27
 24/12/2018 01:45:00,32.79,33.0,1,-22.27
 24/12/2018 02:00:00,32.79,33.0,1,-22.27
 24/12/2018 02:15:00,32.79,33.0,1,-22.27
 24/12/2018 02:30:00,32.79,33.0,1,-22.27
 24/12/2018 02:45:00,32.79,33.0,1,-22.27
 24/12/2018 03:00:00,32.79,33.0,1,-22.27
 24/12/2018 03:15:00,32.79,33.0,1,-22.27
 24/12/2018 03:30:00,32.79,33.0,1,-22.27
 24/12/2018 03:45:00,32.79,33.0,1,-22.27
 24/12/2018 04:00:00,32.79,33.0,1,-22.27
 24/12/2018 04:15:00,32.79,33.0,1,-22.27
 24/12/2018 04:30:00,32.79,33.0,1,-22.27
 24/12/2018 04:45:00,32.79,33.0,1,-22.27
 24/12/2018 05:00:00,32.79,33.0,1,-22.27
 24/12/2018 05:15:00,32.79,33.0,1,-22.27
 24/12/2018 05:30:00,32.79,33.0,1,-22.27
 24/12/2018 05:45:00,32.79,33.0,1,-22.27
 24/12/2018 06:00:00,32.79,33.0,1,-22.27
 24/12/2018 06:15:00,32.79,33.0,1,-22.27
 24/12/2018 06:30:00,32.79,33.0,1,-22.27
 24/12/2018 06:45:00,32.79,33.0,1,-22.27
 24/12/2018 07:00:00,32.79,33.0,1,-22.27
 24/12/2018 07:15:00,32.79,33.0,1,-22.27
 24/12/2018 07:30:00,32.79,33.0,1,-22.27
 24/12/2018 07:45:00,32.79,33.0,1,-22.27
 24/12/2018 08:00:00,32.79,33.0,1,-22.27
 24/12/2018 08:15:00,32.79,33.0,1,-22.27
 24/12/2018 08:30:00,32.79,33.0,1,-22.27
 24/12/2018 08:45:00,32.79,33.0,1,-22.27
 24/12/2018 09:00:00,32.79,33.0,1,-22.27
 24/12/2018 09:15:00,32.79,33.0,1,-22.27
 24/12/2018 09:30:00,32.79,33.0,1,-22.27
 24/12/2018 09:45:00,32.79,33.0,1,-22.27
 24/12/2018 10:00:00,32.79,33.0,1,-22.27
 24/12/2018 10:15:00,32.79,33.0,1,-22.27
 24/12/2018 10:30:00,32.79,33.0,1,-22.27
 24/12/2018 10:45:00,32.79,33.0,1,-22.27
 24/12/2018 11:00:00,32.79,33.0,1,-22.27
 24/12/2018 11:15:00,32.79,33.0,1,-22.27
 24/12/2018 11:30:00,32.79,33.0,1,-22.27
 24/12/2018 11:45:00,32.79,33.0,1,-22.27
 24/12/2018 12:00:00,32.79,33.0,1,-22.27
 24/12/2018 12:15:00,32.79,33.0,1,-22.27
 24/12/2018 12:30:00,32.79,33.0,1,-22.27
 24/12/2018 12:45:00,32.79,33.0,1,-22.27
 24/12/2018 13:00:00,32.79,33.0,1,-22.27
 24/12/2018 13:15:00,32.79,33.0,1,-22.27
 24/12/2018 13:30:00,32.79,33.0,1,-22.27
 24/12/2018 13:45:00,32.79,33.0,1,-22.27
 24/12/2018 14:00:00,32.79,33.0,1,-22.27
 24/12/2018 14:15:00,32.79,33.0,1,-22.27
 24/12/2018 14:30:00,32.79,33.0,1,-22.27
 24/12/2018 14:45:00,32.79,33.0,1,-22.27
 24/12/2018 15:00:00,32.79,33.0,1,-22.27
 24/12/2018 15:15:00,32.79,33.0,1,-22.27
 24/12/2018 15:30:00,32.79,33.0,1,-22.27
 24/12/2018 15:45:00,32.79,33.0,1,-22.27
 24/12/2018 16:00:00,32.79,33.0,1,-22.27
 24/12/2018 16:15:00,32.79,33.0,1,-22.27
 24/12/2018 16:30:00,32.79,33.0,1,-22.27
 24/12/2018 16:45:00,32.79,33.0,1,-22.27
 24/12/2018 17:00:00,32.79,33.0,1,-22.27
 24/12/2018 17:15:00,32.79,33.0,1,-22.27
 24/12/2018 17:30:00,32.79,33.0,1,-22.27
 24/12/2018 17:45:00,32.79,33.0,1,-22.27
 24/12/2018 18:00:00,32.79,33.0,1,-22.27
 24/12/2018 18:15:00,32.79,33.0,1,-22.27
 24/12/2018 18:30:00,32.79,33.0,1,-22.27
 24/12/2018 18:45:00,32.79,33.0,1,-22.27
 24/12/2018 19:00:00,32.79,33.0,1,-22.27
 24/12/2018 19:15:00,32.79,33.0,1,-22.27
 24/12/2018 19:30:00,32.79,33.0,1,-22.27
 24/12/2018 19:45:00,32.79,33.0,1,-22.27
 24/12/2018 20:00:00,32.79,33.0,1,-22.27
 24/12/2018 20:15:00,32.79,33.0,1,-22.27
 24/12/2018 20:30:00,32.79,33.0,1,-22.27
 24/12/2018 20:45:00,32.79,33.0,1,-22.27
 24/12/2018 21:00:00,32.79,33.0,1,-22.27
 24/12/2018 21:15:00,32.79,33.0,1,-22.27
 24/12/2018 21:30:00,32.79,33.0,1,-22.27
 24/12/2018 21:45:00,32.79,33.0,1,-22.27
 24/12/2018 22:00:00,32.79,33.0,1,-22.27
 24/12/2018 22:15:00,32.79,33.0,1,-22.27
 24/12/2018 22:30:00,32.79,33.0,1,-22.27
 24/12/2018 22:45:00,32.79,33.0,1,-22.27
 24/12/2018 23:00:00,32.79,33.0,1,-22.27
 24/12/2018 23:15:00,32.79,33.0,1,-22.27
 24/12/2018 23:30:00,32.79,33.0,1,-22.27
 24/12/2018 23:45:00,32.79,33.0,1,-22.27
 25/12/2018 00:00:00,32.79,33.0,1,-22.27
 25/12/2018 00:15:00,32.79,33.0,1,-22.27
 25/12/2018 00:30:00,32.79,33.0,1,-22.27
 25/12/2018 00:45:00,32.79,33.0,1,-22.27
 25/12/2018 01:00:00,32.79,33.0,1,-22.27
 25/12/2018 01:15:00,32.79,33.0,1,-22.27
 25/12/2018 01:30:00,32.79,33.0,1,-22.27
 25/12/2018 01:45:00,32.79,33.0,1,-22.27
 25/12/2018 02:00:00,32.79,33.0,1,-22.27
 25/12/2018 02:15:00,32.79,33.0,1,-22.27
 25/12/2018 02:30:00,32.79,33.0,1,-22.27
 25/12/2018 02:45:00,32.79,33.0,1,-22.27
 25/12/2018 03:00:00,32.79,33.0,1,-22.27
 25/12/2018 03:15:00,32.79,33.0,1,-22.27
 25/12/2018 03:30:00,32.79,33.0,1,-22.27
 25/12/2018 03:45:00,32.79,33.0,1,-22.27
 25/12/2018 04:00:00,32.79,33.0,1,-22.27
 25/12/2018 04:15:00,32.79,33.0,1,-22.27
 25/12/2018 04:30:00,32.79,33.0,1,-22.27
 25/12/2018 04:45:00,32.79,33.0,1,-22.27
 25/12/2018 05:00:00,32.79,33.0,1,-22.27
 25/12/2018 05:15:00,32.79,33.0,1,-22.27
 25/12/2018 05:30:00,32.79,33.0,1,-22.27
 25/12/2018 05:45:00,32.79,33.0,1,-22.27
 25/12/2018 06:00:00,32.79,33.0,1,-22.27
 25/12/2018 06:15:00,32.79,33.0,1,-22.27
 25/12/2018 06:30:00,32.79,33.0,1,-22.27
 25/12/2018 06:45:00,32.79,33.0,1,-22.27
 25/12/2018 07:00:00,32.79,33.0,1,-22.27
 25/12/2018 07:15:00,32.79,33.0,1,-22.27
 25/12/2018 07:30:00,32.79,33.0,1,-22.27
 25/12/2018 07:45:00,32.79,33.0,1,-22.27
 25/12/2018 08:00:00,32.79,33.0,1,-22.27
 25/12/2018 08:15:00,32.79,33.0,1,-22.27
 25/12/2018 08:30:00,32.79,33.0,1,-22.27
 25/12/2018 08:45:00,32.79,33.0,1,-22.27
 25/12/2018 09:00:00,32.79,33.0,1,-22.27
 25/12/2018 09:15:00,32.79,33.0,1,-22.27
 25/12/2018 09:30:00,32.79,33.0,1,-22.27
 25/12/2018 09:45:00,32.79,33.0,1,-22.27
 25/12/2018 10:00:00,32.79,33.0,1,-22.27
 25/12/2018 10:15:00,32.79,33.0,1,-22.27
 25/12/2018 10:30:00,32.79,33.0,1,-22.27
 25/12/2018 10:45:00,32.79,33.0,1,-22.27
 25/12/2018 11:00:00,32.79,33.0,1,-22.27
 25/12/2018 11:15:00,32.79,33.0,1,-22.27
 25/12/2018 11:30:00,32.79,33.0,1,-22.27
 25/12/2018 11:45:00,32.79,33.0,1,-22.27
 25/12/2018 12:00:00,32.79,33.0,1,-22.27
 25/12/2018 12:15:00,32.79,33.0,1,-22.27
 25/12/2018 12:30:00,32.79,33.0,1,-22.27
 25/12/2018 12:45:00,32.79,33.0,1,-22.27
 25/12/2018 13:00:00,32.79,33.0,1,-22.27
 25/12/2018 13:15:00,32.79,33.0,1,-22.27
 25/12/2018 13:30:00,32.79,33.0,1,-22.27
 25/12/2018 13:45:00,32.79,33.0,1,-22.27
 25/12/2018 14:00:00,32.79,33.0,1,-22.27
 25/12/2018 14:15:00,32.79,33.0,1,-22.27
 25/12/2018 14:30:00,32.79,33.0,1,-22.27
 25/12/2018 14:45:00,32.79,33.0,1,-22.27
 25/12/2018 15:00:00,32.79,33.0,1,-22.27
 25/12/2018 15:15:00,32.79,33.0,1,-22.27
 25/12/2018 15:30:00,32.79,33.0,1,-22.27
 25/12/2018 15:45:00,32.79,33.0,1,-22.27
 25/12/2018 16:00:00,32.79,33.0,1,-22.27
 25/12/2018 16:15:00,32.79,33.0,1,-22.27
 25/12/2018 16:30:00,32.79,33.0,1,-22.27
 25/12/2018 16:45:00,32.79,33.0,1,-22.27
 25/12/2018 17:00:00,32.79,33.0,1,-22.27
 25/12/2018 17:15:00,32.79,33.0,1,-22.27
 25/12/2018 17:30:00,32.79,33.0,1,-22.27
 25/12/2018 17:45:00,32.79,33.0,1,-22.27
 25/12/2018 18:00:00,32.79,33.0,1,-22.27
 25/12/2018 18:15:00,32.79,33.0,1,-22.27
 25/12/2018 18:30:00,32.79,33.0,1,-22.27
 25/12/2018 18:45:00,32.79,33.0,1,-22.27
 25/12/2018 19:00:00,32.79,33.0,1,-22.27
 25/12/2018 19:15:00,32.79,33.0,1,-22.27
 25/12/2018 19:30:00,32.79,33.0,1,-22.27
 25/12/2018 19:45:00,32.79,33.0,1,-22.27
 25/12/2018 20:00:00,32.79,33.0,1,-22.27
 25/12/2018 20:15:00,32.79,33.0,1,-22.27
 25/12/2018 20:30:00,32.79,33.0,1,-22.27
 25/12/2018 20:45:00,32.79,33.0,1,-22.27
 25/12/2018 21:00:00,32.79,33.0,1,-22.27
 25/12/2018 21:15:00,32.79,33.0,1,-22.27
 25/12/2018 21:30:00,32.79,33.0,1,-22.27
 25/12/2018 21:45:00,32.79,33.0,1,-22.27
 25/12/2018 22:00:00,32.79,33.0,1,-22.27
 25/12/2018 22:15:00,32.79,33.0,1,-22.27
 25/12/2018 22:30:00,32.79,33.0,1,-22.27
 25/12/2018 22:45:00,32.79,33.0,1,-22.27
 25/12/2018 23:00:00,32.79,33.0,1,-22.27
 25/12/2018 23:15:00,32.79,33.0,1,-22.27
 25/12/2018 23:30:00,32.79,33.0,1,-22.27
 25/12/2018 23:45:00,32.79,33.0,1,-22.27
 26/12/2018 00:00:00,32.79,33.0,1,-22.27
 26/12/2018 00:15:00,32.79,33.0,1,-22.27
 26/12/2018 00:30:00,32.79,33.0,1,-22.27
 26/12/2018 00:45:00,32.79,33.0,1,-22.27
 26/12/2018 01:00:00,32.79,33.0,1,-22.27
 26/12/2018 01:15:00,32.79,33.0,1,-22.27
 26/12/2018 01:30:00,32.79,33.0,1,-22.27
 26/12/2018 01:45:00,32.79,33.0,1,-22.27
 26/12/2018 02:00:00,32.79,33.0,1,-22.27
 26/12/2018 02:15:00,32.79,33.0,1,-22.27
 26/12/2018 02:30:00,32.79,33.0,1,-22.27
 26/12/2018 02:45:00,32.79,33.0,1,-22.27
 26/12/2018 03:00:00,32.79,33.0,1,-22.27
 26/12/2018 03:15:00,32.79,33.0,1,-22.27
 26/12/2018 03:30:00,32.79,33.0,1,-22.27
 26/12/2018 03:45:00,32.79,33.0,1,-22.27
 26/12/2018 04:00:00,32.79,33.0,1,-22.27
 26/12/2018 04:15:00,32.79,33.0,1,-22.27
 26/12/2018 04:30:00,32.79,33.0,1,-22.27
 26/12/2018 04:45:00,32.79,33.0,1,-22.27
 26/12/2018 05:00:00,32.79,33.0,1,-22.27
 26/12/2018 05:15:00,32.79,33.0,1,-22.27
 26/12/2018 05:30:00,32.79,33.0,1,-22.27
 26/12/2018 05:45:00,32.79,33.0,1,-22.27
 26/12/2018 06:00:00,32.79,33.0,1,-22.27
 26/12/2018 06:15:00,32.79,33.0,1,-22.27
 26/12/2018 06:30:00,32.79,33.0,1,-22.27
 26/12/2018 06:45:00,32.79,33.0,1,-22.27
 26/12/2018 07:00:00,32.79,33.0,1,-22.27
 26/12/2018 07:15:00,32.79,33.0,1,-22.27
 26/12/2018 07:30:00,32.79,33.0,1,-22.27
 26/12/2018 07:45:00,32.79,33.0,1,-22.27
 26/12/2018 08:00:00,32.79,33.0,1,-22.27
 26/12/2018 08:15:00,32.79,33.0,1,-22.27
 26/12/2018 08:30:00,32.79,33.0,1,-22.27
 26/12/2018 08:45:00,32.79,33.0,1,-22.27
 26/12/2018 09:00:00,32.79,33.0,1,-22.27
 26/12/2018 09:15:00,32.79,33.0,1,-22.27
 26/12/2018 09:30:00,32.79,33.0,1,-22.27
 26/12/2018 09:45:00,32.79,33.0,1,-22.27
 26/12/2018 10:00:00,32.79,33.0,1,-22.27
 26/12/2018 10:15:00,32.79,33.0,1,-22.27
 26/12/2018 10:30:00,32.79,33.0,1,-22.27
 26/12/2018 10:45:00,32.79,33.0,1,-22.27
 26/12/2018 11:00:00,32.79,33.0,1,-22.27
 26/12/2018 11:15:00,32.79,33.0,1,-22.27
 26/12/2018 11:30:00,32.79,33.0,1,-22.27
 26/12/2018 11:45:00,32.79,33.0,1,-22.27
 26/12/2018 12:00:00,32.79,33.0,1,-22.27
 26/12/2018 12:15:00,32.79,33.0,1,-22.27
 26/12/2018 12:30:00,32.79,33.0,1,-22.27
 26/12/2018 12:45:00,32.79,33.0,1,-22.27
 26/12/2018 13:00:00,32.79,33.0,1,-22.27
 26/12/2018 13:15:00,32.79,33.0,1,-22.27
 26/12/2018 13:30:00,32.79,33.0,1,-22.27
 26/12/2018 13:45:00,32.79,33.0,1,-22.27
 26/12/2018 14:00:00,32.79,33.0,1,-22.27
 26/12/2018 14:15:00,32.79,33.0,1,-22.27
 26/12/2018 14:30:00,32.79,33.0,1,-22.27
 26/12/2018 14:45:00,32.79,33.0,1,-22.27
 26/12/2018 15:00:00,32.79,33.0,1,-22.27
 26/12/2018 15:15:00,32.79,33.0,1,-22.27
 26/12/2018 15:30:00,32.79,33.0,1,-22.27
 26/12/2018 15:45:00,32.79,33.0,1,-22.27
 26/12/2018 16:00:00,32.79,33.0,1,-22.27
 26/12/2018 16:15:00,32.79,33.0,1,-22.27
 26/12/2018 16:30:00,32.79,33.0,1,-22.27
 26/12/2018 16:45:00,32.79,33.0,1,-22.27
 26/12/2018 17:00:00,32.79,33.0,1,-22.27
 26/12/2018 17:15:00,32.79,33.0,1,-22.27
 26/12/2018 17:30:00,32.79,33.0,1,-22.27
 26/12/2018 17:45:00,32.79,33.0,1,-22.27
 26/12/2018 18:00:00,32.79,33.0,1,-22.27
 26/12/2018 18:15:00,32.79,33.0,1,-22.27
 26/12/2018 18:30:00,32.79,33.0,1,-22.27
 26/12/2018 18:45:00,32.79,33.0,1,-22.27
 26/12/2018 19:00:00,32.79,33.0,1,-22.27
 26/12/2018 19:15:00,32.79,33.0,1,-22.27
 26/12/2018 19:30:00,32.79,33.0,1,-22.27
 26/12/2018 19:45:00,32.79,33.0,1,-22.27
 26/12/2018 20:00:00,32.79,33.0,1,-22.27
 26/12/2018 20:15:00,32.79,33.0,1,-22.27
 26/12/2018 20:30:00,32.79,33.0,1,-22.27
 26/12/2018 20:45:00,32.79,33.0,1,-22.27
 26/12/2018 21:00:00,32.79,33.0,1,-22.27
 26/12/2018 21:15:00,32.79,33.0,1,-22.27
 26/12/2018 21:30:00,32.79,33.0,1,-22.27
 26/12/2018 21:45:00,32.79,33.0,1,-22.27
 26/12/2018 22:00:00,32.79,33.0,1,-22.27
 26/12/2018 22:15:00,32.79,33.0,1,-22.27
 26/12/2018 22:30:00,32.79,33.0,1,-22.27
 26/12/2018 22:45:00,32.79,33.0,1,-22.27
 26/12/2018 23:00:00,32.79,33.0,1,-22.27
 26/12/2018 23:15:00,32.79,33.0,1,-22.27
 26/12/2018 23:30:00,32.79,33.0,1,-22.27
 26/12/2018 23:45:00,32.79,33.0,1,-22.27
 27/12/2018 00:00:00,32.79,33.0,1,-22.27
 27/12/2018 00:15:00,32.79,33.0,1,-22.27
 27/12/2018 00:30:00,32.79,33.0,1,-22.27
 27/12/2018 00:45:00,32.79,33.0,1,-22.27
 27/12/2018 01:00:00,32.79,33.0,1,-22.27
 27/12/2018 01:15:00,32.79,33.0,1,-22.27
 27/12/2018 01:30:00,32.79,33.0,1,-22.27
 27/12/2018 01:45:00,32.79,33.0,1,-22.27
 27/12/2018 02:00:00,32.79,33.0,1,-22.27
 27/12/2018 02:15:00,32.79,33.0,1,-22.27
 27/12/2018 02:30:00,32.79,33.0,1,-22.27
 27/12/2018 02:45:00,32.79,33.0,1,-22.27
 27/12/2018 03:00:00,32.79,33.0,1,-22.27
 27/12/2018 03:15:00,32.79,33.0,1,-22.27
 27/12/2018 03:30:00,32.79,33.0,1,-22.27
 27/12/2018 03:45:00,32.79,33.0,1,-22.27
 27/12/2018 04:00:00,32.79,33.0,1,-22.27
 27/12/2018 04:15:00,32.79,33.0,1,-22.27
 27/12/2018 04:30:00,32.79,33.0,1,-22.27
 27/12/2018 04:45:00,32.79,33.0,1,-22.27
 27/12/2018 05:00:00,32.79,33.0,1,-22.27
 27/12/2018 05:15:00,32.79,33.0,1,-22.27
 27/12/2018 05:30:00,32.79,33.0,1,-22.27
 27/12/2018 05:45:00,32.79,33.0,1,-22.27
 27/12/2018 06:00:00,32.79,33.0,1,-22.27
 27/12/2018 06:15:00,32.79,33.0,1,-22.27
 27/12/2018 06:30:00,32.79,33.0,1,-22.27
 27/12/2018 06:45:00,32.79,33.0,1,-22.27
 27/12/2018 07:00:00,32.79,33.0,1,-22.27
 27/12/2018 07:15:00,32.79,33.0,1,-22.27
 27/12/2018 07:30:00,32.79,33.0,1,-22.27
 27/12/2018 07:45:00,32.79,33.0,1,-22.27
 27/12/2018 08:00:00,32.79,33.0,1,-22.27
 27/12/2018 08:15:00,32.79,33.0,1,-22.27
 27/12/2018 08:30:00,32.79,33.0,1,-22.27
 27/12/2018 08:45:00,32.79,33.0,1,-22.27
 27/12/2018 09:00:00,32.79,33.0,1,-22.27
 27/12/2018 09:15:00,32.79,33.0,1,-22.27
 27/12/2018 09:30:00,32.79,33.0,1,-22.27
 27/12/2018 09:45:00,32.79,33.0,1,-22.27
 27/12/2018 10:00:00,32.79,33.0,1,-22.27
 27/12/2018 10:15:00,32.79,33.0,1,-22.27
 27/12/2018 10:30:00,32.79,33.0,1,-22.27
 27/12/2018 10:45:00,32.79,33.0,1,-22.27
 27/12/2018 11:00:00,32.79,33.0,1,-22.27
 27/12/2018 11:15:00,32.79,33.0,1,-22.27
 27/12/2018 11:30:00,32.79,33.0,1,-22.27
 27/12/2018 11:45:00,32.79,33.0,1,-22.27
 27/12/2018 12:00:00,32.79,33.0,1,-22.27
 27/12/2018 12:15:00,32.79,33.0,1,-22.27
 27/12/2018 12:30:00,32.79,33.0,1,-22.27
 27/12/2018 12:45:00,32.79,33.0,1,-22.27
 27/12/2018 13:00:00,32.79,33.0,1,-22.27
 27/12/2018 13:15:00,32.79,33.0,1,-22.27
 27/12/2018 13:30:00,32.79,33.0,1,-22.27
 27/12/2018 13:45:00,32.79,33.0,1,-22.27
 27/12/2018 14:00:00,32.79,33.0,1,-22.27
 27/12/2018 14:15:00,32.79,33.0,1,-22.27
 27/12/2018 14:30:00,32.79,33.0,1,-22.27
 27/12/2018 14:45:00,32.79,33.0,1,-22.27
 27/12/2018 15:00:00,32.79,33.0,1,-22.27
 27/12/2018 15:15:00,32.79,33.0,1,-22.27
 27/12/2018 15:30:00,32.79,33.0,1,-22.27
 27/12/2018 15:45:00,32.79,33.0,1,-22.27
 27/12/2018 16:00:00,32.79,33.0,1,-22.27
 27/12/2018 16:15:00,32.79,33.0,1,-22.27
 27/12/2018 16:30:00,32.79,33.0,1,-22.27
 27/12/2018 16:45:00,32.79,33.0,1,-22.27
 27/12/2018 17:00:00,32.79,33.0,1,-22.27
 27/12/2018 17:15:00,32.79,33.0,1,-22.27
 27/12/2018 17:30:00,32.79,33.0,1,-22.27
 27/12/2018 17:45:00,32.79,33.0,1,-22.27
 27/12/2018 18:00:00,32.79,33.0,1,-22.27
 27/12/2018 18:15:00,32.79,33.0,1,-22.27
 27/12/2018 18:30:00,32.79,33.0,1,-22.27
 27/12/2018 18:45:00,32.79,33.0,1,-22.27
 27/12/2018 19:00:00,32.79,33.0,1,-22.27
 27/12/2018 19:15:00,32.79,33.0,1,-22.27
 27/12/2018 19:30:00,32.79,33.0,1,-22.27
 27/12/2018 19:45:00,32.79,33.0,1,-22.27
 27/12/2018 20:00:00,32.79,33.0,1,-22.27
 27/12/2018 20:15:00,32.79,33.0,1,-22.27
 27/12/2018 20:30:00,32.79,33.0,1,-22.27
 27/12/2018 20:45:00,32.79,33.0,1,-22.27
 27/12/2018 21:00:00,32.79,33.0,1,-22.27
 27/12/2018 21:15:00,32.79,33.0,1,-22.27
 27/12/2018 21:30:00,32.79,33.0,1,-22.27
 27/12/2018 21:45:00,32.79,33.0,1,-22.27
 27/12/2018 22:00:00,32.79,33.0,1,-22.27
 27/12/2018 22:15:00,32.79,33.0,1,-22.27
 27/12/2018 22:30:00,32.79,33.0,1,-22.27
 27/12/2018 22:45:00,32.79,33.0,1,-22.27
 27/12/2018 23:00:00,32.79,33.0,1,-22.27
 27/12/2018 23:15:00,32.79,33.0,1,-22.27
 27/12/2018 23:30:00,32.79,33.0,1,-22.27
 27/12/2018 23:45:00,32.79,33.0,1,-22.27
 28/12/2018 00:00:00,32.79,33.0,1,-22.27
 28/12/2018 00:15:00,32.79,33.0,1,-22.27
 28/12/2018 00:30:00,32.79,33.0,1,-22.27
 28/12/2018 00:45:00,32.79,33.0,1,-22.27
 28/12/2018 01:00:00,32.79,33.0,1,-22.27
 28/12/2018 01:15:00,32.79,33.0,1,-22.27
 28/12/2018 01:30:00,32.79,33.0,1,-22.27
 28/12/2018 01:45:00,32.79,33.0,1,-22.27
 28/12/2018 02:00:00,32.79,33.0,1,-22.27
 28/12/2018 02:15:00,32.79,33.0,1,-22.27
 28/12/2018 02:30:00,32.79,33.0,1,-22.27
 28/12/2018 02:45:00,32.79,33.0,1,-22.27
 28/12/2018 03:00:00,32.79,33.0,1,-22.27
 28/12/2018 03:15:00,32.79,33.0,1,-22.27
 28/12/2018 03:30:00,32.79,33.0,1,-22.27
 28/12/2018 03:45:00,32.79,33.0,1,-22.27
 28/12/2018 04:00:00,32.79,33.0,1,-22.27
 28/12/2018 04:15:00,32.79,33.0,1,-22.27
 28/12/2018 04:30:00,32.79,33.0,1,-22.27
 28/12/2018 04:45:00,32.79,33.0,1,-22.27
 28/12/2018 05:00:00,32.79,33.0,1,-22.27
 28/12/2018 05:15:00,32.79,33.0,1,-22.27
 28/12/2018 05:30:00,32.79,33.0,1,-22.27
 28/12/2018 05:45:00,32.79,33.0,1,-22.27
 28/12/2018 06:00:00,32.79,33.0,1,-22.27
 28/12/2018 06:15:00,32.79,33.0,1,-22.27
 28/12/2018 06:30:00,32.79,33.0,1,-22.27
 28/12/2018 06:45:00,32.79,33.0,1,-22.27
 28/12/2018 07:00:00,32.79,33.0,1,-22.27
 28/12/2018 07:15:00,32.79,33.0,1,-22.27
 28/12/2018 07:30:00,32.79,33.0,1,-22.27
 28/12/2018 07:45:00,32.79,33.0,1,-22.27
 28/12/2018 08:00:00,32.79,33.0,1,-22.27
 28/12/2018 08:15:00,32.79,33.0,1,-22.27
 28/12/2018 08:30:00,32.79,33.0,1,-22.27
 28/12/2018 08:45:00,32.79,33.0,1,-22.27
 28/12/2018 09:00:00,32.79,33.0,1,-22.27
 28/12/2018 09:15:00,32.79,33.0,1,-22.27
 28/12/2018 09:30:00,32.79,33.0,1,-22.27
 28/12/2018 09:45:00,32.79,33.0,1,-22.27
 28/12/2018 10:00:00,32.79,33.0,1,-22.27
 28/12/2018 10:15:00,32.79,33.0,1,-22.27
 28/12/2018 10:30:00,32.79,33.0,1,-22.27
 28/12/2018 10:45:00,32.79,33.0,1,-22.27
 28/12/2018 11:00:00,32.79,33.0,1,-22.27
 28/12/2018 11:15:00,32.79,33.0,1,-22.27
 28/12/2018 11:30:00,32.79,33.0,1,-22.27
 28/12/2018 11:45:00,32.79,33.0,1,-22.27
 28/12/2018 12:00:00,32.79,33.0,1,-22.27
 28/12/2018 12:15:00,32.79,33.0,1,-22.27
 28/12/2018 12:30:00,32.79,33.0,1,-22.27
 28/12/2018 12:45:00,32.79,33.0,1,-22.27
 28/12/2018 13:00:00,32.79,33.0,1,-22.27
 28/12/2018 13:15:00,32.79,33.0,1,-22.27
 28/12/2018 13:30:00,32.79,33.0,1,-22.27
 28/12/2018 13:45:00,32.79,33.0,1,-22.27
 28/12/2018 14:00:00,32.79,33.0,1,-22.27
 28/12/2018 14:15:00,32.79,33.0,1,-22.27
 28/12/2018 14:30:00,32.79,33.0,1,-22.27
 28/12/2018 14:45:00,32.79,33.0,1,-22.27
 28/12/2018 15:00:00,32.79,33.0,1,-22.27
 28/12/2018 15:15:00,32.79,33.0,1,-22.27
 28/12/2018 15:30:00,32.79,33.0,1,-22.27
 28/12/2018 15:45:00,32.79,33.0,1,-22.27
 28/12/2018 16:00:00,32.79,33.0,1,-22.27
 28/12/2018 16:15:00,32.79,33.0,1,-22.27
 28/12/2018 16:30:00,32.79,33.0,1,-22.27
 28/12/2018 16:45:00,32.79,33.0,1,-22.27
 28/12/2018 17:00:00,32.79,33.0,1,-22.27
 28/12/2018 17:15:00,32.79,33.0,1,-22.27
 28/12/2018 17:30:00,32.79,33.0,1,-22.27
 28/12/2018 17:45:00,32.79,33.0,1,-22.27
 28/12/2018 18:00:00,32.79,33.0,1,-22.27
 28/12/2018 18:15:00,32.79,33.0,1,-22.27
 28/12/2018 18:30:00,32.79,33.0,1,-22.27
 28/12/2018 18:45:00,32.79,33.0,1,-22.27
 28/12/2018 19:00:00,32.79,33.0,1,-22.27
 28/12/2018 19:15:00,32.79,33.0,1,-22.27
 28/12/2018 19:30:00,32.79,33.0,1,-22.27
 28/12/2018 19:45:00,32.79,33.0,1,-22.27
 28/12/2018 20:00:00,32.79,33.0,1,-22.27
 28/12/2018 20:15:00,32.79,33.0,1,-22.27
 28/12/2018 20:30:00,32.79,33.0,1,-22.27
 28/12/2018 20:45:00,32.79,33.0,1,-22.27
 28/12/2018 21:00:00,32.79,33.0,1,-22.27
 28/12/2018 21:15:00,32.79,33.0,1,-22.27
 28/12/2018 21:30:00,32.79,33.0,1,-22.27
 28/12/2018 21:45:00,32.79,33.0,1,-22.27
 28/12/2018 22:00:00,32.79,33.0,1,-22.27
 28/12/2018 22:15:00,32.79,33.0,1,-22.27
 28/12/2018 22:30:00,32.79,33.0,1,-22.27
 28/12/2018 22:45:00,32.79,33.0,1,-22.27
 28/12/2018 23:00:00,32.79,33.0,1,-22.27
 28/12/2018 23:15:00,32.79,33.0,1,-22.27
 28/12/2018 23:30:00,32.79,33.0,1,-22.27
 28/12/2018 23:45:00,32.79,33.0,1,-22.27
 29/12/2018 00:00:00,32.79,33.0,1,-22.27
 29/12/2018 00:15:00,32.79,33.0,1,-22.27
 29/12/2018 00:30:00,32.79,33.0,1,-22.27
 29/12/2018 00:45:00,32.79,33.0,1,-22.27
 29/12/2018 01:00:00,32.79,33.0,1,-22.27
 29/12/2018 01:15:00,32.79,33.0,1,-22.27
 29/12/2018 01:30:00,32.79,33.0,1,-22.27
 29/12/2018 01:45:00,32.79,33.0,1,-22.27
 29/12/2018 02:00:00,32.79,33.0,1,-22.27
 29/12/2018 02:15:00,32.79,33.0,1,-22.27
 29/12/2018 02:30:00,32.79,33.0,1,-22.27
 29/12/2018 02:45:00,32.79,33.0,1,-22.27
 29/12/2018 03:00:00,32.79,33.0,1,-22.27
 29/12/2018 03:15:00,32.79,33.0,1,-22.27
 29/12/2018 03:30:00,32.79,33.0,1,-22.27
 29/12/2018 03:45:00,32.79,33.0,1,-22.27
 29/12/2018 04:00:00,32.79,33.0,1,-22.27
 29/12/2018 04:15:00,32.79,33.0,1,-22.27
 29/12/2018 04:30:00,32.79,33.0,1,-22.27
 29/12/2018 04:45:00,32.79,33.0,1,-22.27
 29/12/2018 05:00:00,32.79,33.0,1,-22.27
 29/12/2018 05:15:00,32.79,33.0,1,-22.27
 29/12/2018 05:30:00,32.79,33.0,1,-22.27
 29/12/2018 05:45:00,32.79,33.0,1,-22.27
 29/12/2018 06:00:00,32.79,33.0,1,-22.27
 29/12/2018 06:15:00,32.79,33.0,1,-22.27
 29/12/2018 06:30:00,32.79,33.0,1,-22.27
 29/12/2018 06:45:00,32.79,33.0,1,-22.27
 29/12/2018 07:00:00,32.79,33.0,1,-22.27
 29/12/2018 07:15:00,32.79,33.0,1,-22.27
 29/12/2018 07:30:00,32.79,33.0,1,-22.27
 29/12/2018 07:45:00,32.79,33.0,1,-22.27
 29/12/2018 08:00:00,32.79,33.0,1,-22.27
 29/12/2018 08:15:00,32.79,33.0,1,-22.27
 29/12/2018 08:30:00,32.79,33.0,1,-22.27
 29/12/2018 08:45:00,32.79,33.0,1,-22.27
 29/12/2018 09:00:00,32.79,33.0,1,-22.27
 29/12/2018 09:15:00,32.79,33.0,1,-22.27
 29/12/2018 09:30:00,32.79,33.0,1,-22.27
 29/12/2018 09:45:00,32.79,33.0,1,-22.27
 29/12/2018 10:00:00,32.79,33.0,1,-22.27
 29/12/2018 10:15:00,32.79,33.0,1,-22.27
 29/12/2018 10:30:00,32.79,33.0,1,-22.27
 29/12/2018 10:45:00,32.79,33.0,1,-22.27
 29/12/2018 11:00:00,32.79,4.41,1,-22.27
 29/12/2018 11:15:00,32.79,0.0,1,-22.27
 29/12/2018 11:30:00,32.79,0.0,1,-22.27
 29/12/2018 11:45:00,32.79,0.0,1,-22.27
 29/12/2018 12:00:00,32.79,0.0,1,-22.27
 29/12/2018 12:15:00,32.79,0.0,1,-22.27
 29/12/2018 12:30:00,32.79,0.0,1,-22.27
 29/12/2018 12:45:00,32.79,0.0,1,-22.27
 29/12/2018 13:00:00,32.79,0.0,1,-22.27
 29/12/2018 13:15:00,32.79,0.0,1,-22.27
 29/12/2018 13:30:00,32.79,0.0,1,-22.27
 29/12/2018 13:45:00,32.79,0.0,1,-22.27
 29/12/2018 14:00:00,32.79,0.0,1,-22.27
