DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 29/12/2018 14:15:00,32.79,0.0,1,-22.27
 29/12/2018 14:30:00,32.79,0.0,1,-22.27
 29/12/2018 14:45:00,32.79,0.0,1,-22.27
 29/12/2018 15:00:00,32.79,0.0,1,-22.27
 29/12/2018 15:15:00,32.79,0.0,1,-22.27
 29/12/2018 15:30:00,32.79,0.0,1,-22.27
 29/12/2018 15:45:00,32.79,0.0,1,-22.27
 29/12/2018 16:00:00,32.79,0.0,1,-22.27
 29/12/2018 16:15:00,32.79,0.0,1,-22.27
 29/12/2018 16:30:00,32.79,0.0,1,-22.27
 29/12/2018 16:45:00,32.79,0.0,1,-22.27
 29/12/2018 17:00:00,32.79,0.0,1,-22.27
 29/12/2018 17:15:00,32.79,0.0,1,-22.27
 29/12/2018 17:30:00,32.79,0.0,1,-22.27
 29/12/2018 17:45:00,32.79,0.0,1,-22.27
 29/12/2018 18:00:00,32.79,0.0,1,-22.27
 29/12/2018 18:15:00,32.79,0.0,1,-22.27
 29/12/2018 18:30:00,32.79,0.0,1,-22.27
 29/12/2018 18:45:00,32.79,0.0,1,-22.27
 29/12/2018 19:00:00,32.79,0.0,1,-22.27
 29/12/2018 19:15:00,32.79,0.0,1,-22.27
 29/12/2018 19:30:00,32.79,0.0,1,-22.27
 29/12/2018 19:45:00,32.79,0.0,1,-22.27
 29/12/2018 20:00:00,32.79,0.0,1,-22.27
 29/12/2018 20:15:00,32.79,0.0,1,-22.27
 29/12/2018 20:30:00,32.79,0.0,1,-22.27
 29/12/2018 20:45:00,32.79,0.0,1,-22.27
 29/12/2018 21:00:00,32.79,0.0,1,-22.27
 29/12/2018 21:15:00,32.79,0.0,1,-22.27
 29/12/2018 21:30:00,32.79,0.0,1,-22.27
 29/12/2018 21:45:00,32.79,0.0,1,-22.27
 29/12/2018 22:00:00,32.79,0.0,1,-22.27
 29/12/2018 22:15:00,32.79,0.0,1,-22.27
 29/12/2018 22:30:00,32.79,0.0,1,-22.27
 29/12/2018 22:45:00,32.79,0.0,1,-22.27
 29/12/2018 23:00:00,32.79,0.0,1,-22.27
 29/12/2018 23:15:00,32.79,0.0,1,-22.27
 29/12/2018 23:30:00,32.79,0.0,1,-22.27
 29/12/2018 23:45:00,32.79,0.0,1,-22.27
 30/12/2018 00:00:00,32.79,0.0,1,-22.27
 30/12/2018 00:15:00,32.79,0.0,1,-22.27
 30/12/2018 00:30:00,32.79,0.0,1,-22.27
 30/12/2018 00:45:00,32.79,0.0,1,-22.27
 30/12/2018 01:00:00,32.79,0.0,1,-22.27
 30/12/2018 01:15:00,32.79,0.0,1,-22.27
 30/12/2018 01:30:00,32.79,0.0,1,-22.27
 30/12/2018 01:45:00,32.79,0.0,1,-22.27
 30/12/2018 02:00:00,32.79,0.0,1,-22.27
 30/12/2018 02:15:00,32.79,0.0,1,-22.27
 30/12/2018 02:30:00,32.79,0.0,1,-22.27
 30/12/2018 02:45:00,32.79,0.0,1,-22.27
 30/12/2018 03:00:00,32.79,0.0,1,-22.27
 30/12/2018 03:15:00,32.79,0.0,1,-22.27
 30/12/2018 03:30:00,32.79,0.0,1,-22.27
 30/12/2018 03:45:00,32.79,0.0,1,-22.27
 30/12/2018 04:00:00,32.79,0.0,1,-22.27
 30/12/2018 04:15:00,32.79,0.0,1,-22.27
 30/12/2018 04:30:00,32.79,0.0,1,-22.27
 30/12/2018 04:45:00,32.79,0.0,1,-22.27
 30/12/2018 05:00:00,32.79,0.0,1,-22.27
 30/12/2018 05:15:00,32.79,0.0,1,-22.27
 30/12/2018 05:30:00,32.79,0.0,1,-22.27
 30/12/2018 05:45:00,32.79,0.0,1,-22.27
 30/12/2018 06:00:00,32.79,0.0,1,-22.27
 30/12/2018 06:15:00,32.79,0.0,1,-22.27
 30/12/2018 06:30:00,32.79,0.0,1,-22.27
 30/12/2018 06:45:00,32.79,0.0,1,-22.27
 30/12/2018 07:00:00,32.79,0.0,1,-22.27
 30/12/2018 07:15:00,32.79,0.0,1,-22.27
 30/12/2018 07:30:00,32.79,0.0,1,-22.27
 30/12/2018 07:45:00,32.79,0.0,1,-22.27
 30/12/2018 08:00:00,32.79,0.0,1,-22.27
 30/12/2018 08:15:00,32.79,0.0,1,-22.27
 30/12/2018 08:30:00,32.79,0.0,1,-22.27
 30/12/2018 08:45:00,32.79,0.0,1,-22.27
 30/12/2018 09:00:00,32.79,0.0,1,-22.27
 30/12/2018 09:15:00,32.79,0.0,1,-22.27
 30/12/2018 09:30:00,32.79,0.0,1,-22.27
 30/12/2018 09:45:00,32.79,0.0,1,-22.27
 30/12/2018 10:00:00,32.79,0.0,1,-22.27
 30/12/2018 10:15:00,32.79,0.0,1,-22.27
 30/12/2018 10:30:00,32.79,0.0,1,-22.27
 30/12/2018 10:45:00,32.79,0.0,1,-22.27
 30/12/2018 11:00:00,32.79,0.0,1,-22.27
 30/12/2018 11:15:00,32.79,0.0,1,-22.27
 30/12/2018 11:30:00,32.79,0.0,1,-22.27
 30/12/2018 11:45:00,32.79,0.0,1,-22.27
 30/12/2018 12:00:00,32.79,0.0,1,-22.27
 30/12/2018 12:15:00,32.79,0.0,1,-22.27
 30/12/2018 12:30:00,32.79,0.0,1,-22.27
 30/12/2018 12:45:00,32.79,0.0,1,-22.27
 30/12/2018 13:00:00,32.79,0.0,1,-22.27
 30/12/2018 13:15:00,32.79,0.0,1,-22.27
 30/12/2018 13:30:00,32.79,0.0,1,-22.27
 30/12/2018 13:45:00,32.79,0.0,1,-22.27
 30/12/2018 14:00:00,32.79,0.0,1,-22.27
 30/12/2018 14:15:00,32.79,0.0,1,-22.27
 30/12/2018 14:30:00,32.79,0.0,1,-22.27
 30/12/2018 14:45:00,32.79,0.0,1,-22.27
 30/12/2018 15:00:00,32.79,0.0,1,-22.27
 30/12/2018 15:15:00,32.79,0.0,1,-22.27
 30/12/2018 15:30:00,32.79,0.0,1,-22.27
 30/12/2018 15:45:00,32.79,0.0,1,-22.27
 30/12/2018 16:00:00,32.79,0.0,1,-22.27
 30/12/2018 16:15:00,32.79,0.0,1,-22.27
 30/12/2018 16:30:00,32.79,0.0,1,-22.27
 30/12/2018 16:45:00,32.79,0.0,1,-22.27
 30/12/2018 17:00:00,32.79,0.0,1,-22.27
 30/12/2018 17:15:00,32.79,0.0,1,-22.27
 30/12/2018 17:30:00,32.79,0.0,1,-22.27
 30/12/2018 17:45:00,32.79,0.0,1,-22.27
 30/12/2018 18:00:00,32.79,0.0,1,-22.27
 30/12/2018 18:15:00,32.79,0.0,1,-22.27
 30/12/2018 18:30:00,32.79,0.0,1,-22.27
 30/12/2018 18:45:00,32.79,0.0,1,-22.27
 30/12/2018 19:00:00,32.79,0.0,1,-22.27
 30/12/2018 19:15:00,32.79,0.0,1,-22.27
 30/12/2018 19:30:00,32.79,0.0,1,-22.27
 30/12/2018 19:45:00,32.79,0.0,1,-22.27
 30/12/2018 20:00:00,32.79,0.0,1,-22.27
 30/12/2018 20:15:00,32.79,0.0,1,-22.27
 30/12/2018 20:30:00,32.79,0.0,1,-22.27
 30/12/2018 20:45:00,32.79,0.0,1,-22.27
 30/12/2018 21:00:00,32.79,0.0,1,-22.27
 30/12/2018 21:15:00,32.79,0.0,1,-22.27
 30/12/2018 21:30:00,32.79,0.0,1,-22.27
 30/12/2018 21:45:00,32.79,0.0,1,-22.27
 30/12/2018 22:00:00,32.79,0.0,1,-22.27
 30/12/2018 22:15:00,32.79,0.0,1,-22.27
 30/12/2018 22:30:00,32.79,0.0,1,-22.27
 30/12/2018 22:45:00,32.79,0.0,1,-22.27
 30/12/2018 23:00:00,32.79,0.0,1,-22.27
 30/12/2018 23:15:00,32.79,0.0,1,-22.27
 30/12/2018 23:30:00,32.79,0.0,1,-22.27
 30/12/2018 23:45:00,32.79,0.0,1,-22.27
 31/12/2018 00:00:00,32.79,0.0,1,-22.27
 31/12/2018 00:00:00,32.79,0.0,1,-22.27
 31/12/2018 00:15:00,32.79,0.0,1,-22.27
 31/12/2018 00:30:00,32.79,0.0,1,-22.27
 31/12/2018 00:45:00,32.79,0.0,1,-22.27
 31/12/2018 01:00:00,32.79,0.0,1,-22.27
 31/12/2018 01:15:00,32.79,0.0,1,-22.27
 31/12/2018 01:30:00,32.79,0.0,1,-22.27
 31/12/2018 01:45:00,32.79,0.0,1,-22.27
 31/12/2018 02:00:00,32.79,0.0,1,-22.27
 31/12/2018 02:15:00,32.79,0.0,1,-22.27
 31/12/2018 02:30:00,32.79,0.0,1,-22.27
 31/12/2018 02:45:00,32.79,0.0,1,-22.27
 31/12/2018 03:00:00,32.79,0.0,1,-22.27
 31/12/2018 03:15:00,32.79,0.0,1,-22.27
 31/12/2018 03:30:00,32.79,0.0,1,-22.27
 31/12/2018 03:45:00,32.79,0.0,1,-22.27
 31/12/2018 04:00:00,32.79,0.0,1,-22.27
 31/12/2018 04:15:00,32.79,0.0,1,-22.27
 31/12/2018 04:30:00,32.79,0.0,1,-22.27
 31/12/2018 04:45:00,32.79,0.0,1,-22.27
 31/12/2018 05:00:00,32.79,0.0,1,-22.27
 31/12/2018 05:15:00,32.79,0.0,1,-22.27
 31/12/2018 05:30:00,32.79,0.0,1,-22.27
 31/12/2018 05:45:00,32.79,0.0,1,-22.27
 31/12/2018 06:00:00,32.79,0.0,1,-22.27
 31/12/2018 06:15:00,32.79,0.0,1,-22.27
 31/12/2018 06:30:00,32.79,0.0,1,-22.27
 31/12/2018 06:45:00,32.79,0.0,1,-22.27
 31/12/2018 07:00:00,32.79,0.0,1,-22.27
 31/12/2018 07:15:00,32.79,0.0,1,-22.27
 31/12/2018 07:30:00,32.79,0.0,1,-22.27
 31/12/2018 07:45:00,32.79,0.0,1,-22.27
 31/12/2018 08:00:00,32.79,0.0,1,-22.27
 31/12/2018 08:15:00,32.79,0.0,1,-22.27
 31/12/2018 08:30:00,32.79,0.0,1,-22.27
 31/12/2018 08:45:00,32.79,0.0,1,-22.27
 31/12/2018 09:00:00,32.79,0.0,1,-22.27
 31/12/2018 09:15:00,32.79,0.0,1,-22.27
 31/12/2018 09:30:00,32.79,0.0,1,-22.27
 31/12/2018 09:45:00,32.79,0.0,1,-22.27
 31/12/2018 10:00:00,32.79,0.0,1,-22.27
 31/12/2018 10:15:00,32.79,0.0,1,-22.27
 31/12/2018 10:30:00,32.79,0.0,1,-22.27
 31/12/2018 10:45:00,32.79,0.0,1,-22.27
 31/12/2018 11:00:00,32.79,0.0,1,-22.27
 31/12/2018 11:15:00,32.79,0.0,1,-22.27
 31/12/2018 11:30:00,32.79,0.0,1,-22.27
 31/12/2018 11:45:00,32.79,0.0,1,-22.27
 31/12/2018 12:00:00,32.79,0.0,1,-22.27
 31/12/2018 12:15:00,32.79,0.0,1,-22.27
 31/12/2018 12:30:00,32.79,0.0,1,-22.27
 31/12/2018 12:45:00,32.79,0.0,1,-22.27
 31/12/2018 13:00:00,32.79,0.0,1,-22.27
 31/12/2018 13:15:00,32.79,0.0,1,-22.27
 31/12/2018 13:30:00,32.79,0.0,1,-22.27
 31/12/2018 13:45:00,32.79,0.0,1,-22.27
 31/12/2018 14:00:00,32.79,0.0,1,-22.27
 31/12/2018 14:15:00,32.79,0.0,1,-22.27
 31/12/2018 14:30:00,32.79,0.0,1,-22.27
 31/12/2018 14:45:00,32.79,0.0,1,-22.27
 31/12/2018 15:00:00,32.79,0.0,1,-22.27
 31/12/2018 15:15:00,32.79,0.0,1,-22.27
 31/12/2018 15:30:00,32.79,0.0,1,-22.27
 31/12/2018 15:45:00,32.79,0.0,1,-22.27
 31/12/2018 16:00:00,32.79,0.0,1,-22.27
 31/12/2018 16:15:00,32.79,0.0,1,-22.27
 31/12/2018 16:30:00,32.79,0.0,1,-22.27
 31/12/2018 16:45:00,32.79,0.0,1,-22.27
 31/12/2018 17:00:00,32.79,0.0,1,-22.27
 31/12/2018 17:15:00,32.79,0.0,1,-22.27
 31/12/2018 17:30:00,32.79,0.0,1,-22.27
 31/12/2018 17:45:00,32.79,0.0,1,-22.27
 31/12/2018 18:00:00,32.79,0.0,1,-22.27
 31/12/2018 18:15:00,32.79,0.0,1,-22.27
 31/12/2018 18:30:00,32.79,0.0,1,-22.27
 31/12/2018 18:45:00,32.79,0.0,1,-22.27
 31/12/2018 19:00:00,32.79,0.0,1,-22.27
 31/12/2018 19:15:00,32.79,0.0,1,-22.27
 31/12/2018 19:30:00,32.79,0.0,1,-22.27
 31/12/2018 19:45:00,32.79,0.0,1,-22.27
 31/12/2018 20:00:00,32.79,0.0,1,-22.27
 31/12/2018 20:15:00,32.79,0.0,1,-22.27
 31/12/2018 20:30:00,32.79,0.0,1,-22.27
 31/12/2018 20:45:00,32.79,0.0,1,-22.27
 31/12/2018 21:00:00,32.79,0.0,1,-22.27
 31/12/2018 21:15:00,32.79,0.0,1,-22.27
 31/12/2018 21:30:00,32.79,0.0,1,-22.27
 31/12/2018 21:45:00,32.79,0.0,1,-22.27
 31/12/2018 22:00:00,32.79,0.0,1,-22.27
 31/12/2018 22:15:00,32.79,0.0,1,-22.27
 31/12/2018 22:30:00,32.79,0.0,1,-22.27
 31/12/2018 22:45:00,32.79,0.0,1,-22.27
 31/12/2018 23:00:00,32.79,0.0,1,-22.27
 31/12/2018 23:15:00,32.79,0.0,1,-22.27
 31/12/2018 23:30:00,32.79,0.0,1,-22.27
 31/12/2018 23:45:00,32.79,0.0,1,-22.27
 01/01/2019 00:00:00,32.79,0.0,1,-22.27
 01/01/2019 00:15:00,32.79,0.0,1,-22.27
 01/01/2019 00:30:00,32.79,0.0,1,-22.27
 01/01/2019 00:45:00,32.79,0.0,1,-22.27
 01/01/2019 01:00:00,32.79,0.0,1,-22.27
 01/01/2019 01:15:00,32.79,0.0,1,-22.27
 01/01/2019 01:30:00,32.79,0.0,1,-22.27
 01/01/2019 01:45:00,32.79,0.0,1,-22.27
 01/01/2019 02:00:00,32.79,0.0,1,-22.27
 01/01/2019 02:15:00,32.79,0.0,1,-22.27
 01/01/2019 02:30:00,32.79,0.0,1,-22.27
 01/01/2019 02:45:00,32.79,0.0,1,-22.27
 01/01/2019 03:00:00,32.79,0.0,1,-22.27
 01/01/2019 03:15:00,32.79,0.0,1,-22.27
 01/01/2019 03:30:00,32.79,0.0,1,-22.27
 01/01/2019 03:45:00,32.79,0.0,1,-22.27
 01/01/2019 04:00:00,32.79,0.0,1,-22.27
 01/01/2019 04:15:00,32.79,0.0,1,-22.27
 01/01/2019 04:30:00,32.79,0.0,1,-22.27
 01/01/2019 04:45:00,32.79,0.0,1,-22.27
 01/01/2019 05:00:00,32.79,0.0,1,-22.27
 01/01/2019 05:15:00,32.79,0.0,1,-22.27
 01/01/2019 05:30:00,32.79,0.0,1,-22.27
 01/01/2019 05:45:00,32.79,0.0,1,-22.27
 01/01/2019 06:00:00,32.79,0.0,1,-22.27
 01/01/2019 06:15:00,32.79,0.0,1,-22.27
 01/01/2019 06:30:00,32.79,0.0,1,-22.27
 01/01/2019 06:45:00,32.79,0.0,1,-22.27
 01/01/2019 07:00:00,32.79,0.0,1,-22.27
 01/01/2019 07:15:00,32.79,0.0,1,-22.27
 01/01/2019 07:30:00,32.79,0.0,1,-22.27
 01/01/2019 07:45:00,32.79,0.0,1,-22.27
 01/01/2019 08:00:00,32.79,0.0,1,-22.27
 01/01/2019 08:15:00,32.79,0.0,1,-22.27
 01/01/2019 08:30:00,32.79,0.0,1,-22.27
 01/01/2019 08:45:00,32.79,0.0,1,-22.27
 01/01/2019 09:00:00,32.79,0.0,1,-22.27
 01/01/2019 09:15:00,32.79,0.0,1,-22.27
 01/01/2019 09:30:00,32.79,0.0,1,-22.27
 01/01/2019 09:45:00,32.79,0.0,1,-22.27
 01/01/2019 10:00:00,32.79,0.0,1,-22.27
 01/01/2019 10:15:00,32.79,0.0,1,-22.27
 01/01/2019 10:30:00,32.79,0.0,1,-22.27
 01/01/2019 10:45:00,32.79,0.0,1,-22.27
 01/01/2019 11:00:00,32.79,0.0,1,-22.27
 01/01/2019 11:15:00,32.79,0.0,1,-22.27
 01/01/2019 11:30:00,32.79,0.0,1,-22.27
 01/01/2019 11:45:00,32.79,0.0,1,-22.27
 01/01/2019 12:00:00,32.79,0.0,1,-22.27
 01/01/2019 12:15:00,32.79,0.0,1,-22.27
 01/01/2019 12:30:00,32.79,0.0,1,-22.27
 01/01/2019 12:45:00,32.79,0.0,1,-22.27
 01/01/2019 13:00:00,32.79,0.0,1,-22.27
 01/01/2019 13:15:00,32.79,0.0,1,-22.27
 01/01/2019 13:30:00,32.79,0.0,1,-22.27
 01/01/2019 13:45:00,32.79,0.0,1,-22.27
 01/01/2019 14:00:00,32.79,0.0,1,-22.27
 01/01/2019 14:15:00,32.79,0.0,1,-22.27
 01/01/2019 14:30:00,32.79,0.0,1,-22.27
 01/01/2019 14:45:00,32.79,0.0,1,-22.27
 01/01/2019 15:00:00,32.79,0.0,1,-22.27
 01/01/2019 15:15:00,32.79,0.0,1,-22.27
 01/01/2019 15:30:00,32.79,0.0,1,-22.27
 01/01/2019 15:45:00,32.79,0.0,1,-22.27
 01/01/2019 16:00:00,32.79,0.0,1,-22.27
 01/01/2019 16:15:00,32.79,0.0,1,-22.27
 01/01/2019 16:30:00,32.79,0.0,1,-22.27
 01/01/2019 16:45:00,32.79,0.0,1,-22.27
 01/01/2019 17:00:00,32.79,0.0,1,-22.27
 01/01/2019 17:15:00,32.79,0.0,1,-22.27
 01/01/2019 17:30:00,32.79,0.0,1,-22.27
 01/01/2019 17:45:00,32.79,0.0,1,-22.27
 01/01/2019 18:00:00,32.79,0.0,1,-22.27
 01/01/2019 18:15:00,32.79,0.0,1,-22.27
 01/01/2019 18:30:00,32.79,0.0,1,-22.27
 01/01/2019 18:45:00,32.79,0.0,1,-22.27
 01/01/2019 19:00:00,32.79,0.0,1,-22.27
 01/01/2019 19:15:00,32.79,0.0,1,-22.27
 01/01/2019 19:30:00,32.79,0.0,1,-22.27
 01/01/2019 19:45:00,32.79,0.0,1,-22.27
 01/01/2019 20:00:00,32.79,0.0,1,-22.27
 01/01/2019 20:15:00,32.79,0.0,1,-22.27
 01/01/2019 20:30:00,32.79,0.0,1,-22.27
 01/01/2019 20:45:00,32.79,0.0,1,-22.27
 01/01/2019 21:00:00,32.79,0.0,1,-22.27
 01/01/2019 21:15:00,32.79,0.0,1,-22.27
 01/01/2019 21:30:00,32.79,0.0,1,-22.27
 01/01/2019 21:45:00,32.79,0.0,1,-22.27
 01/01/2019 22:00:00,32.79,0.0,1,-22.27
 01/01/2019 22:15:00,32.79,0.0,1,-22.27
 01/01/2019 22:30:00,32.79,0.0,1,-22.27
 01/01/2019 22:45:00,32.79,0.0,1,-22.27
 01/01/2019 23:00:00,32.79,0.0,1,-22.27
 01/01/2019 23:15:00,32.79,0.0,1,-22.27
 01/01/2019 23:30:00,32.79,0.0,1,-22.27
 01/01/2019 23:45:00,32.79,0.0,1,-22.27
 02/01/2019 00:00:00,32.79,0.0,1,-22.27
 02/01/2019 00:15:00,32.79,0.0,1,-22.27
 02/01/2019 00:30:00,32.79,0.0,1,-22.27
 02/01/2019 00:45:00,32.79,0.0,1,-22.27
 02/01/2019 01:00:00,32.79,0.0,1,-22.27
 02/01/2019 01:15:00,32.79,0.0,1,-22.27
 02/01/2019 01:30:00,32.79,0.0,1,-22.27
 02/01/2019 01:45:00,32.79,0.0,1,-22.27
 02/01/2019 02:00:00,32.79,0.0,1,-22.27
 02/01/2019 02:15:00,32.79,0.0,1,-22.27
 02/01/2019 02:30:00,32.79,0.0,1,-22.27
 02/01/2019 02:45:00,32.79,0.0,1,-22.27
 02/01/2019 03:00:00,32.79,0.0,1,-22.27
 02/01/2019 03:15:00,32.79,0.0,1,-22.27
 02/01/2019 03:30:00,32.79,0.0,1,-22.27
 02/01/2019 03:45:00,32.79,0.0,1,-22.27
 02/01/2019 04:00:00,32.79,0.0,1,-22.27
 02/01/2019 04:15:00,32.79,0.0,1,-22.27
 02/01/2019 04:30:00,32.79,0.0,1,-22.27
 02/01/2019 04:45:00,32.79,0.0,1,-22.27
 02/01/2019 05:00:00,32.79,0.0,1,-22.27
 02/01/2019 05:15:00,32.79,0.0,1,-22.27
 02/01/2019 05:30:00,32.79,0.0,1,-22.27
 02/01/2019 05:45:00,32.79,0.0,1,-22.27
 02/01/2019 06:00:00,32.79,0.0,1,-22.27
 02/01/2019 06:15:00,32.79,0.0,1,-22.27
 02/01/2019 06:30:00,32.79,0.0,1,-22.27
 02/01/2019 06:45:00,32.79,0.0,1,-22.27
 02/01/2019 07:00:00,32.79,0.0,1,-22.27
 02/01/2019 07:15:00,32.79,0.0,1,-22.27
 02/01/2019 07:30:00,32.79,0.0,1,-22.27
 02/01/2019 07:45:00,32.79,0.0,1,-22.27
 02/01/2019 08:00:00,32.79,0.0,1,-22.27
 02/01/2019 08:15:00,32.79,0.0,1,-22.27
 02/01/2019 08:30:00,32.79,0.0,1,-22.27
 02/01/2019 08:45:00,32.79,0.0,1,-22.27
 02/01/2019 09:00:00,32.79,0.0,1,-22.27
 02/01/2019 09:15:00,32.79,0.0,1,-22.27
 02/01/2019 09:30:00,32.79,0.0,1,-22.27
 02/01/2019 09:45:00,32.79,0.0,1,-22.27
 02/01/2019 10:00:00,32.79,0.0,1,-22.27
 02/01/2019 10:15:00,32.79,0.0,1,-22.27
 02/01/2019 10:30:00,32.79,0.0,1,-22.27
 02/01/2019 10:45:00,32.79,0.0,1,-22.27
 02/01/2019 11:00:00,32.79,0.0,1,-22.27
 02/01/2019 11:15:00,32.79,0.0,1,-22.27
 02/01/2019 11:30:00,32.79,0.0,1,-22.27
 02/01/2019 11:45:00,32.79,0.0,1,-22.27
 02/01/2019 12:00:00,32.79,0.0,1,-22.27
 02/01/2019 12:15:00,32.79,0.0,1,-22.27
 02/01/2019 12:30:00,32.79,0.0,1,-22.27
 02/01/2019 12:45:00,32.79,0.0,1,-22.27
 02/01/2019 13:00:00,32.79,0.0,1,-22.27
 02/01/2019 13:15:00,32.79,0.0,1,-22.27
 02/01/2019 13:30:00,32.79,0.0,1,-22.27
 02/01/2019 13:45:00,32.79,0.0,1,-22.27
 02/01/2019 14:00:00,32.79,0.0,1,-22.27
 02/01/2019 14:15:00,32.79,0.0,1,-22.27
 02/01/2019 14:30:00,32.79,0.0,1,-22.27
 02/01/2019 14:45:00,32.79,0.0,1,-22.27
 02/01/2019 15:00:00,32.79,0.0,1,-22.27
 02/01/2019 15:15:00,32.79,0.0,1,-22.27
 02/01/2019 15:30:00,32.79,0.0,1,-22.27
 02/01/2019 15:45:00,32.79,0.0,1,-22.27
 02/01/2019 16:00:00,32.79,0.0,1,-22.27
 02/01/2019 16:15:00,32.79,0.0,1,-22.27
 02/01/2019 16:30:00,32.79,0.0,1,-22.27
 02/01/2019 16:45:00,32.79,0.0,1,-22.27
 02/01/2019 17:00:00,32.79,0.0,1,-22.27
 02/01/2019 17:15:00,32.79,0.0,1,-22.27
 02/01/2019 17:30:00,32.79,0.0,1,-22.27
 02/01/2019 17:45:00,32.79,0.0,1,-22.27
 02/01/2019 18:00:00,32.79,0.0,1,-22.27
 02/01/2019 18:15:00,32.79,0.0,1,-22.27
 02/01/2019 18:30:00,32.79,0.0,1,-22.27
 02/01/2019 18:45:00,32.79,0.0,1,-22.27
 02/01/2019 19:00:00,32.79,0.0,1,-22.27
 02/01/2019 19:15:00,32.79,0.0,1,-22.27
 02/01/2019 19:30:00,32.79,0.0,1,-22.27
 02/01/2019 19:45:00,32.79,0.0,1,-22.27
 02/01/2019 20:00:00,32.79,0.0,1,-22.27
 02/01/2019 20:15:00,32.79,0.0,1,-22.27
 02/01/2019 20:30:00,32.79,0.0,1,-22.27
 02/01/2019 20:45:00,32.79,0.0,1,-22.27
 02/01/2019 21:00:00,32.79,0.0,1,-22.27
 02/01/2019 21:15:00,32.79,0.0,1,-22.27
 02/01/2019 21:30:00,32.79,0.0,1,-22.27
 02/01/2019 21:45:00,32.79,0.0,1,-22.27
 02/01/2019 22:00:00,32.79,0.0,1,-22.27
 02/01/2019 22:15:00,32.79,0.0,1,-22.27
 02/01/2019 22:30:00,32.79,0.0,1,-22.27
 02/01/2019 22:45:00,32.79,0.0,1,-22.27
 02/01/2019 23:00:00,32.79,0.0,1,-22.27
 02/01/2019 23:15:00,32.79,0.0,1,-22.27
 02/01/2019 23:30:00,32.79,0.0,1,-22.27
 02/01/2019 23:45:00,32.79,0.0,1,-22.27
 03/01/2019 00:00:00,32.79,0.0,1,-22.27
 03/01/2019 00:15:00,32.79,0.0,1,-22.27
 03/01/2019 00:30:00,32.79,0.0,1,-22.27
 03/01/2019 00:45:00,32.79,0.0,1,-22.27
 03/01/2019 01:00:00,32.79,0.0,1,-22.27
 03/01/2019 01:15:00,32.79,0.0,1,-22.27
 03/01/2019 01:30:00,32.79,0.0,1,-22.27
 03/01/2019 01:45:00,32.79,0.0,1,-22.27
 03/01/2019 02:00:00,32.79,0.0,1,-22.27
 03/01/2019 02:15:00,32.79,0.0,1,-22.27
 03/01/2019 02:30:00,32.79,0.0,1,-22.27
 03/01/2019 02:45:00,32.79,0.0,1,-22.27
 03/01/2019 03:00:00,32.79,0.0,1,-22.27
 03/01/2019 03:15:00,32.79,0.0,1,-22.27
 03/01/2019 03:30:00,32.79,0.0,1,-22.27
 03/01/2019 03:45:00,32.79,0.0,1,-22.27
 03/01/2019 04:00:00,32.79,0.0,1,-22.27
 03/01/2019 04:15:00,32.79,0.0,1,-22.27
 03/01/2019 04:30:00,32.79,0.0,1,-22.27
 03/01/2019 04:45:00,32.79,0.0,1,-22.27
 03/01/2019 05:00:00,32.79,0.0,1,-22.27
 03/01/2019 05:15:00,32.79,0.0,1,-22.27
 03/01/2019 05:30:00,32.79,0.0,1,-22.27
 03/01/2019 05:45:00,32.79,0.0,1,-22.27
 03/01/2019 06:00:00,32.79,0.0,1,-22.27
 03/01/2019 06:15:00,32.79,0.0,1,-22.27
 03/01/2019 06:30:00,32.79,0.0,1,-22.27
 03/01/2019 06:45:00,32.79,0.0,1,-22.27
 03/01/2019 07:00:00,32.79,0.0,1,-22.27
 03/01/2019 07:15:00,32.79,0.0,1,-22.27
 03/01/2019 07:30:00,32.79,0.0,1,-22.27
 03/01/2019 07:45:00,32.79,0.0,1,-22.27
 03/01/2019 08:00:00,32.79,0.0,1,-22.27
 03/01/2019 08:15:00,32.79,0.0,1,-22.27
 03/01/2019 08:30:00,32.79,0.0,1,-22.27
 03/01/2019 08:45:00,32.79,0.0,1,-22.27
 03/01/2019 09:00:00,32.79,0.0,1,-22.27
 03/01/2019 09:15:00,32.79,0.0,1,-22.27
 03/01/2019 09:30:00,32.79,0.0,1,-22.27
 03/01/2019 09:45:00,32.79,0.0,1,-22.27
 03/01/2019 10:00:00,32.79,0.0,1,-22.27
 03/01/2019 10:15:00,32.79,0.0,1,-22.27
 03/01/2019 10:30:00,32.79,0.0,1,-22.27
 03/01/2019 10:45:00,32.79,0.0,1,-22.27
 03/01/2019 11:00:00,32.79,0.0,1,-22.27
 03/01/2019 11:15:00,32.79,0.0,1,-22.27
 03/01/2019 11:30:00,32.79,0.0,1,-22.27
 03/01/2019 11:45:00,32.79,0.0,1,-22.27
 03/01/2019 12:00:00,32.79,0.0,1,-22.27
 03/01/2019 12:15:00,32.76,0.0,1,-23.57
 03/01/2019 12:30:00,32.7,0.0,1,-38.24
 03/01/2019 12:45:00,32.86,0.0,1,-29.59
 03/01/2019 13:00:00,32.89,0.0,1,-29.33
 03/01/2019 13:15:00,32.93,0.0,1,-30.12
 03/01/2019 13:30:00,32.81,0.0,1,-38.73
 03/01/2019 13:45:00,32.74,0.0,1,-38.27
 03/01/2019 14:00:00,32.74,0.0,1,-38.03
 03/01/2019 14:15:00,32.74,0.0,1,-37.84
 03/01/2019 14:30:00,32.68,0.0,1,-37.84
 03/01/2019 14:45:00,32.72,0.0,1,-37.81
 03/01/2019 15:00:00,32.78,0.0,1,-37.99
 03/01/2019 15:15:00,32.79,0.0,1,-38.01
 03/01/2019 15:30:00,32.75,0.0,1,-37.94
 03/01/2019 15:45:00,32.76,0.0,1,-38.17
 03/01/2019 16:00:00,32.75,0.0,1,-38.33
 03/01/2019 16:15:00,32.91,0.0,1,-29.79
 03/01/2019 16:30:00,32.84,0.0,1,-27.86
 03/01/2019 16:45:00,32.76,0.0,1,-20.26
 03/01/2019 17:00:00,32.66,0.0,1,-20.93
 03/01/2019 17:15:00,32.68,0.0,1,-21.29
 03/01/2019 17:30:00,32.62,0.0,1,-21.1
 03/01/2019 17:45:00,32.67,0.0,1,-21.1
 03/01/2019 18:00:00,32.7,0.0,1,-20.78
 03/01/2019 18:15:00,32.71,0.0,1,-20.59
 03/01/2019 18:30:00,32.74,0.0,1,-19.79
 03/01/2019 18:45:00,32.77,0.0,1,-27.47
 03/01/2019 19:00:00,32.85,0.0,1,-28.93
 03/01/2019 19:15:00,32.9,0.0,1,-27.93
 03/01/2019 19:30:00,32.99,0.0,1,-26.94
 03/01/2019 19:45:00,33.12,0.0,1,-26.04
 03/01/2019 20:00:00,33.1,0.0,1,-34.0
 03/01/2019 20:15:00,33.08,0.0,1,-34.46
 03/01/2019 20:30:00,33.19,0.0,1,-33.54
 03/01/2019 20:45:00,33.25,0.0,1,-33.02
 03/01/2019 21:00:00,33.35,0.0,1,-32.33
 03/01/2019 21:15:00,33.36,0.0,1,-31.6
 03/01/2019 21:30:00,33.14,0.0,1,-30.43
 03/01/2019 21:45:00,32.95,0.0,1,-29.18
 03/01/2019 22:00:00,32.98,0.0,1,-28.5
 03/01/2019 22:15:00,33.09,0.0,1,-27.78
 03/01/2019 22:30:00,33.26,0.0,1,-26.53
 03/01/2019 22:45:00,33.25,0.0,1,-25.45
 03/01/2019 23:00:00,33.35,0.0,1,-24.55
 03/01/2019 23:15:00,33.39,0.0,1,-25.07
 03/01/2019 23:30:00,33.19,0.0,1,-24.15
 03/01/2019 23:45:00,33.06,0.0,1,-23.58
 04/01/2019 00:00:00,33.05,0.0,1,-23.48
 04/01/2019 00:15:00,32.78,0.0,1,-27.53
 04/01/2019 00:30:00,32.7,0.0,1,-28.3
 04/01/2019 00:45:00,32.54,0.0,1,-28.76
 04/01/2019 01:00:00,32.55,0.0,1,-28.97
 04/01/2019 01:15:00,32.58,0.0,1,-28.5
 04/01/2019 01:30:00,32.67,0.0,1,-28.06
 04/01/2019 01:45:00,32.72,0.0,1,-27.66
 04/01/2019 02:00:00,32.76,0.0,1,-27.13
 04/01/2019 02:15:00,32.69,0.0,1,-27.8
 04/01/2019 02:30:00,32.75,0.0,1,-27.55
 04/01/2019 02:45:00,32.75,0.0,1,-27.29
 04/01/2019 03:00:00,32.82,0.0,1,-26.77
 04/01/2019 03:15:00,32.88,0.0,1,-26.54
 04/01/2019 03:30:00,32.94,0.0,1,-25.96
 04/01/2019 03:45:00,33.02,0.0,1,-25.4
 04/01/2019 04:00:00,33.14,0.0,1,-24.95
 04/01/2019 04:15:00,33.11,0.0,1,-24.95
 04/01/2019 04:30:00,33.16,0.0,1,-24.29
 04/01/2019 04:45:00,33.17,0.0,1,-24.28
 04/01/2019 05:00:00,33.18,0.0,1,-23.83
 04/01/2019 05:15:00,33.09,0.0,1,-24.0
 04/01/2019 05:30:00,33.05,0.0,1,-24.28
 04/01/2019 05:45:00,32.96,0.0,1,-24.44
 04/01/2019 06:00:00,32.89,0.0,1,-25.34
 04/01/2019 06:15:00,32.69,0.0,1,-26.53
 04/01/2019 06:30:00,32.65,0.0,1,-27.37
 04/01/2019 06:45:00,32.58,0.0,1,-28.53
 04/01/2019 07:00:00,32.91,0.0,1,-30.05
 04/01/2019 07:15:00,32.79,0.0,1,-30.22
 04/01/2019 07:30:00,32.66,0.0,1,-31.04
 04/01/2019 07:45:00,32.82,0.0,1,-32.48
 04/01/2019 08:00:00,32.82,0.0,1,-34.33
 04/01/2019 08:15:00,32.84,0.0,1,-34.93
 04/01/2019 08:30:00,32.77,0.0,1,-35.65
 04/01/2019 08:45:00,32.75,0.0,1,-36.54
 04/01/2019 09:00:00,32.73,0.0,1,-37.18
 04/01/2019 09:15:00,32.68,0.0,1,-37.72
 04/01/2019 09:30:00,32.64,0.0,1,-37.84
 04/01/2019 09:45:00,32.65,0.0,1,-37.74
 04/01/2019 10:00:00,32.68,0.0,1,-37.39
 04/01/2019 10:15:00,32.79,0.0,1,-37.19
 04/01/2019 10:30:00,32.81,0.0,1,-37.57
 04/01/2019 10:45:00,32.79,0.0,1,-37.36
 04/01/2019 11:00:00,32.79,0.0,1,-37.29
 04/01/2019 11:15:00,32.78,0.0,1,-37.83
 04/01/2019 11:30:00,32.81,0.0,1,-38.1
 04/01/2019 11:45:00,32.89,0.0,1,-37.46
 04/01/2019 12:00:00,32.89,0.0,1,-37.6
 04/01/2019 12:15:00,32.86,0.0,1,-37.59
 04/01/2019 12:30:00,32.86,0.0,1,-37.88
 04/01/2019 12:45:00,32.97,0.0,1,-37.85
 04/01/2019 13:00:00,33.02,0.0,1,-37.69
 04/01/2019 13:15:00,33.05,0.0,1,-37.84
 04/01/2019 13:30:00,33.11,0.0,1,-37.63
 04/01/2019 13:45:00,33.14,0.0,1,-37.47
 04/01/2019 14:00:00,33.1,0.0,1,-37.43
 04/01/2019 14:15:00,33.12,0.0,1,-37.37
 04/01/2019 14:30:00,33.11,0.0,1,-37.04
 04/01/2019 14:45:00,33.15,0.0,1,-36.5
 04/01/2019 15:00:00,33.13,0.0,1,-36.74
 04/01/2019 15:15:00,33.15,0.0,1,-36.6
 04/01/2019 15:30:00,33.11,0.0,1,-36.98
 04/01/2019 15:45:00,33.08,0.0,1,-37.15
 04/01/2019 16:00:00,33.04,0.0,1,-35.52
 04/01/2019 16:15:00,33.04,0.0,1,-27.46
 04/01/2019 16:30:00,33.02,0.0,1,-19.03
 04/01/2019 16:45:00,32.93,0.0,1,-19.34
 04/01/2019 17:00:00,32.8,0.0,1,-20.46
 04/01/2019 17:15:00,32.76,0.0,1,-21.07
 04/01/2019 17:30:00,32.68,0.0,1,-21.09
 04/01/2019 17:45:00,32.71,0.0,1,-20.65
 04/01/2019 18:00:00,32.77,0.0,1,-20.32
 04/01/2019 18:15:00,32.83,0.0,1,-28.3
 04/01/2019 18:30:00,32.93,0.0,1,-29.38
 04/01/2019 18:45:00,32.92,0.0,1,-30.67
 04/01/2019 19:00:00,32.78,0.0,1,-37.95
 04/01/2019 19:15:00,32.85,0.0,1,-37.08
 04/01/2019 19:30:00,33.01,0.0,1,-36.4
 04/01/2019 19:45:00,33.14,0.0,1,-35.52
 04/01/2019 20:00:00,33.27,0.0,1,-34.47
 04/01/2019 20:15:00,33.29,0.0,1,-33.86
 04/01/2019 20:30:00,33.07,0.0,1,-33.35
 04/01/2019 20:45:00,32.95,0.0,1,-32.69
 04/01/2019 21:00:00,32.99,0.0,1,-32.07
 04/01/2019 21:15:00,33.0,0.0,1,-30.89
 04/01/2019 21:30:00,33.12,0.0,1,-30.11
 04/01/2019 21:45:00,33.0,0.0,1,-28.98
 04/01/2019 22:00:00,33.02,0.0,1,-28.2
 04/01/2019 22:15:00,33.11,0.0,1,-27.18
 04/01/2019 22:30:00,33.22,0.0,1,-26.06
 04/01/2019 22:45:00,32.97,0.0,1,-25.33
 04/01/2019 23:00:00,32.94,0.0,1,-24.61
 04/01/2019 23:15:00,33.05,0.0,1,-25.15
 04/01/2019 23:30:00,33.11,0.0,1,-24.3
 04/01/2019 23:45:00,33.25,0.0,1,-24.14
 05/01/2019 00:00:00,33.25,0.0,1,-23.72
 05/01/2019 00:15:00,33.09,0.0,1,-25.94
 05/01/2019 00:30:00,33.08,0.0,1,-25.96
 05/01/2019 00:45:00,33.08,0.0,1,-25.96
 05/01/2019 01:00:00,33.08,0.0,1,-25.96
 05/01/2019 01:15:00,33.08,0.0,1,-25.96
 05/01/2019 01:30:00,33.08,0.0,1,-25.96
 05/01/2019 01:45:00,33.08,0.0,1,-25.96
 05/01/2019 02:00:00,33.08,0.0,1,-25.96
 05/01/2019 02:15:00,33.08,0.0,1,-25.96
 05/01/2019 02:30:00,33.08,0.0,1,-25.96
 05/01/2019 02:45:00,33.08,0.0,1,-25.96
 05/01/2019 03:00:00,33.08,0.0,1,-25.96
 05/01/2019 03:15:00,33.08,0.0,1,-25.96
 05/01/2019 03:30:00,33.08,0.0,1,-25.96
 05/01/2019 03:45:00,33.08,0.0,1,-25.96
 05/01/2019 04:00:00,33.08,0.0,1,-25.96
 05/01/2019 04:15:00,33.08,0.0,1,-25.96
 05/01/2019 04:30:00,33.08,0.0,1,-25.96
 05/01/2019 04:45:00,33.08,0.0,1,-25.96
 05/01/2019 05:00:00,33.08,0.0,1,-25.96
 05/01/2019 05:15:00,33.08,0.0,1,-25.96
 05/01/2019 05:30:00,33.08,0.0,1,-25.96
 05/01/2019 05:45:00,33.08,0.0,1,-25.96
 05/01/2019 06:00:00,33.08,0.0,1,-25.96
 05/01/2019 06:15:00,33.08,0.0,1,-25.96
 05/01/2019 06:30:00,33.08,0.0,1,-25.96
 05/01/2019 06:45:00,33.08,0.0,1,-25.96
 05/01/2019 07:00:00,33.08,0.0,1,-25.96
 05/01/2019 07:15:00,33.08,0.0,1,-25.96
 05/01/2019 07:30:00,33.08,0.0,1,-25.96
 05/01/2019 07:45:00,33.08,0.0,1,-25.96
 05/01/2019 08:00:00,33.08,0.0,1,-25.96
 05/01/2019 08:15:00,33.08,0.0,1,-25.96
 05/01/2019 08:30:00,33.08,0.0,1,-25.96
 05/01/2019 08:45:00,33.08,0.0,1,-25.96
 05/01/2019 09:00:00,33.08,0.0,1,-25.96
 05/01/2019 09:15:00,33.08,0.0,1,-25.96
 05/01/2019 09:30:00,33.08,0.0,1,-25.96
 05/01/2019 09:45:00,33.08,0.0,1,-25.96
 05/01/2019 10:00:00,33.08,0.0,1,-25.96
 05/01/2019 10:15:00,33.08,0.0,1,-25.96
 05/01/2019 10:30:00,33.08,0.0,1,-25.96
 05/01/2019 10:45:00,33.08,0.0,1,-25.96
 05/01/2019 11:00:00,33.06,0.0,1,-25.88
 05/01/2019 11:15:00,33.09,0.0,1,-25.72
 05/01/2019 11:30:00,33.07,0.0,1,-25.86
 05/01/2019 11:45:00,33.06,0.0,1,-26.12
 05/01/2019 12:00:00,33.1,0.0,1,-25.82
 05/01/2019 12:15:00,33.12,0.0,1,-25.45
 05/01/2019 12:30:00,33.12,0.0,1,-25.45
 05/01/2019 12:45:00,33.18,0.0,1,-25.45
 05/01/2019 13:00:00,33.17,0.0,1,-25.63
 05/01/2019 13:15:00,33.17,0.0,1,-25.28
 05/01/2019 13:30:00,33.25,0.0,1,-24.89
 05/01/2019 13:45:00,33.2,0.0,1,-28.27
 05/01/2019 14:00:00,33.16,0.0,1,-33.05
 05/01/2019 14:15:00,33.16,0.0,1,-32.94
 05/01/2019 14:30:00,33.16,0.0,1,-32.67
 05/01/2019 14:45:00,33.19,0.0,1,-32.99
 05/01/2019 15:00:00,33.18,0.0,1,-32.99
 05/01/2019 15:15:00,33.16,0.0,1,-32.99
 05/01/2019 15:30:00,33.17,0.0,1,-32.99
 05/01/2019 15:45:00,33.17,0.0,1,-33.1
 05/01/2019 16:00:00,33.13,0.0,1,-33.65
 05/01/2019 16:15:00,33.14,0.0,1,-26.77
 05/01/2019 16:30:00,32.99,0.0,1,-26.87
 05/01/2019 16:45:00,32.88,0.0,1,-28.08
 05/01/2019 17:00:00,32.82,0.0,1,-28.89
 05/01/2019 17:15:00,32.68,0.0,1,-36.54
 05/01/2019 17:30:00,32.59,0.0,1,-37.84
 05/01/2019 17:45:00,32.56,0.0,1,-37.98
 05/01/2019 18:00:00,32.59,0.0,1,-37.76
 05/01/2019 18:15:00,32.72,0.0,1,-36.89
 05/01/2019 18:30:00,33.03,0.0,1,-36.41
 05/01/2019 18:45:00,33.11,0.0,1,-35.66
 05/01/2019 19:00:00,33.26,0.0,1,-35.24
 05/01/2019 19:15:00,33.36,0.0,1,-34.29
 05/01/2019 19:30:00,33.02,0.0,1,-32.88
 05/01/2019 19:45:00,33.02,0.0,1,-32.25
 05/01/2019 20:00:00,33.03,0.0,1,-31.72
 05/01/2019 20:15:00,33.04,0.0,1,-31.22
 05/01/2019 20:30:00,33.04,0.0,1,-30.51
 05/01/2019 20:45:00,32.99,0.0,1,-29.71
 05/01/2019 21:00:00,32.97,0.0,1,-29.06
 05/01/2019 21:15:00,33.05,0.0,1,-28.31
 05/01/2019 21:30:00,33.16,0.0,1,-27.62
 05/01/2019 21:45:00,33.09,0.0,1,-26.68
 05/01/2019 22:00:00,33.11,0.0,1,-26.15
 05/01/2019 22:15:00,33.26,0.0,1,-25.4
 05/01/2019 22:30:00,33.17,0.0,1,-24.62
 05/01/2019 22:45:00,33.31,0.0,1,-23.63
 05/01/2019 23:00:00,33.32,0.0,1,-23.49
 05/01/2019 23:15:00,33.0,0.0,1,-23.6
 05/01/2019 23:30:00,33.07,0.0,1,-23.18
 05/01/2019 23:45:00,33.0,0.0,1,-22.94
 06/01/2019 00:00:00,33.05,0.0,1,-22.96
 06/01/2019 00:15:00,32.72,0.0,1,-26.71
 06/01/2019 00:30:00,32.68,0.0,1,-27.66
 06/01/2019 00:45:00,32.67,0.0,1,-27.8
 06/01/2019 01:00:00,32.71,0.0,1,-27.63
 06/01/2019 01:15:00,32.75,0.0,1,-27.24
 06/01/2019 01:30:00,32.85,0.0,1,-26.8
 06/01/2019 01:45:00,32.89,0.0,1,-26.3
 06/01/2019 02:00:00,32.96,0.0,1,-26.12
 06/01/2019 02:15:00,32.94,0.0,1,-26.57
 06/01/2019 02:30:00,32.99,0.0,1,-26.5
 06/01/2019 02:45:00,33.03,0.0,1,-25.83
 06/01/2019 03:00:00,33.08,0.0,1,-25.09
 06/01/2019 03:15:00,33.14,0.0,1,-24.56
 06/01/2019 03:30:00,33.21,0.0,1,-24.04
 06/01/2019 03:45:00,33.27,0.0,1,-23.44
 06/01/2019 04:00:00,33.36,0.0,1,-23.0
 06/01/2019 04:15:00,33.24,0.0,1,-22.51
 06/01/2019 04:30:00,33.28,0.0,1,-22.27
 06/01/2019 04:45:00,33.28,0.0,1,-21.84
 06/01/2019 05:00:00,33.28,0.0,1,-21.77
 06/01/2019 05:15:00,33.27,0.0,1,-21.77
 06/01/2019 05:30:00,33.28,0.0,1,-21.54
 06/01/2019 05:45:00,33.29,0.0,1,-21.12
 06/01/2019 06:00:00,33.28,0.0,1,-21.77
 06/01/2019 06:15:00,33.22,0.0,1,-21.77
 06/01/2019 06:30:00,33.22,0.0,1,-22.06
 06/01/2019 06:45:00,33.22,0.0,1,-22.1
 06/01/2019 07:00:00,33.16,0.0,1,-22.57
 06/01/2019 07:15:00,33.17,0.0,1,-21.95
 06/01/2019 07:30:00,33.23,0.0,1,-21.94
 06/01/2019 07:45:00,33.2,0.0,1,-22.1
 06/01/2019 08:00:00,33.13,0.0,1,-22.62
 06/01/2019 08:15:00,33.11,0.0,1,-23.07
 06/01/2019 08:30:00,33.04,0.0,1,-23.56
 06/01/2019 08:45:00,33.0,0.0,1,-24.4
 06/01/2019 09:00:00,32.83,0.0,1,-25.43
 06/01/2019 09:15:00,32.72,0.0,1,-26.66
 06/01/2019 09:30:00,32.64,0.0,1,-27.88
 06/01/2019 09:45:00,32.89,0.0,1,-28.83
 06/01/2019 10:00:00,32.77,0.0,1,-29.3
 06/01/2019 10:15:00,32.76,0.0,1,-25.38
 06/01/2019 10:30:00,32.82,0.0,1,-21.25
 06/01/2019 10:45:00,32.75,0.0,1,-21.89
 06/01/2019 11:00:00,32.93,0.0,1,-22.07
 06/01/2019 11:15:00,32.98,0.0,1,-22.44
 06/01/2019 11:30:00,32.9,0.0,1,-27.17
 06/01/2019 11:45:00,32.73,0.0,1,-32.32
 06/01/2019 12:00:00,32.74,0.0,1,-32.32
 06/01/2019 12:15:00,32.81,0.0,1,-32.43
 06/01/2019 12:30:00,32.85,0.0,1,-32.49
 06/01/2019 12:45:00,32.84,0.0,1,-32.41
 06/01/2019 13:00:00,32.88,0.0,1,-32.13
 06/01/2019 13:15:00,32.88,0.0,1,-32.16
 06/01/2019 13:30:00,32.99,0.0,1,-31.48
 06/01/2019 13:45:00,33.05,0.0,1,-31.14
 06/01/2019 14:00:00,33.06,0.0,1,-30.64
 06/01/2019 14:15:00,33.06,0.0,1,-30.64
 06/01/2019 14:30:00,33.07,0.0,1,-30.64
 06/01/2019 14:45:00,33.16,0.0,1,-30.64
 06/01/2019 15:00:00,33.18,0.0,1,-30.64
 06/01/2019 15:15:00,33.16,0.0,1,-30.64
 06/01/2019 15:30:00,33.13,0.0,1,-30.74
 06/01/2019 15:45:00,33.06,0.0,1,-31.15
 06/01/2019 16:00:00,32.98,0.0,1,-31.56
 06/01/2019 16:15:00,32.89,0.0,1,-32.21
 06/01/2019 16:30:00,32.74,0.0,1,-32.95
 06/01/2019 16:45:00,32.76,0.0,1,-25.13
 06/01/2019 17:00:00,32.63,0.0,1,-25.05
 06/01/2019 17:15:00,32.7,0.0,1,-26.25
 06/01/2019 17:30:00,32.88,0.0,1,-26.53
 06/01/2019 17:45:00,33.02,0.0,1,-26.62
 06/01/2019 18:00:00,33.09,0.0,1,-26.41
 06/01/2019 18:15:00,32.93,0.0,1,-34.43
 06/01/2019 18:30:00,32.94,0.0,1,-35.44
 06/01/2019 18:45:00,33.02,0.0,1,-35.2
 06/01/2019 19:00:00,33.11,0.0,1,-34.72
 06/01/2019 19:15:00,33.29,0.0,1,-33.73
 06/01/2019 19:30:00,33.25,0.0,1,-32.73
 06/01/2019 19:45:00,32.98,0.0,1,-32.31
 06/01/2019 20:00:00,32.89,0.0,1,-31.67
 06/01/2019 20:15:00,32.76,0.0,1,-30.8
 06/01/2019 20:30:00,32.84,0.0,1,-30.17
 06/01/2019 20:45:00,32.74,0.0,1,-29.59
 06/01/2019 21:00:00,32.8,0.0,1,-28.76
 06/01/2019 21:15:00,32.79,0.0,1,-28.06
 06/01/2019 21:30:00,32.85,0.0,1,-27.25
 06/01/2019 21:45:00,32.84,0.0,1,-26.04
 06/01/2019 22:00:00,32.9,0.0,1,-25.26
 06/01/2019 22:15:00,32.99,0.0,1,-24.73
 06/01/2019 22:30:00,33.15,0.0,1,-23.77
 06/01/2019 22:45:00,33.04,0.0,1,-22.64
 06/01/2019 23:00:00,33.15,0.0,1,-22.1
 06/01/2019 23:15:00,33.19,0.0,1,-22.49
 06/01/2019 23:30:00,33.31,0.0,1,-21.94
 06/01/2019 23:45:00,33.34,0.0,1,-21.35
 07/01/2019 00:00:00,33.37,0.0,1,-21.41
 07/01/2019 00:00:00,33.37,0.0,1,-21.41
 07/01/2019 00:15:00,33.05,0.0,1,-25.23
 07/01/2019 00:30:00,32.99,0.0,1,-26.14
 07/01/2019 00:45:00,32.92,0.0,1,-26.48
 07/01/2019 01:00:00,32.94,0.0,1,-26.62
 07/01/2019 01:15:00,32.95,0.0,1,-26.53
 07/01/2019 01:30:00,33.01,0.0,1,-25.96
 07/01/2019 01:45:00,33.07,0.0,1,-25.36
 07/01/2019 02:00:00,33.15,0.0,1,-24.8
 07/01/2019 02:15:00,33.16,0.0,1,-25.42
 07/01/2019 02:30:00,33.15,0.0,1,-25.14
 07/01/2019 02:45:00,33.15,0.0,1,-24.96
 07/01/2019 03:00:00,33.24,0.0,1,-24.45
 07/01/2019 03:15:00,33.31,0.0,1,-24.03
 07/01/2019 03:30:00,33.37,0.0,1,-23.7
 07/01/2019 03:45:00,33.39,0.0,1,-23.07
 07/01/2019 04:00:00,33.28,0.0,1,-22.31
 07/01/2019 04:15:00,32.95,0.0,1,-21.94
 07/01/2019 04:30:00,33.0,0.0,1,-21.79
 07/01/2019 04:45:00,32.97,0.0,1,-21.43
 07/01/2019 05:00:00,32.95,0.0,1,-21.43
 07/01/2019 05:15:00,32.85,0.0,1,-21.55
 07/01/2019 05:30:00,32.76,0.0,1,-21.6
 07/01/2019 05:45:00,32.7,0.0,1,-22.22
 07/01/2019 06:00:00,32.71,0.0,1,-22.84
 07/01/2019 06:15:00,32.81,0.0,1,-24.91
 07/01/2019 06:30:00,33.1,0.0,1,-25.87
 07/01/2019 06:45:00,32.9,0.0,1,-27.39
 07/01/2019 07:00:00,32.78,0.0,1,-28.54
 07/01/2019 07:15:00,32.73,0.0,1,-29.11
 07/01/2019 07:30:00,32.61,0.0,1,-30.44
 07/01/2019 07:45:00,32.76,0.0,1,-31.73
 07/01/2019 08:00:00,32.85,0.0,1,-32.57
 07/01/2019 08:15:00,32.78,0.0,1,-33.21
 07/01/2019 08:30:00,32.61,0.0,1,-34.33
 07/01/2019 08:45:00,32.64,0.0,1,-34.75
 07/01/2019 09:00:00,32.6,0.0,1,-35.13
 07/01/2019 09:15:00,32.6,0.0,1,-35.33
 07/01/2019 09:30:00,32.6,0.0,1,-35.33
 07/01/2019 09:45:00,32.6,0.0,1,-35.33
 07/01/2019 10:00:00,32.6,0.0,1,-35.33
 07/01/2019 10:15:00,32.6,0.0,1,-35.33
 07/01/2019 10:30:00,32.6,0.0,1,-35.33
 07/01/2019 10:45:00,32.6,0.0,1,-35.33
 07/01/2019 11:00:00,32.6,0.0,1,-35.33
 07/01/2019 11:15:00,32.6,0.0,1,-35.33
 07/01/2019 11:30:00,32.6,0.0,1,-35.33
 07/01/2019 11:45:00,32.6,0.0,1,-35.33
 07/01/2019 12:00:00,32.6,0.0,1,-35.33
 07/01/2019 12:15:00,32.6,0.0,1,-35.33
 07/01/2019 12:30:00,32.6,0.0,1,-35.33
 07/01/2019 12:45:00,32.6,0.0,1,-35.33
 07/01/2019 13:00:00,32.6,0.0,1,-35.33
 07/01/2019 13:15:00,32.6,0.0,1,-35.33
 07/01/2019 13:30:00,32.6,0.0,1,-35.33
 07/01/2019 13:45:00,32.6,0.0,1,-35.33
 07/01/2019 14:00:00,32.6,0.0,1,-35.33
 07/01/2019 14:15:00,32.6,0.0,1,-35.33
 07/01/2019 14:30:00,32.6,0.0,1,-35.33
 07/01/2019 14:45:00,32.6,0.0,1,-35.33
 07/01/2019 15:00:00,32.6,0.0,1,-35.33
 07/01/2019 15:15:00,32.6,0.0,1,-35.33
 07/01/2019 15:30:00,32.6,0.0,1,-35.33
 07/01/2019 15:45:00,32.6,0.0,1,-35.33
 07/01/2019 16:00:00,32.6,0.0,1,-35.33
 07/01/2019 16:15:00,32.6,0.0,1,-35.33
 07/01/2019 16:30:00,32.6,0.0,1,-35.33
 07/01/2019 16:45:00,32.6,0.0,1,-35.33
 07/01/2019 17:00:00,32.75,0.0,1,-31.9
 07/01/2019 17:15:00,32.91,0.0,1,-31.49
 07/01/2019 17:30:00,32.89,0.0,1,-31.98
 07/01/2019 17:45:00,32.91,0.0,1,-30.92
 07/01/2019 18:00:00,32.96,0.0,1,-30.5
 07/01/2019 18:15:00,33.02,0.0,1,-29.9
 07/01/2019 18:30:00,33.11,0.0,1,-29.47
 07/01/2019 18:45:00,33.15,0.0,1,-28.86
 07/01/2019 19:00:00,33.08,0.0,1,-27.8
 07/01/2019 19:15:00,32.98,0.0,1,-34.88
 07/01/2019 19:30:00,33.08,0.0,1,-35.37
 07/01/2019 19:45:00,33.08,0.0,1,-34.85
 07/01/2019 20:00:00,33.18,0.0,1,-34.01
 07/01/2019 20:15:00,33.25,0.0,1,-33.1
 07/01/2019 20:30:00,33.37,0.0,1,-31.79
 07/01/2019 20:45:00,33.4,0.0,1,-31.06
 07/01/2019 21:00:00,33.27,0.0,1,-30.81
 07/01/2019 21:15:00,33.07,0.0,1,-29.52
 07/01/2019 21:30:00,33.04,0.0,1,-28.24
 07/01/2019 21:45:00,33.14,0.0,1,-27.4
 07/01/2019 22:00:00,33.29,0.0,1,-26.62
 07/01/2019 22:15:00,33.4,0.0,1,-25.71
 07/01/2019 22:30:00,33.14,0.0,1,-24.35
 07/01/2019 22:45:00,33.11,0.0,1,-23.32
 07/01/2019 23:00:00,33.23,0.0,1,-22.71
 07/01/2019 23:15:00,33.24,0.0,1,-22.87
 07/01/2019 23:30:00,33.24,0.0,1,-22.51
 07/01/2019 23:45:00,33.21,0.0,1,-21.96
 08/01/2019 00:00:00,33.2,0.0,1,-21.68
 08/01/2019 00:15:00,32.86,0.0,1,-25.93
 08/01/2019 00:30:00,32.93,0.0,1,-26.79
 08/01/2019 00:45:00,32.7,0.0,1,-26.79
 08/01/2019 01:00:00,32.76,0.0,1,-26.79
 08/01/2019 01:15:00,32.79,0.0,1,-26.51
 08/01/2019 01:30:00,32.91,0.0,1,-26.11
 08/01/2019 01:45:00,32.95,0.0,1,-25.54
 08/01/2019 02:00:00,33.03,0.0,1,-25.02
 08/01/2019 02:15:00,33.03,0.0,1,-25.39
 08/01/2019 02:30:00,33.1,0.0,1,-25.33
 08/01/2019 02:45:00,33.09,0.0,1,-24.75
 08/01/2019 03:00:00,33.17,0.0,1,-24.28
 08/01/2019 03:15:00,33.21,0.0,1,-24.1
 08/01/2019 03:30:00,33.36,0.0,1,-23.32
 08/01/2019 03:45:00,33.41,0.0,1,-23.11
 08/01/2019 04:00:00,33.25,0.0,1,-22.71
 08/01/2019 04:15:00,32.96,0.0,1,-22.15
 08/01/2019 04:30:00,32.98,0.0,1,-21.97
 08/01/2019 04:45:00,32.93,0.0,1,-21.77
 08/01/2019 05:00:00,32.96,0.0,1,-21.77
 08/01/2019 05:15:00,32.91,0.0,1,-21.77
 08/01/2019 05:30:00,32.81,0.0,1,-21.91
 08/01/2019 05:45:00,32.81,0.0,1,-22.68
 08/01/2019 06:00:00,32.84,0.0,1,-23.23
 08/01/2019 06:15:00,32.73,0.0,1,-25.41
 08/01/2019 06:30:00,32.83,0.0,1,-26.87
 08/01/2019 06:45:00,32.79,0.0,1,-27.64
 08/01/2019 07:00:00,32.64,0.0,1,-28.72
 08/01/2019 07:15:00,32.8,0.0,1,-27.87
 08/01/2019 07:30:00,32.77,0.0,1,-20.55
 08/01/2019 07:45:00,32.72,0.0,1,-21.49
 08/01/2019 08:00:00,32.7,0.0,1,-14.04
 08/01/2019 08:15:00,32.64,0.0,1,-14.27
 08/01/2019 08:30:00,32.63,0.0,1,-19.07
 08/01/2019 08:45:00,32.69,0.0,1,-25.14
 08/01/2019 09:00:00,32.68,0.0,1,-25.44
 08/01/2019 09:15:00,32.62,0.0,1,-25.83
 08/01/2019 09:30:00,32.72,0.0,1,-33.6
 08/01/2019 09:45:00,32.84,0.0,1,-35.79
 08/01/2019 10:00:00,32.86,0.0,1,-35.92
 08/01/2019 10:15:00,32.86,0.0,1,-36.15
 08/01/2019 10:30:00,32.79,0.0,1,-36.18
 08/01/2019 10:45:00,32.86,0.0,1,-36.49
 08/01/2019 11:00:00,32.84,0.0,1,-36.95
 08/01/2019 11:15:00,32.95,0.0,1,-38.09
 08/01/2019 11:30:00,32.93,0.0,1,-37.85
 08/01/2019 11:45:00,33.01,0.0,1,-37.81
 08/01/2019 12:00:00,33.06,0.0,1,-37.64
 08/01/2019 12:15:00,33.13,24.26,1,-36.87
 08/01/2019 12:30:00,33.22,33.0,1,-35.55
 08/01/2019 12:45:00,33.2,33.0,1,-35.22
 08/01/2019 13:00:00,33.19,33.0,1,-35.58
 08/01/2019 13:15:00,33.25,33.0,1,-35.83
 08/01/2019 13:30:00,33.28,33.0,1,-35.42
 08/01/2019 13:45:00,33.27,33.0,1,-34.55
 08/01/2019 14:00:00,33.22,33.0,1,-34.5
 08/01/2019 14:15:00,33.19,33.0,1,-27.43
 08/01/2019 14:30:00,33.12,33.0,1,-24.3
 08/01/2019 14:45:00,33.17,33.0,1,-24.21
 08/01/2019 15:00:00,33.17,33.0,1,-26.76
 08/01/2019 15:15:00,33.24,33.0,1,-34.97
 08/01/2019 15:30:00,33.26,33.0,1,-35.08
 08/01/2019 15:45:00,33.23,33.0,1,-31.28
 08/01/2019 16:00:00,33.3,33.0,1,-21.38
 08/01/2019 16:15:00,33.11,33.0,1,-25.91
 08/01/2019 16:30:00,33.13,33.0,1,-20.77
 08/01/2019 16:45:00,33.06,33.0,1,-18.9
 08/01/2019 17:00:00,32.96,33.0,1,-20.11
 08/01/2019 17:15:00,33.12,33.0,1,-22.73
 08/01/2019 17:30:00,33.09,33.0,1,-31.13
 08/01/2019 17:45:00,33.11,33.0,1,-31.17
 08/01/2019 18:00:00,33.19,33.0,1,-30.98
 08/01/2019 18:15:00,33.23,33.0,1,-30.7
 08/01/2019 18:30:00,33.3,33.0,1,-29.98
 08/01/2019 18:45:00,33.3,33.0,1,-29.59
 08/01/2019 19:00:00,33.2,33.0,1,-28.72
 08/01/2019 19:15:00,32.78,33.0,1,-35.47
 08/01/2019 19:30:00,32.89,33.0,1,-36.33
 08/01/2019 19:45:00,33.02,33.0,1,-35.79
 08/01/2019 20:00:00,33.18,33.0,1,-34.65
 08/01/2019 20:15:00,33.25,33.0,1,-34.04
 08/01/2019 20:30:00,33.2,33.0,1,-33.14
 08/01/2019 20:45:00,33.08,33.0,1,-32.62
 08/01/2019 21:00:00,33.11,33.0,1,-31.99
 08/01/2019 21:15:00,33.04,33.0,1,-30.71
 08/01/2019 21:30:00,33.03,33.0,1,-29.59
 08/01/2019 21:45:00,33.19,33.0,1,-28.7
 08/01/2019 22:00:00,33.22,33.0,1,-28.01
 08/01/2019 22:15:00,33.35,33.0,1,-26.86
 08/01/2019 22:30:00,33.33,33.0,1,-25.94
 08/01/2019 22:45:00,33.05,33.0,1,-24.92
 08/01/2019 23:00:00,33.1,33.0,1,-24.05
 08/01/2019 23:15:00,33.15,33.0,1,-24.36
 08/01/2019 23:30:00,33.11,33.0,1,-23.78
 08/01/2019 23:45:00,33.16,33.0,1,-23.49
 09/01/2019 00:00:00,33.11,33.0,1,-23.33
 09/01/2019 00:15:00,32.82,33.0,1,-26.99
 09/01/2019 00:30:00,32.96,33.0,1,-27.9
 09/01/2019 00:45:00,32.93,33.0,1,-28.13
 09/01/2019 01:00:00,32.94,33.0,1,-28.13
 09/01/2019 01:15:00,33.0,33.0,1,-28.04
 09/01/2019 01:30:00,33.06,33.0,1,-27.63
 09/01/2019 01:45:00,33.11,33.0,1,-26.97
 09/01/2019 02:00:00,33.19,33.0,1,-26.56
 09/01/2019 02:15:00,33.13,33.0,1,-26.95
 09/01/2019 02:30:00,33.16,33.0,1,-26.96
 09/01/2019 02:45:00,33.19,33.0,1,-26.6
 09/01/2019 03:00:00,33.28,33.0,1,-26.08
 09/01/2019 03:15:00,33.27,33.0,1,-25.67
 09/01/2019 03:30:00,33.39,33.0,1,-25.0
 09/01/2019 03:45:00,33.36,33.0,1,-24.46
 09/01/2019 04:00:00,33.23,33.0,1,-24.11
 09/01/2019 04:15:00,33.22,33.0,1,-24.04
 09/01/2019 04:30:00,33.12,33.0,1,-23.1
 09/01/2019 04:45:00,33.0,33.0,1,-22.77
 09/01/2019 05:00:00,32.97,33.0,1,-22.77
 09/01/2019 05:15:00,32.93,33.0,1,-23.21
 09/01/2019 05:30:00,32.89,33.0,1,-22.94
 09/01/2019 05:45:00,32.88,33.0,1,-23.6
 09/01/2019 06:00:00,32.77,33.0,1,-24.31
 09/01/2019 06:15:00,32.63,33.0,1,-26.14
 09/01/2019 06:30:00,32.9,33.0,1,-27.7
 09/01/2019 06:45:00,32.95,33.0,1,-28.98
 09/01/2019 07:00:00,32.73,33.0,1,-30.42
 09/01/2019 07:15:00,32.81,33.0,1,-31.57
 09/01/2019 07:30:00,33.0,33.0,1,-32.76
 09/01/2019 07:45:00,32.89,33.0,1,-34.1
 09/01/2019 08:00:00,32.81,33.0,1,-34.95
 09/01/2019 08:15:00,32.7,33.0,1,-35.54
 09/01/2019 08:30:00,32.69,33.0,1,-35.8
 09/01/2019 08:45:00,32.64,33.0,1,-35.96
 09/01/2019 09:00:00,32.61,33.0,1,-36.34
 09/01/2019 09:15:00,32.83,33.0,1,-37.61
 09/01/2019 09:30:00,32.97,33.0,1,-37.49
 09/01/2019 09:45:00,33.12,33.0,1,-37.56
 09/01/2019 10:00:00,33.19,33.0,1,-36.44
 09/01/2019 10:15:00,33.27,33.0,1,-26.15
 09/01/2019 10:30:00,33.31,33.0,1,-30.62
 09/01/2019 10:45:00,33.29,33.0,1,-34.77
 09/01/2019 11:00:00,33.27,33.0,1,-34.2
 09/01/2019 11:15:00,33.28,33.0,1,-33.9
 09/01/2019 11:30:00,33.33,33.0,1,-33.57
 09/01/2019 11:45:00,33.35,33.0,1,-33.64
 09/01/2019 12:00:00,33.36,33.0,1,-33.01
 09/01/2019 12:15:00,33.32,33.0,1,-33.08
 09/01/2019 12:30:00,33.29,33.0,1,-32.72
 09/01/2019 12:45:00,33.27,33.0,1,-27.4
 09/01/2019 13:00:00,33.05,33.0,1,-32.59
 09/01/2019 13:15:00,33.06,33.0,1,-32.75
 09/01/2019 13:30:00,33.1,33.0,1,-32.52
 09/01/2019 13:45:00,33.11,33.0,1,-32.27
 09/01/2019 14:00:00,33.01,33.0,1,-25.16
 09/01/2019 14:15:00,32.75,33.0,1,-29.61
 09/01/2019 14:30:00,32.72,33.0,1,-32.15
 09/01/2019 14:45:00,32.69,33.0,1,-32.57
 09/01/2019 15:00:00,32.67,33.0,1,-33.29
 09/01/2019 15:15:00,32.64,33.0,1,-34.03
 09/01/2019 15:30:00,32.65,33.0,1,-34.03
 09/01/2019 15:45:00,32.62,33.0,1,-35.01
 09/01/2019 16:00:00,32.94,33.0,1,-36.16
 09/01/2019 16:15:00,32.89,33.0,1,-36.55
 09/01/2019 16:30:00,32.97,33.0,1,-26.31
 09/01/2019 16:45:00,32.89,33.0,1,-18.64
 09/01/2019 17:00:00,32.67,33.0,1,-19.9
 09/01/2019 17:15:00,32.62,33.0,1,-20.71
 09/01/2019 17:30:00,32.58,33.0,1,-21.1
 09/01/2019 17:45:00,32.59,33.0,1,-21.1
 09/01/2019 18:00:00,32.58,33.0,1,-21.1
 09/01/2019 18:15:00,32.64,33.0,1,-20.68
 09/01/2019 18:30:00,32.7,33.0,1,-20.15
 09/01/2019 18:45:00,32.65,33.0,1,-23.5
 09/01/2019 19:00:00,32.68,33.0,1,-23.64
 09/01/2019 19:15:00,32.76,33.0,1,-24.27
 09/01/2019 19:30:00,32.97,33.0,1,-22.48
 09/01/2019 19:45:00,33.0,33.0,1,-21.55
 09/01/2019 20:00:00,33.18,33.0,1,-20.8
 09/01/2019 20:15:00,33.22,33.0,1,-20.85
 09/01/2019 20:30:00,33.26,33.0,1,-29.05
 09/01/2019 20:45:00,33.34,33.0,1,-33.71
 09/01/2019 21:00:00,33.32,33.0,1,-32.87
 09/01/2019 21:15:00,33.33,33.0,1,-32.12
 09/01/2019 21:30:00,33.42,33.0,1,-31.19
 09/01/2019 21:45:00,33.4,33.0,1,-30.08
 09/01/2019 22:00:00,33.26,33.0,1,-29.0
 09/01/2019 22:15:00,33.21,33.0,1,-28.04
 09/01/2019 22:30:00,33.4,33.0,1,-26.68
 09/01/2019 22:45:00,33.28,33.0,1,-25.84
 09/01/2019 23:00:00,33.3,33.0,1,-24.98
 09/01/2019 23:15:00,33.3,33.0,1,-25.2
 09/01/2019 23:30:00,33.38,33.0,1,-24.88
 09/01/2019 23:45:00,33.41,33.0,1,-24.31
 10/01/2019 00:00:00,33.21,33.0,1,-24.32
 10/01/2019 00:15:00,32.64,33.0,1,-28.11
 10/01/2019 00:30:00,33.01,33.0,1,-29.36
 10/01/2019 00:45:00,32.97,33.0,1,-29.64
 10/01/2019 01:00:00,32.98,33.0,1,-29.64
 10/01/2019 01:15:00,32.99,33.0,1,-29.62
 10/01/2019 01:30:00,33.06,33.0,1,-29.14
 10/01/2019 01:45:00,33.17,33.0,1,-28.31
 10/01/2019 02:00:00,33.23,33.0,1,-27.96
 10/01/2019 02:15:00,33.13,33.0,1,-28.57
 10/01/2019 02:30:00,33.2,33.0,1,-28.24
 10/01/2019 02:45:00,33.21,33.0,1,-27.77
 10/01/2019 03:00:00,33.3,33.0,1,-27.39
 10/01/2019 03:15:00,33.34,33.0,1,-26.96
 10/01/2019 03:30:00,33.39,33.0,1,-26.5
 10/01/2019 03:45:00,33.44,33.0,1,-25.95
 10/01/2019 04:00:00,33.11,33.0,1,-25.09
 10/01/2019 04:15:00,33.03,33.0,1,-25.05
 10/01/2019 04:30:00,33.07,33.0,1,-25.0
 10/01/2019 04:45:00,33.03,33.0,1,-24.62
 10/01/2019 05:00:00,33.06,33.0,1,-24.22
 10/01/2019 05:15:00,32.97,33.0,1,-24.29
 10/01/2019 05:30:00,32.92,33.0,1,-24.62
 10/01/2019 05:45:00,32.92,33.0,1,-24.95
 10/01/2019 06:00:00,32.8,33.0,1,-25.76
 10/01/2019 06:15:00,32.98,33.0,1,-23.13
 10/01/2019 06:30:00,33.08,33.0,1,-23.97
 10/01/2019 06:45:00,32.79,33.0,1,-30.15
 10/01/2019 07:00:00,32.6,33.0,1,-31.51
 10/01/2019 07:15:00,32.67,33.0,1,-32.15
 10/01/2019 07:30:00,32.66,33.0,1,-27.08
 10/01/2019 07:45:00,32.83,33.0,1,-31.73
 10/01/2019 08:00:00,33.04,33.0,1,-36.02
 10/01/2019 08:15:00,33.03,33.0,1,-32.31
 10/01/2019 08:30:00,33.03,33.0,1,-34.83
 10/01/2019 08:45:00,32.92,33.0,1,-37.39
 10/01/2019 09:00:00,32.93,33.0,1,-36.94
 10/01/2019 09:15:00,33.02,33.0,1,-29.63
 10/01/2019 09:30:00,33.0,33.0,1,-29.64
 10/01/2019 09:45:00,33.05,33.0,1,-29.64
 10/01/2019 10:00:00,33.09,33.0,1,-29.37
 10/01/2019 10:15:00,33.11,33.0,1,-29.28
 10/01/2019 10:30:00,33.14,33.0,1,-28.59
 10/01/2019 10:45:00,33.17,33.0,1,-28.35
 10/01/2019 11:00:00,33.22,33.0,1,-27.95
 10/01/2019 11:15:00,33.21,33.0,1,-24.01
 10/01/2019 11:30:00,33.1,33.0,1,-18.44
 10/01/2019 11:45:00,33.2,33.0,1,-22.94
 10/01/2019 12:00:00,33.02,33.0,1,-26.16
 10/01/2019 12:15:00,32.98,33.0,1,-26.33
 10/01/2019 12:30:00,32.96,33.0,1,-26.12
 10/01/2019 12:45:00,32.96,33.0,1,-26.12
 10/01/2019 13:00:00,32.96,33.0,1,-26.12
 10/01/2019 13:15:00,32.96,33.0,1,-26.12
 10/01/2019 13:30:00,32.96,33.0,1,-26.12
 10/01/2019 13:45:00,32.96,33.0,1,-26.12
 10/01/2019 14:00:00,32.96,33.0,1,-26.12
 10/01/2019 14:15:00,32.87,33.0,1,-24.71
 10/01/2019 14:30:00,32.74,33.0,1,-22.97
 10/01/2019 14:45:00,32.8,33.0,1,-15.57
 10/01/2019 15:00:00,32.66,33.0,1,-24.67
 10/01/2019 15:15:00,32.71,33.0,1,-25.68
 10/01/2019 15:30:00,32.67,33.0,1,-34.51
 10/01/2019 15:45:00,32.57,33.0,1,-37.22
 10/01/2019 16:00:00,32.77,33.0,1,-38.52
 10/01/2019 16:15:00,32.76,33.0,1,-39.19
 10/01/2019 16:30:00,32.95,33.0,1,-36.05
 10/01/2019 16:45:00,33.09,33.0,1,-20.75
 10/01/2019 17:00:00,32.97,33.0,1,-21.61
 10/01/2019 17:15:00,32.94,33.0,1,-22.05
 10/01/2019 17:30:00,32.95,33.0,1,-22.1
 10/01/2019 17:45:00,32.95,33.0,1,-21.97
