DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 10/01/2019 18:00:00,32.99,33.0,1,-21.6
 10/01/2019 18:15:00,33.02,33.0,1,-21.24
 10/01/2019 18:30:00,33.07,33.0,1,-20.69
 10/01/2019 18:45:00,33.07,33.0,1,-35.93
 10/01/2019 19:00:00,33.2,33.0,1,-39.44
 10/01/2019 19:15:00,33.26,33.0,1,-38.31
 10/01/2019 19:30:00,33.31,33.0,1,-37.96
 10/01/2019 19:45:00,33.16,33.0,1,-36.92
 10/01/2019 20:00:00,33.06,33.0,1,-35.8
 10/01/2019 20:15:00,33.13,33.0,1,-35.14
 10/01/2019 20:30:00,33.21,33.0,1,-34.28
 10/01/2019 20:45:00,33.25,33.0,1,-33.36
 10/01/2019 21:00:00,33.26,33.0,1,-32.45
 10/01/2019 21:15:00,33.28,33.0,1,-31.32
 10/01/2019 21:30:00,33.25,33.0,1,-30.01
 10/01/2019 21:45:00,33.04,33.0,1,-28.86
 10/01/2019 22:00:00,33.22,33.0,1,-28.17
 10/01/2019 22:15:00,33.28,33.0,1,-27.24
 10/01/2019 22:30:00,33.36,33.0,1,-25.93
 10/01/2019 22:45:00,33.31,33.0,1,-25.0
 10/01/2019 23:00:00,33.29,33.0,1,-24.04
 10/01/2019 23:15:00,32.99,33.0,1,-24.1
 10/01/2019 23:30:00,33.05,33.0,1,-23.76
 10/01/2019 23:45:00,33.06,33.0,1,-23.22
 11/01/2019 00:00:00,33.07,33.0,1,-23.07
 11/01/2019 00:15:00,32.6,33.0,1,-27.16
 11/01/2019 00:30:00,32.68,33.0,1,-28.22
 11/01/2019 00:45:00,32.73,33.0,1,-28.54
 11/01/2019 01:00:00,32.76,33.0,1,-28.8
 11/01/2019 01:15:00,32.82,33.0,1,-28.7
 11/01/2019 01:30:00,32.88,33.0,1,-27.97
 11/01/2019 01:45:00,32.93,33.0,1,-27.63
 11/01/2019 02:00:00,32.98,33.0,1,-27.31
 11/01/2019 02:15:00,32.98,33.0,1,-23.31
 11/01/2019 02:30:00,33.06,33.0,1,-23.56
 11/01/2019 02:45:00,33.09,33.0,1,-27.08
 11/01/2019 03:00:00,33.15,33.0,1,-26.46
 11/01/2019 03:15:00,33.15,33.0,1,-25.9
 11/01/2019 03:30:00,33.04,33.0,1,-25.05
 11/01/2019 03:45:00,33.06,33.0,1,-24.45
 11/01/2019 04:00:00,33.12,33.0,1,-24.1
 11/01/2019 04:15:00,33.19,33.0,1,-23.95
 11/01/2019 04:30:00,33.19,33.0,1,-23.53
 11/01/2019 04:45:00,33.16,33.0,1,-23.44
 11/01/2019 05:00:00,33.13,33.0,1,-23.44
 11/01/2019 05:15:00,33.05,33.0,1,-23.44
 11/01/2019 05:30:00,32.99,33.0,1,-23.44
 11/01/2019 05:45:00,32.96,33.0,1,-23.91
 11/01/2019 06:00:00,32.83,33.0,1,-24.76
 11/01/2019 06:15:00,32.58,33.0,1,-26.4
 11/01/2019 06:30:00,32.9,33.0,1,-27.74
 11/01/2019 06:45:00,32.89,33.0,1,-26.82
 11/01/2019 07:00:00,32.91,33.0,1,-24.8
 11/01/2019 07:15:00,32.67,33.0,1,-30.66
 11/01/2019 07:30:00,32.9,33.0,1,-32.28
 11/01/2019 07:45:00,33.01,33.0,1,-33.24
 11/01/2019 08:00:00,32.9,33.0,1,-34.19
 11/01/2019 08:15:00,32.88,33.0,1,-34.6
 11/01/2019 08:30:00,32.87,33.0,1,-31.02
 11/01/2019 08:45:00,32.98,33.0,1,-25.62
 11/01/2019 09:00:00,32.86,33.0,1,-34.41
 11/01/2019 09:15:00,32.84,33.0,1,-36.56
 11/01/2019 09:30:00,32.84,33.0,1,-36.84
 11/01/2019 09:45:00,32.86,33.0,1,-36.75
 11/01/2019 10:00:00,32.9,33.0,1,-36.67
 11/01/2019 10:15:00,32.97,33.0,1,-36.71
 11/01/2019 10:30:00,32.96,33.0,1,-36.97
 11/01/2019 10:45:00,32.95,33.0,1,-36.87
 11/01/2019 11:00:00,32.94,33.0,1,-36.36
 11/01/2019 11:15:00,32.95,33.0,1,-36.48
 11/01/2019 11:30:00,32.98,33.0,1,-36.19
 11/01/2019 11:45:00,32.98,33.0,1,-36.72
 11/01/2019 12:00:00,33.02,33.0,1,-36.7
 11/01/2019 12:15:00,33.01,33.0,1,-36.9
 11/01/2019 12:30:00,33.0,33.0,1,-36.82
 11/01/2019 12:45:00,32.98,33.0,1,-37.37
 11/01/2019 13:00:00,33.0,33.0,1,-37.53
 11/01/2019 13:15:00,33.03,33.0,1,-37.38
 11/01/2019 13:30:00,33.11,33.0,1,-37.01
 11/01/2019 13:45:00,33.11,33.0,1,-36.74
 11/01/2019 14:00:00,33.12,33.0,1,-36.67
 11/01/2019 14:15:00,33.1,33.0,1,-36.54
 11/01/2019 14:30:00,33.08,33.0,1,-36.47
 11/01/2019 14:45:00,33.14,33.0,1,-35.86
 11/01/2019 15:00:00,33.13,33.0,1,-35.72
 11/01/2019 15:15:00,33.27,33.0,1,-28.27
 11/01/2019 15:30:00,33.16,33.0,1,-34.45
 11/01/2019 15:45:00,33.12,33.0,1,-35.83
 11/01/2019 16:00:00,32.97,33.0,1,-29.78
 11/01/2019 16:15:00,32.89,33.0,1,-26.9
 11/01/2019 16:30:00,32.83,33.0,1,-25.47
 11/01/2019 16:45:00,32.82,33.0,1,-27.07
 11/01/2019 17:00:00,32.74,33.0,1,-29.71
 11/01/2019 17:15:00,32.78,33.0,1,-30.14
 11/01/2019 17:30:00,32.82,33.0,1,-30.14
 11/01/2019 17:45:00,32.86,33.0,1,-29.89
 11/01/2019 18:00:00,32.86,33.0,1,-29.58
 11/01/2019 18:15:00,32.91,33.0,1,-29.24
 11/01/2019 18:30:00,32.98,33.0,1,-28.58
 11/01/2019 18:45:00,32.91,33.0,1,-27.78
 11/01/2019 19:00:00,32.92,33.0,1,-35.5
 11/01/2019 19:15:00,32.94,33.0,1,-36.23
 11/01/2019 19:30:00,32.96,33.0,1,-35.47
 11/01/2019 19:45:00,32.98,33.0,1,-34.72
 11/01/2019 20:00:00,33.07,33.0,1,-33.69
 11/01/2019 20:15:00,33.2,33.0,1,-33.0
 11/01/2019 20:30:00,33.21,33.0,1,-22.15
 11/01/2019 20:45:00,33.24,33.0,1,-20.8
 11/01/2019 21:00:00,33.39,33.0,1,-25.06
 11/01/2019 21:15:00,33.27,33.0,1,-28.52
 11/01/2019 21:30:00,33.16,33.0,1,-26.22
 11/01/2019 21:45:00,33.11,33.0,1,-28.13
 11/01/2019 22:00:00,33.17,33.0,1,-27.16
 11/01/2019 22:15:00,33.03,33.0,1,-25.91
 11/01/2019 22:30:00,33.16,33.0,1,-25.03
 11/01/2019 22:45:00,33.21,33.0,1,-20.7
 11/01/2019 23:00:00,33.36,33.0,1,-23.36
 11/01/2019 23:15:00,33.37,33.0,1,-23.73
 11/01/2019 23:30:00,33.36,33.0,1,-23.46
 11/01/2019 23:45:00,33.37,33.0,1,-22.91
 12/01/2019 00:00:00,33.39,33.0,1,-23.08
 12/01/2019 00:15:00,33.1,33.0,1,-26.52
 12/01/2019 00:30:00,33.21,33.0,1,-27.55
 12/01/2019 00:45:00,33.09,33.0,1,-27.8
 12/01/2019 01:00:00,33.11,33.0,1,-27.71
 12/01/2019 01:15:00,33.18,33.0,1,-27.13
 12/01/2019 01:30:00,33.22,33.0,1,-26.79
 12/01/2019 01:45:00,33.33,33.0,1,-26.19
 12/01/2019 02:00:00,33.38,33.0,1,-25.65
 12/01/2019 02:15:00,33.37,33.0,1,-26.15
 12/01/2019 02:30:00,33.12,33.0,1,-25.63
 12/01/2019 02:45:00,32.98,33.0,1,-25.29
 12/01/2019 03:00:00,33.05,33.0,1,-24.79
 12/01/2019 03:15:00,33.06,33.0,1,-24.27
 12/01/2019 03:30:00,33.2,33.0,1,-23.92
 12/01/2019 03:45:00,33.24,33.0,1,-23.09
 12/01/2019 04:00:00,33.26,33.0,1,-22.64
 12/01/2019 04:15:00,33.18,33.0,1,-22.27
 12/01/2019 04:30:00,33.12,33.0,1,-21.79
 12/01/2019 04:45:00,33.06,33.0,1,-21.57
 12/01/2019 05:00:00,33.07,33.0,1,-21.1
 12/01/2019 05:15:00,33.05,33.0,1,-21.02
 12/01/2019 05:30:00,33.09,33.0,1,-17.65
 12/01/2019 05:45:00,33.01,33.0,1,-21.12
 12/01/2019 06:00:00,32.97,33.0,1,-21.39
 12/01/2019 06:15:00,32.75,33.0,1,-22.66
 12/01/2019 06:30:00,32.66,33.0,1,-22.94
 12/01/2019 06:45:00,32.56,33.0,1,-23.59
 12/01/2019 07:00:00,32.76,33.0,1,-24.31
 12/01/2019 07:15:00,32.87,33.0,1,-14.57
 12/01/2019 07:30:00,32.71,33.0,1,-14.14
 12/01/2019 07:45:00,32.73,33.0,1,-18.5
 12/01/2019 08:00:00,32.8,33.0,1,-25.54
 12/01/2019 08:15:00,32.83,33.0,1,-26.52
 12/01/2019 08:30:00,32.7,33.0,1,-27.36
 12/01/2019 08:45:00,32.61,33.0,1,-27.97
 12/01/2019 09:00:00,32.63,33.0,1,-28.72
 12/01/2019 09:15:00,32.67,33.0,1,-29.88
 12/01/2019 09:30:00,33.09,33.0,1,-30.65
 12/01/2019 09:45:00,33.02,33.0,1,-30.81
 12/01/2019 10:00:00,32.93,33.0,1,-31.04
 12/01/2019 10:15:00,32.97,33.0,1,-31.33
 12/01/2019 10:30:00,33.02,33.0,1,-31.31
 12/01/2019 10:45:00,33.17,33.0,1,-31.49
 12/01/2019 11:00:00,33.2,33.0,1,-31.8
 12/01/2019 11:15:00,33.24,33.0,1,-31.66
 12/01/2019 11:30:00,33.28,33.0,1,-31.72
 12/01/2019 11:45:00,33.25,33.0,1,-31.22
 12/01/2019 12:00:00,33.27,33.0,1,-30.73
 12/01/2019 12:15:00,33.32,33.0,1,-30.3
 12/01/2019 12:30:00,33.27,33.0,1,-29.86
 12/01/2019 12:45:00,33.17,33.0,1,-29.89
 12/01/2019 13:00:00,33.18,33.0,1,-29.97
 12/01/2019 13:15:00,33.19,33.0,1,-30.17
 12/01/2019 13:30:00,33.15,33.0,1,-30.09
 12/01/2019 13:45:00,33.17,33.0,1,-29.65
 12/01/2019 14:00:00,33.18,33.0,1,-29.64
 12/01/2019 14:15:00,33.18,33.0,1,-29.54
 12/01/2019 14:30:00,32.98,33.0,1,-29.06
 12/01/2019 14:45:00,32.98,33.0,1,-29.14
 12/01/2019 15:00:00,32.94,33.0,1,-29.14
 12/01/2019 15:15:00,32.91,33.0,1,-29.14
 12/01/2019 15:30:00,32.88,33.0,1,-29.14
 12/01/2019 15:45:00,32.85,33.0,1,-29.22
 12/01/2019 16:00:00,32.77,33.0,1,-29.52
 12/01/2019 16:15:00,32.68,33.0,1,-30.49
 12/01/2019 16:30:00,32.63,33.0,1,-31.46
 12/01/2019 16:45:00,32.92,33.0,1,-33.14
 12/01/2019 17:00:00,32.95,33.0,1,-34.13
 12/01/2019 17:15:00,32.81,33.0,1,-34.77
 12/01/2019 17:30:00,32.78,33.0,1,-35.4
 12/01/2019 17:45:00,32.92,33.0,1,-35.67
 12/01/2019 18:00:00,32.96,33.0,1,-35.59
 12/01/2019 18:15:00,32.96,33.0,1,-35.22
 12/01/2019 18:30:00,33.03,33.0,1,-34.89
 12/01/2019 18:45:00,33.02,33.0,1,-34.14
 12/01/2019 19:00:00,33.11,33.0,1,-33.5
 12/01/2019 19:15:00,33.29,33.0,1,-32.79
 12/01/2019 19:30:00,32.8,33.0,1,-31.47
 12/01/2019 19:45:00,32.8,33.0,1,-30.87
 12/01/2019 20:00:00,32.87,33.0,1,-30.15
 12/01/2019 20:15:00,32.89,33.0,1,-29.4
 12/01/2019 20:30:00,32.76,33.0,1,-28.38
 12/01/2019 20:45:00,32.83,33.0,1,-27.63
 12/01/2019 21:00:00,32.88,33.0,1,-26.76
 12/01/2019 21:15:00,32.99,33.0,1,-26.19
 12/01/2019 21:30:00,32.96,33.0,1,-25.5
 12/01/2019 21:45:00,33.01,33.0,1,-24.85
 12/01/2019 22:00:00,33.17,33.0,1,-24.27
 12/01/2019 22:15:00,33.23,33.0,1,-23.54
 12/01/2019 22:30:00,33.28,33.0,1,-22.67
 12/01/2019 22:45:00,33.37,33.0,1,-22.02
 12/01/2019 23:00:00,33.12,33.0,1,-21.27
 12/01/2019 23:15:00,33.06,33.0,1,-21.69
 12/01/2019 23:30:00,33.02,33.0,1,-21.52
 12/01/2019 23:45:00,32.66,33.0,1,-21.1
 13/01/2019 00:00:00,32.63,33.0,1,-21.19
 13/01/2019 00:15:00,32.69,33.0,1,-25.13
 13/01/2019 00:30:00,32.76,33.0,1,-26.23
 13/01/2019 00:45:00,32.73,33.0,1,-26.34
 13/01/2019 01:00:00,32.75,33.0,1,-26.57
 13/01/2019 01:15:00,32.79,33.0,1,-26.12
 13/01/2019 01:30:00,32.92,33.0,1,-25.36
 13/01/2019 01:45:00,33.06,33.0,1,-24.78
 13/01/2019 02:00:00,33.13,33.0,1,-24.24
 13/01/2019 02:15:00,33.09,33.0,1,-24.77
 13/01/2019 02:30:00,33.14,33.0,1,-24.15
 13/01/2019 02:45:00,33.18,33.0,1,-23.89
 13/01/2019 03:00:00,33.29,33.0,1,-23.2
 13/01/2019 03:15:00,33.3,33.0,1,-22.61
 13/01/2019 03:30:00,33.26,33.0,1,-21.82
 13/01/2019 03:45:00,33.0,33.0,1,-21.27
 13/01/2019 04:00:00,33.03,33.0,1,-20.8
 13/01/2019 04:15:00,33.08,33.0,1,-20.13
 13/01/2019 04:30:00,33.04,33.0,1,-19.86
 13/01/2019 04:45:00,33.01,33.0,1,-19.42
 13/01/2019 05:00:00,32.99,33.0,1,-19.21
 13/01/2019 05:15:00,32.97,33.0,1,-18.91
 13/01/2019 05:30:00,33.0,33.0,1,-18.92
 13/01/2019 05:45:00,32.96,33.0,1,-18.92
 13/01/2019 06:00:00,32.9,33.0,1,-19.05
 13/01/2019 06:15:00,32.82,33.0,1,-19.74
 13/01/2019 06:30:00,32.81,33.0,1,-19.93
 13/01/2019 06:45:00,32.67,33.0,1,-20.42
 13/01/2019 07:00:00,32.68,33.0,1,-20.72
 13/01/2019 07:15:00,32.69,33.0,1,-19.94
 13/01/2019 07:30:00,32.68,33.0,1,-20.5
 13/01/2019 07:45:00,32.61,33.0,1,-20.6
 13/01/2019 08:00:00,32.66,33.0,1,-21.23
 13/01/2019 08:15:00,32.92,33.0,1,-21.8
 13/01/2019 08:30:00,32.87,33.0,1,-22.54
 13/01/2019 08:45:00,32.95,33.0,1,-23.28
 13/01/2019 09:00:00,32.9,33.0,1,-24.2
 13/01/2019 09:15:00,32.95,33.0,1,-25.14
 13/01/2019 09:30:00,32.95,33.0,1,-25.75
 13/01/2019 09:45:00,32.88,33.0,1,-26.68
 13/01/2019 10:00:00,32.79,33.0,1,-27.01
 13/01/2019 10:15:00,32.71,33.0,1,-27.67
 13/01/2019 10:30:00,32.68,33.0,1,-27.82
 13/01/2019 10:45:00,32.66,33.0,1,-28.13
 13/01/2019 11:00:00,32.71,33.0,1,-28.07
 13/01/2019 11:15:00,32.72,33.0,1,-28.22
 13/01/2019 11:30:00,32.82,33.0,1,-28.08
 13/01/2019 11:45:00,32.77,33.0,1,-28.95
 13/01/2019 12:00:00,32.8,33.0,1,-28.93
 13/01/2019 12:15:00,32.82,33.0,1,-28.3
 13/01/2019 12:30:00,32.81,33.0,1,-28.28
 13/01/2019 12:45:00,32.82,33.0,1,-28.37
 13/01/2019 13:00:00,32.81,33.0,1,-28.24
 13/01/2019 13:15:00,32.81,33.0,1,-28.64
 13/01/2019 13:30:00,32.82,33.0,1,-28.3
 13/01/2019 13:45:00,32.81,33.0,1,-28.04
 13/01/2019 14:00:00,32.77,33.0,1,-28.25
 13/01/2019 14:15:00,32.67,33.0,1,-28.87
 13/01/2019 14:30:00,32.7,33.0,1,-29.14
 13/01/2019 14:45:00,32.71,33.0,1,-29.14
 13/01/2019 15:00:00,32.71,33.0,1,-29.41
 13/01/2019 15:15:00,32.69,33.0,1,-29.64
 13/01/2019 15:30:00,32.68,33.0,1,-29.67
 13/01/2019 15:45:00,32.67,33.0,1,-30.2
 13/01/2019 16:00:00,32.59,33.0,1,-30.48
 13/01/2019 16:15:00,32.67,33.0,1,-31.52
 13/01/2019 16:30:00,32.94,33.0,1,-31.98
 13/01/2019 16:45:00,32.89,33.0,1,-32.56
 13/01/2019 17:00:00,32.87,33.0,1,-33.82
 13/01/2019 17:15:00,32.98,33.0,1,-26.33
 13/01/2019 17:30:00,32.87,33.0,1,-24.93
 13/01/2019 17:45:00,32.89,33.0,1,-25.12
 13/01/2019 18:00:00,32.95,33.0,1,-25.45
 13/01/2019 18:15:00,32.8,33.0,1,-33.57
 13/01/2019 18:30:00,32.89,33.0,1,-34.61
 13/01/2019 18:45:00,32.89,33.0,1,-33.91
 13/01/2019 19:00:00,33.03,33.0,1,-33.27
 13/01/2019 19:15:00,33.17,33.0,1,-32.7
 13/01/2019 19:30:00,33.17,33.0,1,-31.81
 13/01/2019 19:45:00,33.15,33.0,1,-31.26
 13/01/2019 20:00:00,33.12,33.0,1,-30.46
 13/01/2019 20:15:00,33.18,33.0,1,-30.08
 13/01/2019 20:30:00,33.28,33.0,1,-29.18
 13/01/2019 20:45:00,33.33,33.0,1,-28.17
 13/01/2019 21:00:00,33.26,33.0,1,-27.64
 13/01/2019 21:15:00,33.13,33.0,1,-21.26
 13/01/2019 21:30:00,33.05,33.0,1,-24.53
 13/01/2019 21:45:00,33.12,33.0,1,-24.86
 13/01/2019 22:00:00,33.21,33.0,1,-24.25
 13/01/2019 22:15:00,33.32,33.0,1,-18.31
 13/01/2019 22:30:00,33.27,33.0,1,-22.55
 13/01/2019 22:45:00,33.34,33.0,1,-21.8
 13/01/2019 23:00:00,33.23,33.0,1,-20.93
 13/01/2019 23:15:00,32.99,33.0,1,-18.46
 13/01/2019 23:30:00,33.0,33.0,1,-18.61
 13/01/2019 23:45:00,33.02,33.0,1,-20.49
 14/01/2019 00:00:00,33.03,33.0,1,-20.65
 14/01/2019 00:00:00,33.03,33.0,1,-20.65
 14/01/2019 00:15:00,32.78,33.0,1,-20.09
 14/01/2019 00:30:00,32.74,33.0,1,-19.28
 14/01/2019 00:45:00,32.63,33.0,1,-25.52
 14/01/2019 01:00:00,32.62,33.0,1,-25.79
 14/01/2019 01:15:00,32.64,33.0,1,-25.55
 14/01/2019 01:30:00,32.74,33.0,1,-24.83
 14/01/2019 01:45:00,32.75,33.0,1,-24.23
 14/01/2019 02:00:00,32.76,33.0,1,-23.95
 14/01/2019 02:15:00,32.76,33.0,1,-24.48
 14/01/2019 02:30:00,32.81,33.0,1,-24.12
 14/01/2019 02:45:00,32.8,33.0,1,-23.89
 14/01/2019 03:00:00,32.86,33.0,1,-23.42
 14/01/2019 03:15:00,32.93,33.0,1,-17.92
 14/01/2019 03:30:00,32.99,33.0,1,-20.11
 14/01/2019 03:45:00,33.01,33.0,1,-21.66
 14/01/2019 04:00:00,32.96,33.0,1,-21.36
 14/01/2019 04:15:00,32.97,33.0,1,-16.61
 14/01/2019 04:30:00,32.99,33.0,1,-19.13
 14/01/2019 04:45:00,32.98,33.0,1,-20.13
 14/01/2019 05:00:00,32.96,33.0,1,-20.26
 14/01/2019 05:15:00,32.9,33.0,1,-20.91
 14/01/2019 05:30:00,32.89,33.0,1,-20.97
 14/01/2019 05:45:00,32.83,33.0,1,-21.42
 14/01/2019 06:00:00,32.76,33.0,1,-22.16
 14/01/2019 06:15:00,32.84,33.0,1,-19.21
 14/01/2019 06:30:00,32.97,33.0,1,-17.07
 14/01/2019 06:45:00,32.73,33.0,1,-22.19
 14/01/2019 07:00:00,32.63,33.0,1,-25.99
 14/01/2019 07:15:00,32.61,33.0,1,-21.94
 14/01/2019 07:30:00,32.77,33.0,1,-20.24
 14/01/2019 07:45:00,32.64,33.0,1,-20.04
 14/01/2019 08:00:00,32.62,33.0,1,-16.18
 14/01/2019 08:15:00,32.8,33.0,1,-32.13
 14/01/2019 08:30:00,32.89,33.0,1,-34.75
 14/01/2019 08:45:00,32.89,33.0,1,-34.88
 14/01/2019 09:00:00,32.91,33.0,1,-34.83
 14/01/2019 09:15:00,32.89,33.0,1,-35.21
 14/01/2019 09:30:00,32.84,33.0,1,-35.89
 14/01/2019 09:45:00,32.85,33.0,1,-30.36
 14/01/2019 10:00:00,32.85,33.0,1,-30.67
 14/01/2019 10:15:00,33.04,33.0,1,-26.75
 14/01/2019 10:30:00,33.15,33.0,1,-26.23
 14/01/2019 10:45:00,32.96,33.0,1,-35.68
 14/01/2019 11:00:00,33.01,33.0,1,-33.0
 14/01/2019 11:15:00,33.05,33.0,1,-31.01
 14/01/2019 11:30:00,33.0,33.0,1,-36.15
 14/01/2019 11:45:00,32.98,33.0,1,-35.88
 14/01/2019 12:00:00,32.95,33.0,1,-36.3
 14/01/2019 12:15:00,32.95,33.0,1,-36.37
 14/01/2019 12:30:00,32.97,33.0,1,-36.61
 14/01/2019 12:45:00,32.98,33.0,1,-36.47
 14/01/2019 13:00:00,32.98,33.0,1,-36.58
 14/01/2019 13:15:00,32.99,33.0,1,-36.57
 14/01/2019 13:30:00,33.04,33.0,1,-36.34
 14/01/2019 13:45:00,33.0,33.0,1,-36.38
 14/01/2019 14:00:00,32.95,33.0,1,-36.42
 14/01/2019 14:15:00,32.93,33.0,1,-36.16
 14/01/2019 14:30:00,32.98,33.0,1,-35.75
 14/01/2019 14:45:00,32.95,33.0,1,-35.66
 14/01/2019 15:00:00,32.94,33.0,1,-36.16
 14/01/2019 15:15:00,32.99,33.0,1,-31.68
 14/01/2019 15:30:00,33.01,33.0,1,-32.71
 14/01/2019 15:45:00,32.9,33.0,1,-36.53
 14/01/2019 16:00:00,32.85,33.0,1,-31.01
 14/01/2019 16:15:00,32.88,33.0,1,-29.05
 14/01/2019 16:30:00,32.87,33.0,1,-30.96
 14/01/2019 16:45:00,32.92,33.0,1,-30.45
 14/01/2019 17:00:00,32.88,33.0,1,-29.97
 14/01/2019 17:15:00,32.88,33.0,1,-22.56
 14/01/2019 17:30:00,32.87,33.0,1,-22.75
 14/01/2019 17:45:00,32.92,33.0,1,-22.79
 14/01/2019 18:00:00,32.97,33.0,1,-22.94
 14/01/2019 18:15:00,32.99,33.0,1,-22.12
 14/01/2019 18:30:00,33.06,33.0,1,-21.57
 14/01/2019 18:45:00,33.1,33.0,1,-28.39
 14/01/2019 19:00:00,33.05,33.0,1,-37.73
 14/01/2019 19:15:00,33.1,33.0,1,-37.94
 14/01/2019 19:30:00,32.93,33.0,1,-36.64
 14/01/2019 19:45:00,32.89,33.0,1,-36.0
 14/01/2019 20:00:00,33.01,33.0,1,-35.16
 14/01/2019 20:15:00,33.21,33.0,1,-28.66
 14/01/2019 20:30:00,33.06,33.0,1,-27.36
 14/01/2019 20:45:00,32.68,33.0,1,-32.21
 14/01/2019 21:00:00,32.76,33.0,1,-31.46
 14/01/2019 21:15:00,32.9,33.0,1,-30.9
 14/01/2019 21:30:00,32.84,33.0,1,-29.46
 14/01/2019 21:45:00,32.68,33.0,1,-28.2
 14/01/2019 22:00:00,32.78,33.0,1,-27.5
 14/01/2019 22:15:00,32.85,33.0,1,-26.66
 14/01/2019 22:30:00,32.96,33.0,1,-25.11
 14/01/2019 22:45:00,32.99,33.0,1,-24.05
 14/01/2019 23:00:00,33.12,33.0,1,-23.32
 14/01/2019 23:15:00,33.22,33.0,1,-23.73
 14/01/2019 23:30:00,33.3,33.0,1,-23.26
 14/01/2019 23:45:00,33.35,33.0,1,-22.86
 15/01/2019 00:00:00,33.34,33.0,1,-22.57
 15/01/2019 00:15:00,33.07,33.0,1,-26.02
 15/01/2019 00:30:00,33.0,33.0,1,-26.94
 15/01/2019 00:45:00,32.94,33.0,1,-27.29
 15/01/2019 01:00:00,32.96,33.0,1,-27.29
 15/01/2019 01:15:00,33.01,33.0,1,-26.97
 15/01/2019 01:30:00,33.12,33.0,1,-26.42
 15/01/2019 01:45:00,33.15,33.0,1,-25.86
 15/01/2019 02:00:00,33.22,33.0,1,-25.56
 15/01/2019 02:15:00,33.15,33.0,1,-25.76
 15/01/2019 02:30:00,33.21,33.0,1,-25.38
 15/01/2019 02:45:00,33.23,33.0,1,-25.35
 15/01/2019 03:00:00,33.3,33.0,1,-24.71
 15/01/2019 03:15:00,33.35,33.0,1,-24.2
 15/01/2019 03:30:00,33.17,33.0,1,-23.26
 15/01/2019 03:45:00,32.98,33.0,1,-22.63
 15/01/2019 04:00:00,33.03,33.0,1,-22.44
 15/01/2019 04:15:00,33.01,33.0,1,-22.29
 15/01/2019 04:30:00,33.12,33.0,1,-21.78
 15/01/2019 04:45:00,33.1,33.0,1,-21.43
 15/01/2019 05:00:00,33.1,33.0,1,-21.43
 15/01/2019 05:15:00,33.04,33.0,1,-21.43
 15/01/2019 05:30:00,32.96,33.0,1,-21.66
 15/01/2019 05:45:00,32.89,33.0,1,-22.17
 15/01/2019 06:00:00,32.75,33.0,1,-23.38
 15/01/2019 06:15:00,32.83,33.0,1,-25.36
 15/01/2019 06:30:00,33.02,33.0,1,-26.56
 15/01/2019 06:45:00,32.89,33.0,1,-27.85
 15/01/2019 07:00:00,32.71,33.0,1,-29.11
 15/01/2019 07:15:00,32.86,33.0,1,-30.13
 15/01/2019 07:30:00,33.06,33.0,1,-27.63
 15/01/2019 07:45:00,33.11,33.0,1,-23.15
 15/01/2019 08:00:00,32.93,33.0,1,-31.07
 15/01/2019 08:15:00,32.75,33.0,1,-33.43
 15/01/2019 08:30:00,32.71,33.0,1,-28.3
 15/01/2019 08:45:00,32.65,33.0,1,-32.18
 15/01/2019 09:00:00,32.6,33.0,1,-34.55
 15/01/2019 09:15:00,32.7,33.0,1,-34.76
 15/01/2019 09:30:00,32.77,33.0,1,-34.9
 15/01/2019 09:45:00,33.01,33.0,1,-34.65
 15/01/2019 10:00:00,33.2,33.0,1,-34.38
 15/01/2019 10:15:00,33.24,33.0,1,-33.34
 15/01/2019 10:30:00,32.83,33.0,1,-24.05
 15/01/2019 10:45:00,32.75,33.0,1,-32.33
 15/01/2019 11:00:00,32.92,33.0,1,-33.18
 15/01/2019 11:15:00,32.86,33.0,1,-33.37
 15/01/2019 11:30:00,32.9,33.0,1,-33.16
 15/01/2019 11:45:00,32.98,33.0,1,-26.11
 15/01/2019 12:00:00,32.87,33.0,1,-32.66
 15/01/2019 12:15:00,32.85,33.0,1,-33.58
 15/01/2019 12:30:00,32.76,33.0,1,-34.49
 15/01/2019 12:45:00,32.85,33.0,1,-34.83
 15/01/2019 13:00:00,32.84,33.0,1,-34.64
 15/01/2019 13:15:00,32.9,33.0,1,-34.18
 15/01/2019 13:30:00,32.96,33.0,1,-33.91
 15/01/2019 13:45:00,32.92,33.0,1,-34.54
 15/01/2019 14:00:00,32.9,33.0,1,-34.71
 15/01/2019 14:15:00,32.85,33.0,1,-34.81
 15/01/2019 14:30:00,32.86,33.0,1,-34.67
 15/01/2019 14:45:00,32.92,33.0,1,-34.17
 15/01/2019 15:00:00,32.9,33.0,1,-34.22
 15/01/2019 15:15:00,32.89,33.0,1,-34.45
 15/01/2019 15:30:00,32.87,33.0,1,-34.63
 15/01/2019 15:45:00,32.79,33.0,1,-35.03
 15/01/2019 16:00:00,32.7,33.0,1,-35.37
 15/01/2019 16:15:00,32.69,33.0,1,-36.08
 15/01/2019 16:30:00,32.65,33.0,1,-36.07
 15/01/2019 16:45:00,32.9,33.0,1,-29.48
 15/01/2019 17:00:00,32.95,33.0,1,-30.49
 15/01/2019 17:15:00,33.12,33.0,1,-31.15
 15/01/2019 17:30:00,33.15,33.0,1,-31.43
 15/01/2019 17:45:00,33.13,33.0,1,-31.66
 15/01/2019 18:00:00,33.05,33.0,1,-30.52
 15/01/2019 18:15:00,32.97,33.0,1,-30.23
 15/01/2019 18:30:00,33.08,33.0,1,-29.84
 15/01/2019 18:45:00,33.02,33.0,1,-36.85
 15/01/2019 19:00:00,33.04,33.0,1,-37.56
 15/01/2019 19:15:00,33.06,33.0,1,-36.79
 15/01/2019 19:30:00,33.2,33.0,1,-36.16
 15/01/2019 19:45:00,33.29,33.0,1,-35.22
 15/01/2019 20:00:00,33.29,33.0,1,-34.16
 15/01/2019 20:15:00,33.3,33.0,1,-33.66
 15/01/2019 20:30:00,33.35,33.0,1,-32.55
 15/01/2019 20:45:00,33.2,33.0,1,-31.61
 15/01/2019 21:00:00,33.18,33.0,1,-30.98
 15/01/2019 21:15:00,33.2,33.0,1,-30.0
 15/01/2019 21:30:00,32.74,33.0,1,-28.89
 15/01/2019 21:45:00,32.85,33.0,1,-28.14
 15/01/2019 22:00:00,32.93,33.0,1,-27.53
 15/01/2019 22:15:00,33.11,33.0,1,-26.25
 15/01/2019 22:30:00,33.18,33.0,1,-24.72
 15/01/2019 22:45:00,33.1,33.0,1,-23.52
 15/01/2019 23:00:00,33.12,33.0,1,-22.72
 15/01/2019 23:15:00,33.12,33.0,1,-23.36
 15/01/2019 23:30:00,33.17,33.0,1,-22.65
 15/01/2019 23:45:00,33.19,33.0,1,-22.28
 16/01/2019 00:00:00,33.2,33.0,1,-21.87
 16/01/2019 00:15:00,32.9,33.0,1,-25.88
 16/01/2019 00:30:00,32.92,33.0,1,-26.62
 16/01/2019 00:45:00,32.76,33.0,1,-26.62
 16/01/2019 01:00:00,32.92,33.0,1,-26.62
 16/01/2019 01:15:00,32.96,33.0,1,-26.37
 16/01/2019 01:30:00,33.01,33.0,1,-25.91
 16/01/2019 01:45:00,33.14,33.0,1,-25.43
 16/01/2019 02:00:00,33.17,33.0,1,-24.95
 16/01/2019 02:15:00,33.13,33.0,1,-25.81
 16/01/2019 02:30:00,33.22,33.0,1,-24.87
 16/01/2019 02:45:00,33.27,33.0,1,-24.78
 16/01/2019 03:00:00,33.11,33.0,1,-24.05
 16/01/2019 03:15:00,32.93,33.0,1,-23.42
 16/01/2019 03:30:00,33.0,33.0,1,-22.77
 16/01/2019 03:45:00,33.01,33.0,1,-22.27
 16/01/2019 04:00:00,33.09,33.0,1,-21.95
 16/01/2019 04:15:00,33.13,33.0,1,-21.47
 16/01/2019 04:30:00,33.15,33.0,1,-21.27
 16/01/2019 04:45:00,33.12,33.0,1,-21.27
 16/01/2019 05:00:00,33.09,33.0,1,-21.27
 16/01/2019 05:15:00,33.0,33.0,1,-21.27
 16/01/2019 05:30:00,33.04,33.0,1,-21.77
 16/01/2019 05:45:00,33.04,33.0,1,-22.26
 16/01/2019 06:00:00,32.96,33.0,1,-22.87
 16/01/2019 06:15:00,32.81,33.0,1,-24.59
 16/01/2019 06:30:00,32.71,33.0,1,-25.85
 16/01/2019 06:45:00,32.63,33.0,1,-27.38
 16/01/2019 07:00:00,32.84,33.0,1,-29.21
 16/01/2019 07:15:00,32.7,33.0,1,-29.65
 16/01/2019 07:30:00,32.67,33.0,1,-30.48
 16/01/2019 07:45:00,32.69,33.0,1,-31.56
 16/01/2019 08:00:00,32.66,33.0,1,-32.54
 16/01/2019 08:15:00,32.65,33.0,1,-33.68
 16/01/2019 08:30:00,32.8,33.0,1,-34.67
 16/01/2019 08:45:00,32.8,33.0,1,-35.11
 16/01/2019 09:00:00,32.8,33.0,1,-35.18
 16/01/2019 09:15:00,33.0,33.0,1,-35.22
 16/01/2019 09:30:00,32.99,33.0,1,-35.22
 16/01/2019 09:45:00,33.04,33.0,1,-35.33
 16/01/2019 10:00:00,33.06,33.0,1,-35.47
 16/01/2019 10:15:00,33.1,33.0,1,-35.08
 16/01/2019 10:30:00,33.16,33.0,1,-33.86
 16/01/2019 10:45:00,33.3,33.0,1,-27.94
 16/01/2019 11:00:00,33.09,33.0,1,-28.19
 16/01/2019 11:15:00,33.02,33.0,1,-33.08
 16/01/2019 11:30:00,33.01,33.0,1,-33.11
 16/01/2019 11:45:00,32.97,33.0,1,-34.31
 16/01/2019 12:00:00,32.89,33.0,1,-34.66
 16/01/2019 12:15:00,32.8,33.0,1,-35.46
 16/01/2019 12:30:00,32.79,33.0,1,-35.71
 16/01/2019 12:45:00,32.8,33.0,1,-35.93
 16/01/2019 13:00:00,32.84,33.0,1,-35.87
 16/01/2019 13:15:00,32.91,33.0,1,-35.94
 16/01/2019 13:30:00,33.0,33.0,1,-35.58
 16/01/2019 13:45:00,33.06,33.0,1,-30.19
 16/01/2019 14:00:00,33.02,33.0,1,-32.5
 16/01/2019 14:15:00,32.94,33.0,1,-35.89
 16/01/2019 14:30:00,32.96,33.0,1,-35.58
 16/01/2019 14:45:00,32.99,33.0,1,-35.74
 16/01/2019 15:00:00,32.88,33.0,1,-35.61
 16/01/2019 15:15:00,32.9,33.0,1,-35.59
 16/01/2019 15:30:00,32.87,33.0,1,-35.14
 16/01/2019 15:45:00,32.88,33.0,1,-27.87
 16/01/2019 16:00:00,32.95,33.0,1,-35.88
 16/01/2019 16:15:00,32.94,33.0,1,-36.56
 16/01/2019 16:30:00,32.81,33.0,1,-35.2
 16/01/2019 16:45:00,32.84,33.0,1,-28.3
 16/01/2019 17:00:00,32.71,33.0,1,-29.29
 16/01/2019 17:15:00,32.62,33.0,1,-30.15
 16/01/2019 17:30:00,32.55,33.0,1,-30.8
 16/01/2019 17:45:00,32.87,33.0,1,-31.73
 16/01/2019 18:00:00,33.0,33.0,1,-31.31
 16/01/2019 18:15:00,32.96,33.0,1,-31.16
 16/01/2019 18:30:00,32.96,33.0,1,-30.58
 16/01/2019 18:45:00,33.07,33.0,1,-30.04
 16/01/2019 19:00:00,33.07,33.0,1,-30.65
 16/01/2019 19:15:00,32.87,33.0,1,-37.22
 16/01/2019 19:30:00,33.16,33.0,1,-27.96
 16/01/2019 19:45:00,33.14,33.0,1,-26.17
 16/01/2019 20:00:00,33.3,33.0,1,-25.53
 16/01/2019 20:15:00,33.23,33.0,1,-34.36
 16/01/2019 20:30:00,33.31,33.0,1,-33.32
 16/01/2019 20:45:00,33.28,33.0,1,-32.34
 16/01/2019 21:00:00,33.32,33.0,1,-31.72
 16/01/2019 21:15:00,33.1,33.0,1,-30.92
 16/01/2019 21:30:00,33.04,33.0,1,-30.0
 16/01/2019 21:45:00,33.12,33.0,1,-28.97
 16/01/2019 22:00:00,33.19,33.0,1,-28.11
 16/01/2019 22:15:00,33.22,33.0,1,-26.72
 16/01/2019 22:30:00,33.14,33.0,1,-25.44
 16/01/2019 22:45:00,33.17,33.0,1,-24.23
 16/01/2019 23:00:00,33.22,33.0,1,-23.59
 16/01/2019 23:15:00,33.26,33.0,1,-24.1
 16/01/2019 23:30:00,33.3,33.0,1,-23.41
 16/01/2019 23:45:00,33.15,33.0,1,-22.62
 17/01/2019 00:00:00,33.14,33.0,1,-22.38
 17/01/2019 00:15:00,32.91,33.0,1,-25.57
 17/01/2019 00:30:00,32.82,33.0,1,-26.32
 17/01/2019 00:45:00,32.79,33.0,1,-26.79
 17/01/2019 01:00:00,32.79,33.0,1,-26.79
 17/01/2019 01:15:00,32.79,33.0,1,-26.79
 17/01/2019 01:30:00,32.79,33.0,1,-26.79
 17/01/2019 01:45:00,32.79,33.0,1,-26.79
 17/01/2019 02:00:00,32.79,33.0,1,-26.79
 17/01/2019 02:15:00,32.79,33.0,1,-26.79
 17/01/2019 02:30:00,32.79,33.0,1,-26.79
 17/01/2019 02:45:00,32.92,33.0,1,-26.53
 17/01/2019 03:00:00,33.03,33.0,1,-26.29
 17/01/2019 03:15:00,33.03,33.0,1,-26.29
 17/01/2019 03:30:00,33.03,33.0,1,-26.29
 17/01/2019 03:45:00,33.03,33.0,1,-26.29
 17/01/2019 04:00:00,33.04,33.0,1,-26.29
 17/01/2019 04:15:00,33.3,33.0,1,-23.45
 17/01/2019 04:30:00,33.3,33.0,1,-23.44
 17/01/2019 04:45:00,33.3,33.0,1,-23.44
 17/01/2019 05:00:00,33.31,33.0,1,-23.24
 17/01/2019 05:15:00,33.35,33.0,1,-22.44
 17/01/2019 05:30:00,33.35,33.0,1,-22.44
 17/01/2019 05:45:00,33.3,33.0,1,-23.19
 17/01/2019 06:00:00,33.19,33.0,1,-23.67
 17/01/2019 06:15:00,33.13,33.0,1,-23.95
 17/01/2019 06:30:00,33.13,33.0,1,-23.95
 17/01/2019 06:45:00,33.11,33.0,1,-24.35
 17/01/2019 07:00:00,32.82,33.0,1,-29.47
 17/01/2019 07:15:00,32.82,33.0,1,-29.47
 17/01/2019 07:30:00,32.82,33.0,1,-29.47
 17/01/2019 07:45:00,32.82,33.0,1,-29.47
 17/01/2019 08:00:00,32.82,33.0,1,-29.47
 17/01/2019 08:15:00,32.82,33.0,1,-29.47
 17/01/2019 08:30:00,32.82,33.0,1,-29.47
 17/01/2019 08:45:00,32.82,33.0,1,-29.47
 17/01/2019 09:00:00,32.82,33.0,1,-29.47
 17/01/2019 09:15:00,32.81,33.0,1,-29.47
 17/01/2019 09:30:00,32.9,33.0,1,-35.21
 17/01/2019 09:45:00,33.07,33.0,1,-35.72
 17/01/2019 10:00:00,33.13,33.0,1,-35.18
 17/01/2019 10:15:00,33.28,33.0,1,-34.57
 17/01/2019 10:30:00,33.19,33.0,1,-33.77
 17/01/2019 10:45:00,33.21,33.0,1,-33.8
 17/01/2019 11:00:00,33.26,33.0,1,-33.11
 17/01/2019 11:15:00,33.25,33.0,1,-32.79
 17/01/2019 11:30:00,33.22,33.0,1,-32.72
 17/01/2019 11:45:00,33.22,33.0,1,-32.77
 17/01/2019 12:00:00,33.22,33.0,1,-32.32
 17/01/2019 12:15:00,33.2,33.0,1,-32.32
 17/01/2019 12:30:00,33.24,33.0,1,-32.46
 17/01/2019 12:45:00,33.29,33.0,1,-32.1
 17/01/2019 13:00:00,33.3,33.0,1,-32.14
 17/01/2019 13:15:00,33.33,33.0,1,-28.15
 17/01/2019 13:30:00,33.34,33.0,1,-31.97
 17/01/2019 13:45:00,33.22,33.0,1,-26.48
 17/01/2019 14:00:00,33.05,33.0,1,-32.91
 17/01/2019 14:15:00,32.94,33.0,1,-33.17
 17/01/2019 14:30:00,32.94,33.0,1,-31.85
 17/01/2019 14:45:00,33.08,33.0,1,-25.17
 17/01/2019 15:00:00,32.94,33.0,1,-33.97
 17/01/2019 15:15:00,33.04,33.0,1,-34.43
 17/01/2019 15:30:00,33.0,33.0,1,-27.15
 17/01/2019 15:45:00,32.7,33.0,1,-35.28
 17/01/2019 16:00:00,33.04,33.0,1,-35.78
 17/01/2019 16:15:00,33.1,33.0,1,-36.75
 17/01/2019 16:30:00,33.2,33.0,1,-27.46
 17/01/2019 16:45:00,33.12,33.0,1,-20.16
 17/01/2019 17:00:00,32.97,33.0,1,-21.26
 17/01/2019 17:15:00,32.72,33.0,1,-21.77
 17/01/2019 17:30:00,32.61,33.0,1,-22.05
 17/01/2019 17:45:00,32.66,33.0,1,-22.27
 17/01/2019 18:00:00,32.66,33.0,1,-22.27
 17/01/2019 18:15:00,32.68,33.0,1,-22.19
 17/01/2019 18:30:00,32.68,33.0,1,-21.81
 17/01/2019 18:45:00,32.62,33.0,1,-28.94
 17/01/2019 19:00:00,32.64,33.0,1,-30.0
 17/01/2019 19:15:00,32.64,33.0,1,-37.09
 17/01/2019 19:30:00,32.62,33.0,1,-39.68
 17/01/2019 19:45:00,32.71,33.0,1,-39.15
 17/01/2019 20:00:00,32.8,33.0,1,-38.17
 17/01/2019 20:15:00,32.93,33.0,1,-37.27
 17/01/2019 20:30:00,32.95,33.0,1,-36.18
 17/01/2019 20:45:00,33.04,33.0,1,-35.62
 17/01/2019 21:00:00,33.13,33.0,1,-34.77
 17/01/2019 21:15:00,33.25,33.0,1,-33.92
 17/01/2019 21:30:00,33.3,33.0,1,-32.94
 17/01/2019 21:45:00,33.01,33.0,1,-31.64
 17/01/2019 22:00:00,32.9,33.0,1,-30.76
 17/01/2019 22:15:00,32.84,33.0,1,-30.05
 17/01/2019 22:30:00,32.99,33.0,1,-28.74
 17/01/2019 22:45:00,32.9,33.0,1,-27.76
 17/01/2019 23:00:00,33.0,33.0,1,-26.95
 17/01/2019 23:15:00,33.05,33.0,1,-27.04
 17/01/2019 23:30:00,33.17,33.0,1,-26.62
 17/01/2019 23:45:00,33.22,33.0,1,-25.93
 18/01/2019 00:00:00,33.21,33.0,1,-25.92
 18/01/2019 00:15:00,32.83,33.0,1,-29.69
 18/01/2019 00:30:00,32.72,33.0,1,-30.58
 18/01/2019 00:45:00,32.68,33.0,1,-30.81
 18/01/2019 01:00:00,32.7,33.0,1,-30.81
 18/01/2019 01:15:00,32.71,33.0,1,-30.81
 18/01/2019 01:30:00,32.77,33.0,1,-30.67
 18/01/2019 01:45:00,32.87,33.0,1,-29.76
 18/01/2019 02:00:00,32.96,33.0,1,-29.34
 18/01/2019 02:15:00,32.94,33.0,1,-29.88
 18/01/2019 02:30:00,32.94,33.0,1,-29.67
 18/01/2019 02:45:00,32.94,33.0,1,-29.51
 18/01/2019 03:00:00,33.03,33.0,1,-28.63
 18/01/2019 03:15:00,33.09,33.0,1,-28.05
 18/01/2019 03:30:00,33.18,33.0,1,-27.61
 18/01/2019 03:45:00,33.22,33.0,1,-27.26
 18/01/2019 04:00:00,33.27,33.0,1,-26.68
 18/01/2019 04:15:00,33.28,33.0,1,-26.46
 18/01/2019 04:30:00,33.3,33.0,1,-26.19
 18/01/2019 04:45:00,33.28,33.0,1,-25.96
 18/01/2019 05:00:00,33.33,33.0,1,-25.96
 18/01/2019 05:15:00,33.36,33.0,1,-26.06
 18/01/2019 05:30:00,33.31,33.0,1,-26.46
 18/01/2019 05:45:00,33.26,33.0,1,-26.36
 18/01/2019 06:00:00,33.24,33.0,1,-26.99
 18/01/2019 06:15:00,32.91,33.0,1,-28.95
 18/01/2019 06:30:00,32.8,33.0,1,-30.12
 18/01/2019 06:45:00,32.63,33.0,1,-30.81
 18/01/2019 07:00:00,32.84,33.0,1,-32.71
 18/01/2019 07:15:00,33.01,33.0,1,-33.66
 18/01/2019 07:30:00,33.01,33.0,1,-33.66
 18/01/2019 07:45:00,33.01,33.0,1,-33.66
 18/01/2019 08:00:00,33.01,33.0,1,-33.66
 18/01/2019 08:15:00,33.01,33.0,1,-33.66
 18/01/2019 08:30:00,33.01,33.0,1,-33.66
 18/01/2019 08:45:00,33.01,33.0,1,-33.66
 18/01/2019 09:00:00,33.01,33.0,1,-33.66
 18/01/2019 09:15:00,33.01,33.0,1,-33.66
 18/01/2019 09:30:00,32.9,33.0,1,-36.1
 18/01/2019 09:45:00,32.76,33.0,1,-39.53
 18/01/2019 10:00:00,33.09,33.0,1,-39.39
 18/01/2019 10:15:00,33.2,33.0,1,-38.35
 18/01/2019 10:30:00,33.34,33.0,1,-38.19
 18/01/2019 10:45:00,33.35,33.0,1,-38.08
 18/01/2019 11:00:00,33.33,33.0,1,-37.84
 18/01/2019 11:15:00,33.32,33.0,1,-38.05
 18/01/2019 11:30:00,33.37,33.0,1,-37.98
 18/01/2019 11:45:00,33.26,33.0,1,-38.42
 18/01/2019 12:00:00,33.26,33.0,1,-38.64
 18/01/2019 12:15:00,33.23,33.0,1,-39.07
 18/01/2019 12:30:00,33.21,33.0,1,-39.14
 18/01/2019 12:45:00,33.16,33.0,1,-39.52
 18/01/2019 13:00:00,33.16,33.0,1,-39.22
 18/01/2019 13:15:00,33.13,33.0,1,-39.18
 18/01/2019 13:30:00,33.28,33.0,1,-38.76
 18/01/2019 13:45:00,33.37,33.0,1,-38.66
 18/01/2019 14:00:00,33.39,33.0,1,-38.51
 18/01/2019 14:15:00,33.33,33.0,1,-38.05
 18/01/2019 14:30:00,33.32,33.0,1,-38.01
 18/01/2019 14:45:00,33.33,33.0,1,-38.1
 18/01/2019 15:00:00,33.37,33.0,1,-38.51
 18/01/2019 15:15:00,33.37,33.0,1,-38.51
 18/01/2019 15:30:00,33.37,33.0,1,-38.51
 18/01/2019 15:45:00,33.23,33.0,1,-38.26
 18/01/2019 16:00:00,32.99,33.0,1,-37.84
 18/01/2019 16:15:00,32.99,33.0,1,-37.84
 18/01/2019 16:30:00,32.99,33.0,1,-37.84
 18/01/2019 16:45:00,32.99,33.0,1,-37.84
 18/01/2019 17:00:00,32.99,33.0,1,-37.84
 18/01/2019 17:15:00,32.99,33.0,1,-37.84
 18/01/2019 17:30:00,32.99,33.0,1,-37.84
 18/01/2019 17:45:00,32.99,33.0,1,-37.84
 18/01/2019 18:00:00,32.99,33.0,1,-37.84
 18/01/2019 18:15:00,32.99,33.0,1,-37.84
 18/01/2019 18:30:00,32.99,33.0,1,-37.84
 18/01/2019 18:45:00,32.99,33.0,1,-37.84
 18/01/2019 19:00:00,32.99,33.0,1,-37.84
 18/01/2019 19:15:00,32.99,33.0,1,-37.84
 18/01/2019 19:30:00,32.99,33.0,1,-37.84
 18/01/2019 19:45:00,32.99,33.0,1,-37.84
 18/01/2019 20:00:00,32.99,33.0,1,-37.84
 18/01/2019 20:15:00,32.99,33.0,1,-37.84
 18/01/2019 20:30:00,32.99,33.0,1,-37.84
 18/01/2019 20:45:00,32.99,33.0,1,-37.84
 18/01/2019 21:00:00,32.99,33.0,1,-37.84
 18/01/2019 21:15:00,32.99,33.0,1,-37.84
 18/01/2019 21:30:00,32.99,33.0,1,-37.84
 18/01/2019 21:45:00,32.99,33.0,1,-37.84
 18/01/2019 22:00:00,32.99,33.0,1,-37.84
 18/01/2019 22:15:00,32.99,33.0,1,-37.84
 18/01/2019 22:30:00,32.99,33.0,1,-37.84
 18/01/2019 22:45:00,32.99,33.0,1,-37.84
 18/01/2019 23:00:00,32.99,33.0,1,-37.84
 18/01/2019 23:15:00,32.99,33.0,1,-37.84
 18/01/2019 23:30:00,32.99,33.0,1,-37.84
 18/01/2019 23:45:00,32.99,33.0,1,-37.84
 19/01/2019 00:00:00,32.99,33.0,1,-37.84
 19/01/2019 00:15:00,32.99,33.0,1,-37.84
 19/01/2019 00:30:00,32.99,33.0,1,-37.84
 19/01/2019 00:45:00,32.99,33.0,1,-37.84
 19/01/2019 01:00:00,32.99,33.0,1,-37.84
 19/01/2019 01:15:00,32.99,33.0,1,-37.84
 19/01/2019 01:30:00,32.99,33.0,1,-37.84
 19/01/2019 01:45:00,32.99,33.0,1,-37.84
 19/01/2019 02:00:00,32.99,33.0,1,-37.84
 19/01/2019 02:15:00,32.99,33.0,1,-37.84
 19/01/2019 02:30:00,32.99,33.0,1,-37.84
 19/01/2019 02:45:00,32.99,33.0,1,-37.84
 19/01/2019 03:00:00,32.99,33.0,1,-37.84
 19/01/2019 03:15:00,32.99,33.0,1,-37.84
 19/01/2019 03:30:00,32.99,33.0,1,-37.84
 19/01/2019 03:45:00,32.99,33.0,1,-37.84
 19/01/2019 04:00:00,32.99,33.0,1,-37.84
 19/01/2019 04:15:00,32.99,33.0,1,-37.84
 19/01/2019 04:30:00,32.99,33.0,1,-37.84
 19/01/2019 04:45:00,32.99,33.0,1,-37.84
 19/01/2019 05:00:00,32.99,33.0,1,-37.84
 19/01/2019 05:15:00,32.99,33.0,1,-37.84
 19/01/2019 05:30:00,32.99,33.0,1,-37.84
 19/01/2019 05:45:00,32.99,33.0,1,-37.84
 19/01/2019 06:00:00,32.99,33.0,1,-37.84
 19/01/2019 06:15:00,32.99,33.0,1,-37.84
 19/01/2019 06:30:00,32.99,33.0,1,-37.84
 19/01/2019 06:45:00,32.99,33.0,1,-37.84
 19/01/2019 07:00:00,32.99,33.0,1,-37.84
 19/01/2019 07:15:00,32.99,33.0,1,-37.84
 19/01/2019 07:30:00,32.99,33.0,1,-37.84
 19/01/2019 07:45:00,32.99,33.0,1,-37.84
 19/01/2019 08:00:00,32.99,33.0,1,-37.84
 19/01/2019 08:15:00,32.99,33.0,1,-37.84
 19/01/2019 08:30:00,32.99,33.0,1,-37.84
 19/01/2019 08:45:00,32.99,33.0,1,-37.84
 19/01/2019 09:00:00,32.99,33.0,1,-37.84
 19/01/2019 09:15:00,32.99,33.0,1,-37.84
 19/01/2019 09:30:00,32.99,33.0,1,-37.84
 19/01/2019 09:45:00,32.99,33.0,1,-37.84
 19/01/2019 10:00:00,32.99,33.0,1,-37.84
 19/01/2019 10:15:00,32.99,33.0,1,-37.84
 19/01/2019 10:30:00,32.99,33.0,1,-37.84
 19/01/2019 10:45:00,32.99,33.0,1,-37.84
 19/01/2019 11:00:00,32.99,33.0,1,-37.84
 19/01/2019 11:15:00,32.99,33.0,1,-37.84
 19/01/2019 11:30:00,32.99,33.0,1,-37.84
 19/01/2019 11:45:00,32.99,33.0,1,-37.84
 19/01/2019 12:00:00,32.99,33.0,1,-37.84
 19/01/2019 12:15:00,32.99,33.0,1,-37.84
 19/01/2019 12:30:00,32.99,33.0,1,-37.84
 19/01/2019 12:45:00,32.99,33.0,1,-37.84
 19/01/2019 13:00:00,32.99,33.0,1,-37.84
 19/01/2019 13:15:00,32.99,33.0,1,-37.84
 19/01/2019 13:30:00,32.99,33.0,1,-37.84
 19/01/2019 13:45:00,32.99,33.0,1,-37.84
 19/01/2019 14:00:00,32.99,33.0,1,-37.84
 19/01/2019 14:15:00,32.99,33.0,1,-37.84
 19/01/2019 14:30:00,32.99,33.0,1,-37.84
 19/01/2019 14:45:00,32.99,33.0,1,-37.84
 19/01/2019 15:00:00,32.99,33.0,1,-37.84
 19/01/2019 15:15:00,32.99,33.0,1,-37.84
 19/01/2019 15:30:00,32.99,33.0,1,-37.84
 19/01/2019 15:45:00,32.99,33.0,1,-37.84
 19/01/2019 16:00:00,32.99,33.0,1,-37.84
 19/01/2019 16:15:00,32.99,33.0,1,-37.84
 19/01/2019 16:30:00,32.99,33.0,1,-37.84
 19/01/2019 16:45:00,32.99,33.0,1,-37.84
 19/01/2019 17:00:00,32.99,33.0,1,-37.84
 19/01/2019 17:15:00,32.99,33.0,1,-37.84
 19/01/2019 17:30:00,32.99,33.0,1,-37.84
 19/01/2019 17:45:00,32.99,33.0,1,-37.84
 19/01/2019 18:00:00,32.99,33.0,1,-37.84
 19/01/2019 18:15:00,32.99,33.0,1,-37.84
 19/01/2019 18:30:00,32.99,33.0,1,-37.84
 19/01/2019 18:45:00,32.99,33.0,1,-37.84
 19/01/2019 19:00:00,32.99,33.0,1,-37.84
 19/01/2019 19:15:00,32.99,33.0,1,-37.84
 19/01/2019 19:30:00,32.99,33.0,1,-37.84
 19/01/2019 19:45:00,32.99,33.0,1,-37.84
 19/01/2019 20:00:00,32.99,33.0,1,-37.84
 19/01/2019 20:15:00,32.99,33.0,1,-37.84
 19/01/2019 20:30:00,32.99,33.0,1,-37.84
 19/01/2019 20:45:00,32.99,33.0,1,-37.84
 19/01/2019 21:00:00,32.99,33.0,1,-37.84
 19/01/2019 21:15:00,32.99,33.0,1,-37.84
 19/01/2019 21:30:00,32.99,33.0,1,-37.84
 19/01/2019 21:45:00,32.99,33.0,1,-37.84
 19/01/2019 22:00:00,32.99,33.0,1,-37.84
 19/01/2019 22:15:00,32.99,33.0,1,-37.84
 19/01/2019 22:30:00,32.99,33.0,1,-37.84
 19/01/2019 22:45:00,32.99,33.0,1,-37.84
 19/01/2019 23:00:00,32.99,33.0,1,-37.84
 19/01/2019 23:15:00,32.99,33.0,1,-37.84
 19/01/2019 23:30:00,32.99,33.0,1,-37.84
 19/01/2019 23:45:00,32.99,33.0,1,-37.84
 20/01/2019 00:00:00,32.99,33.0,1,-37.84
 20/01/2019 00:15:00,32.99,33.0,1,-37.84
 20/01/2019 00:30:00,32.99,33.0,1,-37.84
 20/01/2019 00:45:00,32.99,33.0,1,-37.84
 20/01/2019 01:00:00,32.99,33.0,1,-37.84
 20/01/2019 01:15:00,32.99,33.0,1,-37.84
 20/01/2019 01:30:00,32.99,33.0,1,-37.84
 20/01/2019 01:45:00,32.99,33.0,1,-37.84
 20/01/2019 02:00:00,32.99,33.0,1,-37.84
 20/01/2019 02:15:00,32.99,33.0,1,-37.84
 20/01/2019 02:30:00,32.99,33.0,1,-37.84
 20/01/2019 02:45:00,32.99,33.0,1,-37.84
 20/01/2019 03:00:00,32.99,33.0,1,-37.84
 20/01/2019 03:15:00,32.99,33.0,1,-37.84
 20/01/2019 03:30:00,32.99,33.0,1,-37.84
 20/01/2019 03:45:00,32.99,33.0,1,-37.84
 20/01/2019 04:00:00,32.99,33.0,1,-37.84
 20/01/2019 04:15:00,32.99,33.0,1,-37.84
 20/01/2019 04:30:00,32.99,33.0,1,-37.84
 20/01/2019 04:45:00,32.99,33.0,1,-37.84
 20/01/2019 05:00:00,32.99,33.0,1,-37.84
 20/01/2019 05:15:00,32.99,33.0,1,-37.84
 20/01/2019 05:30:00,32.99,33.0,1,-37.84
 20/01/2019 05:45:00,32.99,33.0,1,-37.84
 20/01/2019 06:00:00,32.99,33.0,1,-37.84
 20/01/2019 06:15:00,32.99,33.0,1,-37.84
 20/01/2019 06:30:00,32.99,33.0,1,-37.84
 20/01/2019 06:45:00,32.99,33.0,1,-37.84
 20/01/2019 07:00:00,32.99,33.0,1,-37.84
 20/01/2019 07:15:00,32.99,33.0,1,-37.84
 20/01/2019 07:30:00,32.99,33.0,1,-37.84
 20/01/2019 07:45:00,32.99,33.0,1,-37.84
 20/01/2019 08:00:00,32.99,33.0,1,-37.84
 20/01/2019 08:15:00,32.99,33.0,1,-37.84
 20/01/2019 08:30:00,32.99,33.0,1,-37.84
 20/01/2019 08:45:00,32.99,33.0,1,-37.84
 20/01/2019 09:00:00,32.99,33.0,1,-37.84
 20/01/2019 09:15:00,32.99,33.0,1,-37.84
 20/01/2019 09:30:00,32.99,33.0,1,-37.84
 20/01/2019 09:45:00,32.99,33.0,1,-37.84
 20/01/2019 10:00:00,32.99,33.0,1,-37.84
 20/01/2019 10:15:00,32.99,33.0,1,-37.84
 20/01/2019 10:30:00,32.99,33.0,1,-37.84
 20/01/2019 10:45:00,32.99,33.0,1,-37.84
 20/01/2019 11:00:00,32.99,33.0,1,-37.84
 20/01/2019 11:15:00,32.99,33.0,1,-37.84
 20/01/2019 11:30:00,32.99,33.0,1,-37.84
 20/01/2019 11:45:00,32.99,33.0,1,-37.84
 20/01/2019 12:00:00,32.99,33.0,1,-37.84
 20/01/2019 12:15:00,32.99,33.0,1,-37.84
 20/01/2019 12:30:00,32.99,33.0,1,-37.84
 20/01/2019 12:45:00,32.99,33.0,1,-37.84
 20/01/2019 13:00:00,32.99,33.0,1,-37.84
 20/01/2019 13:15:00,32.99,33.0,1,-37.84
 20/01/2019 13:30:00,32.99,33.0,1,-37.84
 20/01/2019 13:45:00,32.99,33.0,1,-37.84
 20/01/2019 14:00:00,32.99,33.0,1,-37.84
 20/01/2019 14:15:00,32.99,33.0,1,-37.84
 20/01/2019 14:30:00,32.99,33.0,1,-37.84
 20/01/2019 14:45:00,32.99,33.0,1,-37.84
 20/01/2019 15:00:00,32.99,33.0,1,-37.84
 20/01/2019 15:15:00,32.99,33.0,1,-37.84
 20/01/2019 15:30:00,32.99,33.0,1,-37.84
 20/01/2019 15:45:00,32.99,33.0,1,-37.84
 20/01/2019 16:00:00,32.99,33.0,1,-37.84
 20/01/2019 16:15:00,32.99,33.0,1,-37.84
 20/01/2019 16:30:00,32.99,33.0,1,-37.84
 20/01/2019 16:45:00,32.99,33.0,1,-37.84
 20/01/2019 17:00:00,32.99,33.0,1,-37.84
 20/01/2019 17:15:00,32.99,33.0,1,-37.84
 20/01/2019 17:30:00,32.99,33.0,1,-37.84
 20/01/2019 17:45:00,32.99,33.0,1,-37.84
 20/01/2019 18:00:00,32.99,33.0,1,-37.84
 20/01/2019 18:15:00,32.99,33.0,1,-37.84
 20/01/2019 18:30:00,32.99,33.0,1,-37.84
 20/01/2019 18:45:00,32.99,33.0,1,-37.84
 20/01/2019 19:00:00,32.99,33.0,1,-37.84
 20/01/2019 19:15:00,32.99,33.0,1,-37.84
 20/01/2019 19:30:00,32.99,33.0,1,-37.84
 20/01/2019 19:45:00,32.99,33.0,1,-37.84
 20/01/2019 20:00:00,32.99,33.0,1,-37.84
 20/01/2019 20:15:00,32.99,33.0,1,-37.84
 20/01/2019 20:30:00,32.99,33.0,1,-37.84
 20/01/2019 20:45:00,32.99,33.0,1,-37.84
 20/01/2019 21:00:00,32.99,33.0,1,-37.84
 20/01/2019 21:15:00,32.99,33.0,1,-37.84
 20/01/2019 21:30:00,32.99,33.0,1,-37.84
 20/01/2019 21:45:00,32.99,33.0,1,-37.84
 20/01/2019 22:00:00,32.99,33.0,1,-37.84
 20/01/2019 22:15:00,32.99,33.0,1,-37.84
 20/01/2019 22:30:00,32.99,33.0,1,-37.84
 20/01/2019 22:45:00,32.99,33.0,1,-37.84
 20/01/2019 23:00:00,32.99,33.0,1,-37.84
 20/01/2019 23:15:00,32.99,33.0,1,-37.84
 20/01/2019 23:30:00,32.99,33.0,1,-37.84
 20/01/2019 23:45:00,32.99,33.0,1,-37.84
 21/01/2019 00:00:00,32.99,33.0,1,-37.84
 21/01/2019 00:00:00,32.99,33.0,1,-37.84
 21/01/2019 00:15:00,32.99,33.0,1,-37.84
 21/01/2019 00:30:00,32.99,33.0,1,-37.84
 21/01/2019 00:45:00,32.99,33.0,1,-37.84
 21/01/2019 01:00:00,32.99,33.0,1,-37.84
 21/01/2019 01:15:00,32.99,33.0,1,-37.84
 21/01/2019 01:30:00,32.99,33.0,1,-37.84
 21/01/2019 01:45:00,32.99,33.0,1,-37.84
 21/01/2019 02:00:00,32.99,33.0,1,-37.84
 21/01/2019 02:15:00,32.99,33.0,1,-37.84
 21/01/2019 02:30:00,32.99,33.0,1,-37.84
 21/01/2019 02:45:00,32.99,33.0,1,-37.84
 21/01/2019 03:00:00,32.99,33.0,1,-37.84
 21/01/2019 03:15:00,32.99,33.0,1,-37.84
 21/01/2019 03:30:00,32.99,33.0,1,-37.84
 21/01/2019 03:45:00,32.99,33.0,1,-37.84
 21/01/2019 04:00:00,32.99,33.0,1,-37.84
 21/01/2019 04:15:00,32.99,33.0,1,-37.84
 21/01/2019 04:30:00,32.99,33.0,1,-37.84
 21/01/2019 04:45:00,32.99,33.0,1,-37.84
 21/01/2019 05:00:00,32.99,33.0,1,-37.84
 21/01/2019 05:15:00,32.99,33.0,1,-37.84
 21/01/2019 05:30:00,32.99,33.0,1,-37.84
 21/01/2019 05:45:00,32.99,33.0,1,-37.84
 21/01/2019 06:00:00,32.99,33.0,1,-37.84
 21/01/2019 06:15:00,32.99,33.0,1,-37.84
 21/01/2019 06:30:00,32.99,33.0,1,-37.84
 21/01/2019 06:45:00,32.99,33.0,1,-37.84
 21/01/2019 07:00:00,32.99,33.0,1,-37.84
 21/01/2019 07:15:00,32.99,33.0,1,-37.84
 21/01/2019 07:30:00,32.99,33.0,1,-37.84
 21/01/2019 07:45:00,32.99,33.0,1,-37.84
 21/01/2019 08:00:00,32.99,33.0,1,-37.84
 21/01/2019 08:15:00,32.99,33.0,1,-37.84
 21/01/2019 08:30:00,32.99,33.0,1,-37.84
 21/01/2019 08:45:00,32.99,33.0,1,-37.84
 21/01/2019 09:00:00,32.93,33.0,1,-37.26
 21/01/2019 09:15:00,32.6,33.0,1,-37.24
 21/01/2019 09:30:00,32.63,33.0,1,-37.38
 21/01/2019 09:45:00,32.64,33.0,1,-37.64
 21/01/2019 10:00:00,32.75,33.0,1,-38.09
 21/01/2019 10:15:00,32.76,33.0,1,-34.91
 21/01/2019 10:30:00,32.83,33.0,1,-28.08
 21/01/2019 10:45:00,32.71,33.0,1,-36.28
 21/01/2019 11:00:00,32.75,33.0,1,-33.89
 21/01/2019 11:15:00,32.79,33.0,1,-26.2
 21/01/2019 11:30:00,32.82,33.0,1,-30.38
 21/01/2019 11:45:00,32.79,33.0,1,-36.19
 21/01/2019 12:00:00,32.79,33.0,1,-36.44
 21/01/2019 12:15:00,32.77,33.0,1,-36.61
 21/01/2019 12:30:00,32.82,33.0,1,-36.51
 21/01/2019 12:45:00,32.83,33.0,1,-36.27
 21/01/2019 13:00:00,32.83,33.0,1,-36.25
 21/01/2019 13:15:00,32.86,33.0,1,-36.43
 21/01/2019 13:30:00,32.86,33.0,1,-35.76
 21/01/2019 13:45:00,32.8,33.0,1,-35.98
 21/01/2019 14:00:00,32.72,33.0,1,-35.99
 21/01/2019 14:15:00,32.62,33.0,1,-35.83
 21/01/2019 14:30:00,32.61,33.0,1,-35.74
 21/01/2019 14:45:00,32.59,33.0,1,-36.03
 21/01/2019 15:00:00,32.91,33.0,1,-36.79
 21/01/2019 15:15:00,33.2,33.0,1,-36.96
 21/01/2019 15:30:00,33.15,33.0,1,-36.81
 21/01/2019 15:45:00,33.13,33.0,1,-37.4
 21/01/2019 16:00:00,33.09,33.0,1,-30.31
 21/01/2019 16:15:00,32.7,33.0,1,-38.39
 21/01/2019 16:30:00,32.67,33.0,1,-36.47
 21/01/2019 16:45:00,32.72,33.0,1,-22.76
 21/01/2019 17:00:00,32.62,33.0,1,-23.14
 21/01/2019 17:15:00,32.67,33.0,1,-23.56
 21/01/2019 17:30:00,32.63,33.0,1,-24.13
 21/01/2019 17:45:00,32.67,33.0,1,-23.81
 21/01/2019 18:00:00,32.74,33.0,1,-23.78
 21/01/2019 18:15:00,32.82,33.0,1,-29.63
 21/01/2019 18:30:00,32.91,33.0,1,-30.39
 21/01/2019 18:45:00,32.64,33.0,1,-37.76
 21/01/2019 19:00:00,32.66,33.0,1,-39.02
 21/01/2019 19:15:00,32.83,33.0,1,-38.08
 21/01/2019 19:30:00,32.91,33.0,1,-37.17
 21/01/2019 19:45:00,32.92,33.0,1,-36.53
 21/01/2019 20:00:00,33.08,33.0,1,-35.97
 21/01/2019 20:15:00,33.28,33.0,1,-34.85
 21/01/2019 20:30:00,33.19,33.0,1,-33.42
 21/01/2019 20:45:00,33.14,33.0,1,-32.75
 21/01/2019 21:00:00,33.3,33.0,1,-32.24
 21/01/2019 21:15:00,33.34,33.0,1,-31.17
 21/01/2019 21:30:00,33.27,33.0,1,-29.57
 21/01/2019 21:45:00,33.07,33.0,1,-28.61
 21/01/2019 22:00:00,33.29,33.0,1,-28.05
 21/01/2019 22:15:00,33.26,33.0,1,-19.22
 21/01/2019 22:30:00,33.07,33.0,1,-25.03
 21/01/2019 22:45:00,33.16,33.0,1,-24.57
 21/01/2019 23:00:00,33.26,33.0,1,-23.62
 21/01/2019 23:15:00,33.19,33.0,1,-24.27
 21/01/2019 23:30:00,33.23,33.0,1,-24.05
 21/01/2019 23:45:00,33.26,33.0,1,-23.61
 22/01/2019 00:00:00,33.31,33.0,1,-23.68
 22/01/2019 00:15:00,32.96,33.0,1,-27.42
 22/01/2019 00:30:00,32.89,33.0,1,-28.26
 22/01/2019 00:45:00,32.83,33.0,1,-28.3
 22/01/2019 01:00:00,32.82,33.0,1,-28.3
 22/01/2019 01:15:00,32.92,33.0,1,-28.07
 22/01/2019 01:30:00,33.0,33.0,1,-27.8
 22/01/2019 01:45:00,33.06,33.0,1,-27.34
 22/01/2019 02:00:00,33.11,33.0,1,-27.17
 22/01/2019 02:15:00,33.05,33.0,1,-27.72
 22/01/2019 02:30:00,33.13,33.0,1,-27.13
 22/01/2019 02:45:00,33.14,33.0,1,-26.96
 22/01/2019 03:00:00,33.22,33.0,1,-26.47
 22/01/2019 03:15:00,33.3,33.0,1,-26.12
 22/01/2019 03:30:00,33.33,33.0,1,-25.34
 22/01/2019 03:45:00,33.37,33.0,1,-24.86
 22/01/2019 04:00:00,33.0,33.0,1,-24.32
 22/01/2019 04:15:00,32.99,33.0,1,-20.25
 22/01/2019 04:30:00,33.04,33.0,1,-14.23
 22/01/2019 04:45:00,33.0,33.0,1,-14.23
 22/01/2019 05:00:00,32.93,33.0,1,-22.22
 22/01/2019 05:15:00,32.8,33.0,1,-23.78
 22/01/2019 05:30:00,32.72,33.0,1,-24.14
 22/01/2019 05:45:00,32.7,33.0,1,-24.9
 22/01/2019 06:00:00,32.66,33.0,1,-25.43
 22/01/2019 06:15:00,32.83,33.0,1,-27.57
 22/01/2019 06:30:00,32.98,33.0,1,-26.78
 22/01/2019 06:45:00,32.93,33.0,1,-23.63
 22/01/2019 07:00:00,32.74,33.0,1,-31.02
 22/01/2019 07:15:00,32.66,33.0,1,-31.93
 22/01/2019 07:30:00,32.92,33.0,1,-33.55
 22/01/2019 07:45:00,32.76,33.0,1,-34.17
 22/01/2019 08:00:00,32.69,33.0,1,-34.89
 22/01/2019 08:15:00,32.65,33.0,1,-36.09
 22/01/2019 08:30:00,32.63,33.0,1,-36.31
 22/01/2019 08:45:00,32.59,33.0,1,-36.88
 22/01/2019 09:00:00,32.62,33.0,1,-37.37
 22/01/2019 09:15:00,32.94,33.0,1,-38.5
 22/01/2019 09:30:00,33.13,33.0,1,-38.39
 22/01/2019 09:45:00,33.21,33.0,1,-38.76
 22/01/2019 10:00:00,33.3,33.0,1,-38.8
 22/01/2019 10:15:00,33.31,33.0,1,-38.98
 22/01/2019 10:30:00,33.24,33.0,1,-38.68
 22/01/2019 10:45:00,33.24,33.0,1,-38.47
 22/01/2019 11:00:00,33.27,33.0,1,-38.56
 22/01/2019 11:15:00,33.23,33.0,1,-39.16
 22/01/2019 11:30:00,33.26,33.0,1,-35.85
 22/01/2019 11:45:00,33.37,33.0,1,-29.24
 22/01/2019 12:00:00,33.29,33.0,1,-29.18
 22/01/2019 12:15:00,33.04,33.0,1,-31.49
 22/01/2019 12:30:00,32.68,33.0,1,-38.91
 22/01/2019 12:45:00,32.81,33.0,1,-32.18
 22/01/2019 13:00:00,32.79,33.0,1,-33.73
 22/01/2019 13:15:00,32.75,33.0,1,-37.43
 22/01/2019 13:30:00,32.94,33.0,1,-29.64
 22/01/2019 13:45:00,32.76,33.0,1,-37.15
 22/01/2019 14:00:00,32.67,33.0,1,-37.56
 22/01/2019 14:15:00,32.79,33.0,1,-31.01
 22/01/2019 14:30:00,32.86,33.0,1,-27.99
 22/01/2019 14:45:00,32.86,33.0,1,-28.09
 22/01/2019 15:00:00,32.88,33.0,1,-27.92
 22/01/2019 15:15:00,32.94,33.0,1,-28.02
 22/01/2019 15:30:00,32.99,33.0,1,-28.13
 22/01/2019 15:45:00,32.84,33.0,1,-34.42
 22/01/2019 16:00:00,32.7,33.0,1,-37.84
