DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/01/2019 16:15:00,32.65,33.0,1,-39.0
 22/01/2019 16:30:00,32.74,33.0,1,-36.65
 22/01/2019 16:45:00,32.97,33.0,1,-21.94
 22/01/2019 17:00:00,32.82,33.0,1,-22.83
 22/01/2019 17:15:00,32.86,33.0,1,-23.44
 22/01/2019 17:30:00,32.83,33.0,1,-23.44
 22/01/2019 17:45:00,32.85,33.0,1,-23.34
 22/01/2019 18:00:00,32.88,33.0,1,-23.11
 22/01/2019 18:15:00,32.93,33.0,1,-23.0
 22/01/2019 18:30:00,33.0,33.0,1,-22.94
 22/01/2019 18:45:00,32.99,33.0,1,-22.38
 22/01/2019 19:00:00,33.13,33.0,1,-21.87
 22/01/2019 19:15:00,33.05,33.0,1,-20.63
 22/01/2019 19:30:00,32.94,33.0,1,-27.68
 22/01/2019 19:45:00,32.91,33.0,1,-32.74
 22/01/2019 20:00:00,33.04,33.0,1,-32.57
 22/01/2019 20:15:00,33.0,33.0,1,-36.75
 22/01/2019 20:30:00,33.13,33.0,1,-35.53
 22/01/2019 20:45:00,33.15,33.0,1,-34.36
 22/01/2019 21:00:00,33.09,33.0,1,-33.57
 22/01/2019 21:15:00,33.3,33.0,1,-32.63
 22/01/2019 21:30:00,33.17,33.0,1,-31.44
 22/01/2019 21:45:00,32.9,33.0,1,-30.6
 22/01/2019 22:00:00,32.99,33.0,1,-29.83
 22/01/2019 22:15:00,33.07,33.0,1,-28.72
 22/01/2019 22:30:00,33.24,33.0,1,-26.99
 22/01/2019 22:45:00,33.27,33.0,1,-25.8
 22/01/2019 23:00:00,33.4,33.0,1,-25.07
 22/01/2019 23:15:00,33.39,33.0,1,-25.44
 22/01/2019 23:30:00,33.09,33.0,1,-24.38
 22/01/2019 23:45:00,32.99,33.0,1,-21.58
 23/01/2019 00:00:00,33.04,33.0,1,-19.51
 23/01/2019 00:15:00,32.64,33.0,1,-28.39
 23/01/2019 00:30:00,32.55,33.0,1,-29.41
 23/01/2019 00:45:00,32.9,33.0,1,-29.9
 23/01/2019 01:00:00,33.04,33.0,1,-29.97
 23/01/2019 01:15:00,33.07,33.0,1,-29.56
 23/01/2019 01:30:00,33.11,33.0,1,-29.06
 23/01/2019 01:45:00,33.18,33.0,1,-28.47
 23/01/2019 02:00:00,33.24,33.0,1,-27.85
 23/01/2019 02:15:00,33.24,33.0,1,-28.45
 23/01/2019 02:30:00,33.28,33.0,1,-28.47
 23/01/2019 02:45:00,33.32,33.0,1,-28.26
 23/01/2019 03:00:00,33.37,33.0,1,-27.63
 23/01/2019 03:15:00,33.41,33.0,1,-26.84
 23/01/2019 03:30:00,33.22,33.0,1,-26.0
 23/01/2019 03:45:00,32.97,33.0,1,-25.61
 23/01/2019 04:00:00,32.89,33.0,1,-24.95
 23/01/2019 04:15:00,32.9,33.0,1,-24.46
 23/01/2019 04:30:00,32.94,33.0,1,-24.11
 23/01/2019 04:45:00,32.95,33.0,1,-23.78
 23/01/2019 05:00:00,32.93,33.0,1,-23.78
 23/01/2019 05:15:00,32.83,33.0,1,-24.1
 23/01/2019 05:30:00,32.79,33.0,1,-24.25
 23/01/2019 05:45:00,32.74,33.0,1,-24.76
 23/01/2019 06:00:00,32.64,33.0,1,-25.7
 23/01/2019 06:15:00,32.74,33.0,1,-27.92
 23/01/2019 06:30:00,32.64,33.0,1,-28.96
 23/01/2019 06:45:00,32.83,33.0,1,-30.78
 23/01/2019 07:00:00,33.14,33.0,1,-22.95
 23/01/2019 07:15:00,33.05,33.0,1,-23.75
 23/01/2019 07:30:00,32.86,33.0,1,-24.68
 23/01/2019 07:45:00,32.69,33.0,1,-31.7
 23/01/2019 08:00:00,32.72,33.0,1,-28.0
 23/01/2019 08:15:00,32.77,33.0,1,-27.25
 23/01/2019 08:30:00,32.85,33.0,1,-27.63
 23/01/2019 08:45:00,32.88,33.0,1,-27.73
 23/01/2019 09:00:00,32.85,33.0,1,-29.83
 23/01/2019 09:15:00,32.74,33.0,1,-37.4
 23/01/2019 09:30:00,32.89,33.0,1,-30.98
 23/01/2019 09:45:00,32.98,33.0,1,-29.28
 23/01/2019 10:00:00,32.96,33.0,1,-35.02
 23/01/2019 10:15:00,33.06,33.0,1,-30.12
 23/01/2019 10:30:00,33.09,33.0,1,-29.21
 23/01/2019 10:45:00,33.09,33.0,1,-29.81
 23/01/2019 11:00:00,33.13,33.0,1,-29.03
 23/01/2019 11:15:00,33.0,33.0,1,-36.37
 23/01/2019 11:30:00,32.96,33.0,1,-36.56
 23/01/2019 11:45:00,32.89,33.0,1,-27.44
 23/01/2019 12:00:00,32.92,33.0,1,-25.72
 23/01/2019 12:15:00,33.0,33.0,1,-25.26
 23/01/2019 12:30:00,32.98,33.0,1,-25.75
 23/01/2019 12:45:00,33.05,33.0,1,-25.18
 23/01/2019 13:00:00,33.06,33.0,1,-26.71
 23/01/2019 13:15:00,32.94,33.0,1,-35.03
 23/01/2019 13:30:00,33.07,33.0,1,-29.49
 23/01/2019 13:45:00,33.2,33.0,1,-23.54
 23/01/2019 14:00:00,33.2,33.0,1,-23.15
 23/01/2019 14:15:00,33.04,33.0,1,-25.29
 23/01/2019 14:30:00,33.12,33.0,1,-24.61
 23/01/2019 14:45:00,33.07,33.0,1,-25.26
 23/01/2019 15:00:00,32.99,33.0,1,-25.96
 23/01/2019 15:15:00,33.01,33.0,1,-26.5
 23/01/2019 15:30:00,33.0,33.0,1,-27.06
 23/01/2019 15:45:00,32.92,33.0,1,-27.13
 23/01/2019 16:00:00,32.92,33.0,1,-27.88
 23/01/2019 16:15:00,32.9,33.0,1,-29.38
 23/01/2019 16:30:00,32.87,33.0,1,-27.87
 23/01/2019 16:45:00,32.82,33.0,1,-20.72
 23/01/2019 17:00:00,32.63,33.0,1,-21.81
 23/01/2019 17:15:00,32.64,33.0,1,-22.14
 23/01/2019 17:30:00,32.61,33.0,1,-22.52
 23/01/2019 17:45:00,32.63,33.0,1,-22.77
 23/01/2019 18:00:00,32.64,33.0,1,-22.77
 23/01/2019 18:15:00,32.67,33.0,1,-22.45
 23/01/2019 18:30:00,32.73,33.0,1,-21.68
 23/01/2019 18:45:00,32.77,33.0,1,-21.29
 23/01/2019 19:00:00,32.87,33.0,1,-20.48
 23/01/2019 19:15:00,32.93,33.0,1,-19.65
 23/01/2019 19:30:00,32.99,33.0,1,-18.95
 23/01/2019 19:45:00,33.17,33.0,1,-26.44
 23/01/2019 20:00:00,33.33,33.0,1,-27.56
 23/01/2019 20:15:00,33.25,33.0,1,-26.7
 23/01/2019 20:30:00,33.18,33.0,1,-25.36
 23/01/2019 20:45:00,32.77,33.0,1,-32.24
 23/01/2019 21:00:00,32.83,33.0,1,-32.99
 23/01/2019 21:15:00,32.86,33.0,1,-32.0
 23/01/2019 21:30:00,32.91,33.0,1,-31.11
 23/01/2019 21:45:00,32.83,33.0,1,-29.91
 23/01/2019 22:00:00,32.95,33.0,1,-29.04
 23/01/2019 22:15:00,33.04,33.0,1,-27.92
 23/01/2019 22:30:00,33.07,33.0,1,-26.82
 23/01/2019 22:45:00,33.11,33.0,1,-25.86
 23/01/2019 23:00:00,33.27,33.0,1,-24.68
 23/01/2019 23:15:00,33.32,33.0,1,-25.21
 23/01/2019 23:30:00,33.34,33.0,1,-24.71
 23/01/2019 23:45:00,33.3,33.0,1,-24.45
 24/01/2019 00:00:00,33.35,33.0,1,-24.09
 24/01/2019 00:15:00,33.04,33.0,1,-27.65
 24/01/2019 00:30:00,32.95,33.0,1,-28.73
 24/01/2019 00:45:00,32.88,33.0,1,-28.84
 24/01/2019 01:00:00,32.9,33.0,1,-28.97
 24/01/2019 01:15:00,32.94,33.0,1,-28.97
 24/01/2019 01:30:00,33.0,33.0,1,-28.56
 24/01/2019 01:45:00,33.07,33.0,1,-27.97
 24/01/2019 02:00:00,33.16,33.0,1,-27.25
 24/01/2019 02:15:00,33.1,33.0,1,-27.62
 24/01/2019 02:30:00,33.12,33.0,1,-27.63
 24/01/2019 02:45:00,33.16,33.0,1,-27.39
 24/01/2019 03:00:00,33.21,33.0,1,-26.76
 24/01/2019 03:15:00,33.26,33.0,1,-26.46
 24/01/2019 03:30:00,33.34,33.0,1,-25.99
 24/01/2019 03:45:00,33.41,33.0,1,-25.38
 24/01/2019 04:00:00,33.09,33.0,1,-24.23
 24/01/2019 04:15:00,32.91,33.0,1,-23.78
 24/01/2019 04:30:00,32.88,33.0,1,-23.61
 24/01/2019 04:45:00,32.87,33.0,1,-23.45
 24/01/2019 05:00:00,32.83,33.0,1,-23.17
 24/01/2019 05:15:00,32.63,33.0,1,-24.07
 24/01/2019 05:30:00,32.65,33.0,1,-24.11
 24/01/2019 05:45:00,32.75,33.0,1,-24.36
 24/01/2019 06:00:00,32.73,33.0,1,-25.51
 24/01/2019 06:15:00,32.8,33.0,1,-26.41
 24/01/2019 06:30:00,32.98,33.0,1,-22.13
 24/01/2019 06:45:00,32.69,33.0,1,-29.71
 24/01/2019 07:00:00,32.82,33.0,1,-30.08
 24/01/2019 07:15:00,33.17,33.0,1,-23.37
 24/01/2019 07:30:00,33.02,33.0,1,-24.54
 24/01/2019 07:45:00,32.87,33.0,1,-25.72
 24/01/2019 08:00:00,32.72,33.0,1,-26.79
 24/01/2019 08:15:00,32.72,33.0,1,-32.77
 24/01/2019 08:30:00,32.84,33.0,1,-29.02
 24/01/2019 08:45:00,32.84,33.0,1,-28.55
 24/01/2019 09:00:00,32.77,33.0,1,-29.01
 24/01/2019 09:15:00,32.74,33.0,1,-29.9
 24/01/2019 09:30:00,32.73,33.0,1,-30.18
 24/01/2019 09:45:00,33.01,33.0,1,-30.14
 24/01/2019 10:00:00,33.1,33.0,1,-30.65
 24/01/2019 10:15:00,33.15,33.0,1,-30.08
 24/01/2019 10:30:00,33.19,33.0,1,-29.81
 24/01/2019 10:45:00,33.18,33.0,1,-30.25
 24/01/2019 11:00:00,33.17,33.0,1,-29.91
 24/01/2019 11:15:00,33.16,33.0,1,-29.68
 24/01/2019 11:30:00,33.19,33.0,1,-29.31
 24/01/2019 11:45:00,33.17,33.0,1,-28.97
 24/01/2019 12:00:00,33.16,33.0,1,-28.97
 24/01/2019 12:15:00,33.26,33.0,1,-29.13
 24/01/2019 12:30:00,33.32,33.0,1,-28.97
 24/01/2019 12:45:00,33.35,33.0,1,-28.8
 24/01/2019 13:00:00,33.18,33.0,1,-28.59
 24/01/2019 13:15:00,33.08,33.0,1,-28.05
 24/01/2019 13:30:00,33.21,33.0,1,-26.64
 24/01/2019 13:45:00,33.27,33.0,1,-25.96
 24/01/2019 14:00:00,33.31,33.0,1,-25.87
 24/01/2019 14:15:00,33.21,33.0,1,-26.27
 24/01/2019 14:30:00,33.24,33.0,1,-26.29
 24/01/2019 14:45:00,33.22,33.0,1,-26.37
 24/01/2019 15:00:00,33.19,33.0,1,-27.37
 24/01/2019 15:15:00,33.33,33.0,1,-27.63
 24/01/2019 15:30:00,33.34,33.0,1,-26.98
 24/01/2019 15:45:00,33.3,33.0,1,-27.04
 24/01/2019 16:00:00,33.3,33.0,1,-27.52
 24/01/2019 16:15:00,33.23,33.0,1,-28.32
 24/01/2019 16:30:00,33.22,33.0,1,-29.03
 24/01/2019 16:45:00,33.18,33.0,1,-19.75
 24/01/2019 17:00:00,33.1,33.0,1,-20.52
 24/01/2019 17:15:00,33.02,33.0,1,-21.33
 24/01/2019 17:30:00,32.92,33.0,1,-21.99
 24/01/2019 17:45:00,32.96,33.0,1,-22.1
 24/01/2019 18:00:00,32.95,33.0,1,-22.1
 24/01/2019 18:15:00,32.95,33.0,1,-21.48
 24/01/2019 18:30:00,33.02,33.0,1,-21.02
 24/01/2019 18:45:00,33.08,33.0,1,-20.47
 24/01/2019 19:00:00,33.15,33.0,1,-19.9
 24/01/2019 19:15:00,33.18,33.0,1,-18.98
 24/01/2019 19:30:00,33.3,33.0,1,-17.87
 24/01/2019 19:45:00,33.37,33.0,1,-25.03
 24/01/2019 20:00:00,33.27,33.0,1,-26.06
 24/01/2019 20:15:00,32.96,33.0,1,-24.83
 24/01/2019 20:30:00,32.95,33.0,1,-23.97
 24/01/2019 20:45:00,32.86,33.0,1,-31.05
 24/01/2019 21:00:00,32.96,33.0,1,-31.85
 24/01/2019 21:15:00,33.04,33.0,1,-30.78
 24/01/2019 21:30:00,33.13,33.0,1,-29.74
 24/01/2019 21:45:00,33.2,33.0,1,-28.73
 24/01/2019 22:00:00,33.33,33.0,1,-27.88
 24/01/2019 22:15:00,33.31,33.0,1,-26.85
 24/01/2019 22:30:00,33.26,33.0,1,-25.62
 24/01/2019 22:45:00,33.18,33.0,1,-24.47
 24/01/2019 23:00:00,33.28,33.0,1,-23.93
 24/01/2019 23:15:00,33.0,33.0,1,-23.68
 24/01/2019 23:30:00,33.12,33.0,1,-23.3
 24/01/2019 23:45:00,33.15,33.0,1,-23.01
 25/01/2019 00:00:00,33.19,33.0,1,-22.66
 25/01/2019 00:15:00,32.91,33.0,1,-26.61
 25/01/2019 00:30:00,32.8,33.0,1,-27.63
 25/01/2019 00:45:00,32.73,33.0,1,-27.73
 25/01/2019 01:00:00,32.74,33.0,1,-27.96
 25/01/2019 01:15:00,32.76,33.0,1,-27.52
 25/01/2019 01:30:00,32.83,33.0,1,-26.98
 25/01/2019 01:45:00,32.89,33.0,1,-26.71
 25/01/2019 02:00:00,32.92,33.0,1,-26.18
 25/01/2019 02:15:00,32.85,33.0,1,-26.55
 25/01/2019 02:30:00,32.9,33.0,1,-26.27
 25/01/2019 02:45:00,32.87,33.0,1,-25.82
 25/01/2019 03:00:00,32.97,33.0,1,-25.33
 25/01/2019 03:15:00,32.94,33.0,1,-24.69
 25/01/2019 03:30:00,32.99,33.0,1,-23.98
 25/01/2019 03:45:00,33.07,33.0,1,-23.75
 25/01/2019 04:00:00,33.13,33.0,1,-22.96
 25/01/2019 04:15:00,33.07,33.0,1,-22.94
 25/01/2019 04:30:00,33.08,33.0,1,-22.71
 25/01/2019 04:45:00,33.05,33.0,1,-22.44
 25/01/2019 05:00:00,33.1,33.0,1,-22.43
 25/01/2019 05:15:00,32.93,33.0,1,-22.61
 25/01/2019 05:30:00,33.04,33.0,1,-22.61
 25/01/2019 05:45:00,32.97,33.0,1,-22.88
 25/01/2019 06:00:00,32.89,33.0,1,-23.72
 25/01/2019 06:15:00,32.86,33.0,1,-26.31
 25/01/2019 06:30:00,33.12,33.0,1,-27.2
 25/01/2019 06:45:00,33.07,33.0,1,-28.6
 25/01/2019 07:00:00,32.98,33.0,1,-29.74
 25/01/2019 07:15:00,32.83,33.0,1,-30.27
 25/01/2019 07:30:00,32.75,33.0,1,-31.3
 25/01/2019 07:45:00,32.66,33.0,1,-32.38
 25/01/2019 08:00:00,32.58,33.0,1,-33.49
 25/01/2019 08:15:00,32.87,33.0,1,-34.5
 25/01/2019 08:30:00,32.93,33.0,1,-34.59
 25/01/2019 08:45:00,32.93,33.0,1,-34.87
 25/01/2019 09:00:00,32.86,33.0,1,-34.45
 25/01/2019 09:15:00,32.82,33.0,1,-35.64
 25/01/2019 09:30:00,32.81,33.0,1,-36.39
 25/01/2019 09:45:00,32.84,33.0,1,-36.5
 25/01/2019 10:00:00,32.87,33.0,1,-36.5
 25/01/2019 10:15:00,32.99,33.0,1,-35.77
 25/01/2019 10:30:00,33.06,33.0,1,-35.48
 25/01/2019 10:45:00,32.98,33.0,1,-35.82
 25/01/2019 11:00:00,32.96,33.0,1,-36.21
 25/01/2019 11:15:00,32.87,33.0,1,-36.36
 25/01/2019 11:30:00,32.88,33.0,1,-36.49
 25/01/2019 11:45:00,32.9,33.0,1,-36.57
 25/01/2019 12:00:00,32.87,33.0,1,-36.96
 25/01/2019 12:15:00,32.89,33.0,1,-36.77
 25/01/2019 12:30:00,32.95,33.0,1,-36.38
 25/01/2019 12:45:00,33.05,33.0,1,-35.48
 25/01/2019 13:00:00,33.06,33.0,1,-35.15
 25/01/2019 13:15:00,33.16,33.0,1,-35.32
 25/01/2019 13:30:00,33.15,33.0,1,-35.13
 25/01/2019 13:45:00,33.16,33.0,1,-34.83
 25/01/2019 14:00:00,33.19,33.0,1,-34.56
 25/01/2019 14:15:00,33.13,33.0,1,-34.45
 25/01/2019 14:30:00,33.1,33.0,1,-33.79
 25/01/2019 14:45:00,33.09,33.0,1,-33.77
 25/01/2019 15:00:00,33.14,33.0,1,-33.99
 25/01/2019 15:15:00,33.13,33.0,1,-34.11
 25/01/2019 15:30:00,33.13,33.0,1,-33.67
 25/01/2019 15:45:00,33.06,33.0,1,-33.96
 25/01/2019 16:00:00,33.02,33.0,1,-34.48
 25/01/2019 16:15:00,33.06,33.0,1,-34.74
 25/01/2019 16:30:00,33.08,33.0,1,-33.52
 25/01/2019 16:45:00,33.11,33.0,1,-26.54
 25/01/2019 17:00:00,33.0,33.0,1,-27.86
 25/01/2019 17:15:00,32.99,33.0,1,-27.59
 25/01/2019 17:30:00,32.91,33.0,1,-28.59
 25/01/2019 17:45:00,32.96,33.0,1,-28.5
 25/01/2019 18:00:00,33.0,33.0,1,-28.63
 25/01/2019 18:15:00,33.07,33.0,1,-28.38
 25/01/2019 18:30:00,33.11,33.0,1,-27.46
 25/01/2019 18:45:00,33.03,33.0,1,-34.68
 25/01/2019 19:00:00,33.07,33.0,1,-35.86
 25/01/2019 19:15:00,33.15,33.0,1,-35.04
 25/01/2019 19:30:00,33.18,33.0,1,-34.23
 25/01/2019 19:45:00,33.3,33.0,1,-33.55
 25/01/2019 20:00:00,33.14,33.0,1,-32.76
 25/01/2019 20:15:00,32.9,33.0,1,-31.83
 25/01/2019 20:30:00,32.96,33.0,1,-31.09
 25/01/2019 20:45:00,32.97,33.0,1,-30.12
 25/01/2019 21:00:00,33.02,33.0,1,-29.81
 25/01/2019 21:15:00,33.14,33.0,1,-29.0
 25/01/2019 21:30:00,33.21,33.0,1,-27.86
 25/01/2019 21:45:00,33.23,33.0,1,-27.0
 25/01/2019 22:00:00,33.15,33.0,1,-26.28
 25/01/2019 22:15:00,33.1,33.0,1,-25.34
 25/01/2019 22:30:00,33.31,33.0,1,-24.4
 25/01/2019 22:45:00,33.35,33.0,1,-23.8
 25/01/2019 23:00:00,33.01,33.0,1,-22.9
 25/01/2019 23:15:00,32.94,33.0,1,-23.19
 25/01/2019 23:30:00,32.94,33.0,1,-22.66
 25/01/2019 23:45:00,32.97,33.0,1,-22.67
 26/01/2019 00:00:00,33.0,33.0,1,-22.23
 26/01/2019 00:15:00,32.61,33.0,1,-26.24
 26/01/2019 00:30:00,32.56,33.0,1,-26.99
 26/01/2019 00:45:00,32.68,33.0,1,-27.7
 26/01/2019 01:00:00,32.87,33.0,1,-27.96
 26/01/2019 01:15:00,32.95,33.0,1,-27.66
 26/01/2019 01:30:00,33.08,33.0,1,-26.69
 26/01/2019 01:45:00,33.0,33.0,1,-26.01
 26/01/2019 02:00:00,33.07,33.0,1,-25.62
 26/01/2019 02:15:00,33.07,33.0,1,-26.05
 26/01/2019 02:30:00,33.1,33.0,1,-25.52
 26/01/2019 02:45:00,32.98,33.0,1,-24.64
 26/01/2019 03:00:00,33.04,33.0,1,-23.96
 26/01/2019 03:15:00,33.11,33.0,1,-23.68
 26/01/2019 03:30:00,32.99,33.0,1,-22.72
 26/01/2019 03:45:00,32.92,33.0,1,-22.43
 26/01/2019 04:00:00,32.94,33.0,1,-21.94
 26/01/2019 04:15:00,32.96,33.0,1,-21.78
 26/01/2019 04:30:00,33.02,33.0,1,-21.27
 26/01/2019 04:45:00,32.98,33.0,1,-21.07
 26/01/2019 05:00:00,33.01,33.0,1,-20.76
 26/01/2019 05:15:00,33.0,33.0,1,-21.14
 26/01/2019 05:30:00,33.0,33.0,1,-20.76
 26/01/2019 05:45:00,32.93,33.0,1,-20.8
 26/01/2019 06:00:00,32.93,33.0,1,-21.33
 26/01/2019 06:15:00,32.91,33.0,1,-22.26
 26/01/2019 06:30:00,32.85,33.0,1,-22.94
 26/01/2019 06:45:00,32.83,33.0,1,-23.34
 26/01/2019 07:00:00,32.76,33.0,1,-23.77
 26/01/2019 07:15:00,32.71,33.0,1,-23.65
 26/01/2019 07:30:00,32.76,33.0,1,-23.96
 26/01/2019 07:45:00,32.69,33.0,1,-24.83
 26/01/2019 08:00:00,32.65,33.0,1,-25.38
 26/01/2019 08:15:00,32.61,33.0,1,-26.6
 26/01/2019 08:30:00,32.7,33.0,1,-27.78
 26/01/2019 08:45:00,32.97,33.0,1,-28.55
 26/01/2019 09:00:00,32.88,33.0,1,-28.96
 26/01/2019 09:15:00,32.95,33.0,1,-29.81
 26/01/2019 09:30:00,32.95,33.0,1,-29.91
 26/01/2019 09:45:00,32.89,33.0,1,-30.14
 26/01/2019 10:00:00,32.85,33.0,1,-30.33
 26/01/2019 10:15:00,32.84,33.0,1,-30.49
 26/01/2019 10:30:00,32.92,33.0,1,-29.84
 26/01/2019 10:45:00,32.98,33.0,1,-29.49
 26/01/2019 11:00:00,32.98,33.0,1,-29.93
 26/01/2019 11:15:00,32.98,33.0,1,-29.26
 26/01/2019 11:30:00,33.0,33.0,1,-29.66
 26/01/2019 11:45:00,32.99,33.0,1,-29.29
 26/01/2019 12:00:00,33.01,33.0,1,-29.61
 26/01/2019 12:15:00,33.02,33.0,1,-29.44
 26/01/2019 12:30:00,33.15,33.0,1,-28.97
 26/01/2019 12:45:00,33.16,33.0,1,-30.03
 26/01/2019 13:00:00,33.16,33.0,1,-29.66
 26/01/2019 13:15:00,33.23,33.0,1,-29.64
 26/01/2019 13:30:00,33.21,33.0,1,-29.31
 26/01/2019 13:45:00,33.23,33.0,1,-29.14
 26/01/2019 14:00:00,33.26,33.0,1,-29.14
 26/01/2019 14:15:00,33.33,33.0,1,-29.14
 26/01/2019 14:30:00,33.38,33.0,1,-29.24
 26/01/2019 14:45:00,33.37,33.0,1,-29.59
 26/01/2019 15:00:00,33.32,33.0,1,-29.91
 26/01/2019 15:15:00,33.12,33.0,1,-29.94
 26/01/2019 15:30:00,32.93,33.0,1,-29.92
 26/01/2019 15:45:00,32.87,33.0,1,-29.82
 26/01/2019 16:00:00,32.82,33.0,1,-29.49
 26/01/2019 16:15:00,32.78,33.0,1,-29.91
 26/01/2019 16:30:00,32.87,33.0,1,-30.55
 26/01/2019 16:45:00,32.82,33.0,1,-30.64
 26/01/2019 17:00:00,32.79,33.0,1,-31.36
 26/01/2019 17:15:00,32.73,33.0,1,-32.64
 26/01/2019 17:30:00,32.57,33.0,1,-34.22
 26/01/2019 17:45:00,32.87,33.0,1,-28.0
 26/01/2019 18:00:00,32.96,33.0,1,-26.5
 26/01/2019 18:15:00,32.83,33.0,1,-34.37
 26/01/2019 18:30:00,32.93,33.0,1,-35.08
 26/01/2019 18:45:00,32.95,33.0,1,-34.37
 26/01/2019 19:00:00,33.03,33.0,1,-33.58
 26/01/2019 19:15:00,33.12,33.0,1,-32.88
 26/01/2019 19:30:00,32.93,33.0,1,-31.49
 26/01/2019 19:45:00,32.95,33.0,1,-30.67
 26/01/2019 20:00:00,32.93,33.0,1,-29.86
 26/01/2019 20:15:00,32.89,33.0,1,-29.07
 26/01/2019 20:30:00,33.01,33.0,1,-28.47
 26/01/2019 20:45:00,33.08,33.0,1,-27.93
 26/01/2019 21:00:00,33.23,33.0,1,-27.0
 26/01/2019 21:15:00,33.32,33.0,1,-26.12
 26/01/2019 21:30:00,33.29,33.0,1,-25.46
 26/01/2019 21:45:00,33.37,33.0,1,-24.87
 26/01/2019 22:00:00,33.39,33.0,1,-24.71
 26/01/2019 22:15:00,33.12,33.0,1,-23.7
 26/01/2019 22:30:00,33.08,33.0,1,-22.58
 26/01/2019 22:45:00,33.0,33.0,1,-22.0
 26/01/2019 23:00:00,33.01,33.0,1,-21.57
 26/01/2019 23:15:00,33.06,33.0,1,-21.81
 26/01/2019 23:30:00,33.11,33.0,1,-21.72
 26/01/2019 23:45:00,33.13,33.0,1,-21.43
 27/01/2019 00:00:00,33.27,33.0,1,-21.5
 27/01/2019 00:15:00,33.02,33.0,1,-25.03
 27/01/2019 00:30:00,32.92,33.0,1,-25.77
 27/01/2019 00:45:00,32.87,33.0,1,-25.91
 27/01/2019 01:00:00,32.9,33.0,1,-25.96
 27/01/2019 01:15:00,32.97,33.0,1,-25.96
 27/01/2019 01:30:00,32.94,33.0,1,-25.11
 27/01/2019 01:45:00,32.92,33.0,1,-24.58
 27/01/2019 02:00:00,32.9,33.0,1,-24.16
 27/01/2019 02:15:00,32.89,33.0,1,-24.57
 27/01/2019 02:30:00,32.9,33.0,1,-24.28
 27/01/2019 02:45:00,32.92,33.0,1,-23.98
 27/01/2019 03:00:00,33.0,33.0,1,-23.42
 27/01/2019 03:15:00,33.07,33.0,1,-23.0
 27/01/2019 03:30:00,33.13,33.0,1,-22.37
 27/01/2019 03:45:00,33.24,33.0,1,-21.72
 27/01/2019 04:00:00,33.21,33.0,1,-21.34
 27/01/2019 04:15:00,33.17,33.0,1,-20.98
 27/01/2019 04:30:00,33.17,33.0,1,-20.6
 27/01/2019 04:45:00,33.18,33.0,1,-20.26
 27/01/2019 05:00:00,33.19,33.0,1,-20.26
 27/01/2019 05:15:00,33.11,33.0,1,-20.26
 27/01/2019 05:30:00,33.2,33.0,1,-20.26
 27/01/2019 05:45:00,33.17,33.0,1,-20.26
 27/01/2019 06:00:00,33.24,33.0,1,-20.36
 27/01/2019 06:15:00,33.16,33.0,1,-21.09
 27/01/2019 06:30:00,33.14,33.0,1,-21.25
 27/01/2019 06:45:00,33.02,33.0,1,-21.8
 27/01/2019 07:00:00,33.07,33.0,1,-22.07
 27/01/2019 07:15:00,33.22,33.0,1,-21.45
 27/01/2019 07:30:00,33.24,33.0,1,-21.65
 27/01/2019 07:45:00,33.18,33.0,1,-21.83
 27/01/2019 08:00:00,33.1,33.0,1,-22.23
 27/01/2019 08:15:00,32.99,33.0,1,-22.97
 27/01/2019 08:30:00,32.88,33.0,1,-23.33
 27/01/2019 08:45:00,32.74,33.0,1,-24.06
 27/01/2019 09:00:00,32.62,33.0,1,-24.71
 27/01/2019 09:15:00,32.75,33.0,1,-26.68
 27/01/2019 09:30:00,32.87,33.0,1,-27.13
 27/01/2019 09:45:00,32.82,33.0,1,-27.72
 27/01/2019 10:00:00,32.74,33.0,1,-28.7
 27/01/2019 10:15:00,32.86,33.0,1,-29.36
 27/01/2019 10:30:00,32.9,33.0,1,-29.51
 27/01/2019 10:45:00,32.91,33.0,1,-29.62
 27/01/2019 11:00:00,32.91,33.0,1,-29.7
 27/01/2019 11:15:00,32.83,33.0,1,-29.77
 27/01/2019 11:30:00,32.88,33.0,1,-29.55
 27/01/2019 11:45:00,32.91,33.0,1,-29.49
 27/01/2019 12:00:00,32.92,33.0,1,-30.36
 27/01/2019 12:15:00,32.9,33.0,1,-30.77
 27/01/2019 12:30:00,32.92,33.0,1,-31.06
 27/01/2019 12:45:00,32.91,33.0,1,-30.62
 27/01/2019 13:00:00,32.92,33.0,1,-31.13
 27/01/2019 13:15:00,33.04,33.0,1,-26.1
 27/01/2019 13:30:00,33.19,33.0,1,-20.88
 27/01/2019 13:45:00,33.15,33.0,1,-28.26
 27/01/2019 14:00:00,33.21,33.0,1,-27.78
 27/01/2019 14:15:00,33.21,33.0,1,-28.62
 27/01/2019 14:30:00,33.13,33.0,1,-28.97
 27/01/2019 14:45:00,33.23,33.0,1,-28.47
 27/01/2019 15:00:00,33.19,33.0,1,-29.09
 27/01/2019 15:15:00,33.15,33.0,1,-29.57
 27/01/2019 15:30:00,33.08,33.0,1,-29.99
 27/01/2019 15:45:00,33.01,33.0,1,-30.43
 27/01/2019 16:00:00,33.0,33.0,1,-30.85
 27/01/2019 16:15:00,32.94,33.0,1,-31.24
 27/01/2019 16:30:00,32.73,33.0,1,-32.04
 27/01/2019 16:45:00,32.68,33.0,1,-27.2
 27/01/2019 17:00:00,32.63,33.0,1,-24.03
 27/01/2019 17:15:00,32.68,33.0,1,-25.13
 27/01/2019 17:30:00,32.82,33.0,1,-26.98
 27/01/2019 17:45:00,33.04,33.0,1,-27.57
 27/01/2019 18:00:00,33.05,33.0,1,-27.46
 27/01/2019 18:15:00,33.13,33.0,1,-27.53
 27/01/2019 18:30:00,33.29,33.0,1,-27.25
 27/01/2019 18:45:00,33.36,33.0,1,-26.56
 27/01/2019 19:00:00,32.95,33.0,1,-25.73
 27/01/2019 19:15:00,32.88,33.0,1,-33.56
 27/01/2019 19:30:00,33.05,33.0,1,-34.03
 27/01/2019 19:45:00,33.12,33.0,1,-33.19
 27/01/2019 20:00:00,33.23,33.0,1,-32.84
 27/01/2019 20:15:00,33.16,33.0,1,-32.1
 27/01/2019 20:30:00,33.03,33.0,1,-31.41
 27/01/2019 20:45:00,33.08,33.0,1,-30.49
 27/01/2019 21:00:00,33.16,33.0,1,-29.83
 27/01/2019 21:15:00,33.12,33.0,1,-29.21
 27/01/2019 21:30:00,33.24,33.0,1,-28.57
 27/01/2019 21:45:00,33.26,33.0,1,-27.49
 27/01/2019 22:00:00,33.31,33.0,1,-26.39
 27/01/2019 22:15:00,33.3,33.0,1,-25.68
 27/01/2019 22:30:00,33.33,33.0,1,-24.35
 27/01/2019 22:45:00,33.27,33.0,1,-23.53
 27/01/2019 23:00:00,32.99,33.0,1,-22.62
 27/01/2019 23:15:00,32.93,33.0,1,-23.18
 27/01/2019 23:30:00,32.98,33.0,1,-22.71
 27/01/2019 23:45:00,32.98,33.0,1,-22.37
 28/01/2019 00:00:00,32.87,33.0,1,-22.36
 28/01/2019 00:00:00,32.87,33.0,1,-22.36
 28/01/2019 00:15:00,32.52,33.0,1,-26.48
 28/01/2019 00:30:00,32.84,33.0,1,-27.81
 28/01/2019 00:45:00,33.01,33.0,1,-28.06
 28/01/2019 01:00:00,33.02,33.0,1,-28.27
 28/01/2019 01:15:00,33.09,33.0,1,-28.19
 28/01/2019 01:30:00,33.18,33.0,1,-27.51
 28/01/2019 01:45:00,33.22,33.0,1,-27.29
 28/01/2019 02:00:00,33.3,33.0,1,-27.11
 28/01/2019 02:15:00,33.17,33.0,1,-26.91
 28/01/2019 02:30:00,33.16,33.0,1,-26.57
 28/01/2019 02:45:00,33.16,33.0,1,-26.17
 28/01/2019 03:00:00,33.19,33.0,1,-25.96
 28/01/2019 03:15:00,33.25,33.0,1,-25.7
 28/01/2019 03:30:00,33.3,33.0,1,-24.94
 28/01/2019 03:45:00,33.35,33.0,1,-24.79
 28/01/2019 04:00:00,33.4,33.0,1,-24.28
 28/01/2019 04:15:00,32.98,33.0,1,-23.6
 28/01/2019 04:30:00,32.95,33.0,1,-23.42
 28/01/2019 04:45:00,32.96,33.0,1,-22.98
 28/01/2019 05:00:00,32.89,33.0,1,-22.94
 28/01/2019 05:15:00,32.93,33.0,1,-23.01
 28/01/2019 05:30:00,32.91,33.0,1,-23.57
 28/01/2019 05:45:00,32.85,33.0,1,-23.58
 28/01/2019 06:00:00,32.84,33.0,1,-20.25
 28/01/2019 06:15:00,32.67,33.0,1,-22.68
 28/01/2019 06:30:00,32.73,33.0,1,-22.89
 28/01/2019 06:45:00,32.64,33.0,1,-25.33
 28/01/2019 07:00:00,32.94,33.0,1,-26.34
 28/01/2019 07:15:00,32.89,33.0,1,-22.31
 28/01/2019 07:30:00,32.72,33.0,1,-26.14
 28/01/2019 07:45:00,32.72,33.0,1,-34.31
 28/01/2019 08:00:00,32.76,33.0,1,-26.66
 28/01/2019 08:15:00,32.68,33.0,1,-26.58
 28/01/2019 08:30:00,32.63,33.0,1,-26.89
 28/01/2019 08:45:00,32.79,33.0,1,-33.61
 28/01/2019 09:00:00,33.03,33.0,1,-36.5
 28/01/2019 09:15:00,32.95,33.0,1,-37.06
 28/01/2019 09:30:00,32.99,33.0,1,-36.84
 28/01/2019 09:45:00,33.04,33.0,1,-36.47
 28/01/2019 10:00:00,33.1,33.0,1,-36.17
 28/01/2019 10:15:00,33.17,33.0,1,-35.68
 28/01/2019 10:30:00,33.21,33.0,1,-35.04
 28/01/2019 10:45:00,33.09,33.0,1,-34.72
 28/01/2019 11:00:00,33.09,33.0,1,-33.95
 28/01/2019 11:15:00,33.11,33.0,1,-33.22
 28/01/2019 11:30:00,33.13,33.0,1,-33.22
 28/01/2019 11:45:00,33.08,33.0,1,-33.0
 28/01/2019 12:00:00,33.09,33.0,1,-33.38
 28/01/2019 12:15:00,33.07,33.0,1,-33.52
 28/01/2019 12:30:00,33.1,33.0,1,-33.46
 28/01/2019 12:45:00,33.13,33.0,1,-33.04
 28/01/2019 13:00:00,33.17,33.0,1,-32.49
 28/01/2019 13:15:00,33.15,33.0,1,-33.05
 28/01/2019 13:30:00,33.15,33.0,1,-33.4
 28/01/2019 13:45:00,33.18,33.0,1,-33.05
 28/01/2019 14:00:00,33.2,33.0,1,-32.93
 28/01/2019 14:15:00,33.12,33.0,1,-33.14
 28/01/2019 14:30:00,33.15,33.0,1,-32.87
 28/01/2019 14:45:00,33.15,33.0,1,-32.62
 28/01/2019 15:00:00,33.19,33.0,1,-32.89
 28/01/2019 15:15:00,33.15,33.0,1,-33.43
 28/01/2019 15:30:00,33.17,33.0,1,-33.6
 28/01/2019 15:45:00,33.06,33.0,1,-34.68
 28/01/2019 16:00:00,32.96,33.0,1,-35.34
 28/01/2019 16:15:00,32.94,33.0,1,-36.59
 28/01/2019 16:30:00,32.83,33.0,1,-29.46
 28/01/2019 16:45:00,32.83,33.0,1,-20.07
 28/01/2019 17:00:00,32.72,33.0,1,-21.08
 28/01/2019 17:15:00,32.7,33.0,1,-21.78
 28/01/2019 17:30:00,32.6,33.0,1,-22.39
 28/01/2019 17:45:00,32.63,33.0,1,-22.25
 28/01/2019 18:00:00,32.63,33.0,1,-21.25
 28/01/2019 18:15:00,32.63,33.0,1,-20.86
 28/01/2019 18:30:00,32.72,33.0,1,-20.15
 28/01/2019 18:45:00,32.79,33.0,1,-19.59
 28/01/2019 19:00:00,32.88,33.0,1,-19.06
 28/01/2019 19:15:00,32.99,33.0,1,-18.72
 28/01/2019 19:30:00,33.01,33.0,1,-26.72
 28/01/2019 19:45:00,33.0,33.0,1,-34.77
 28/01/2019 20:00:00,33.14,33.0,1,-35.84
 28/01/2019 20:15:00,33.28,33.0,1,-28.58
 28/01/2019 20:30:00,33.04,33.0,1,-27.58
 28/01/2019 20:45:00,32.86,33.0,1,-33.31
 28/01/2019 21:00:00,32.9,33.0,1,-32.52
 28/01/2019 21:15:00,33.01,33.0,1,-31.59
 28/01/2019 21:30:00,33.15,33.0,1,-30.41
 28/01/2019 21:45:00,33.11,33.0,1,-29.65
 28/01/2019 22:00:00,32.97,33.0,1,-29.13
 28/01/2019 22:15:00,33.01,33.0,1,-27.63
 28/01/2019 22:30:00,33.15,33.0,1,-26.7
 28/01/2019 22:45:00,33.12,33.0,1,-25.51
 28/01/2019 23:00:00,33.24,33.0,1,-24.8
 28/01/2019 23:15:00,33.24,33.0,1,-25.26
 28/01/2019 23:30:00,33.37,33.0,1,-24.54
 28/01/2019 23:45:00,32.92,33.0,1,-23.9
 29/01/2019 00:00:00,32.9,33.0,1,-24.0
 29/01/2019 00:15:00,32.57,33.0,1,-27.97
 29/01/2019 00:30:00,32.97,33.0,1,-29.3
 29/01/2019 00:45:00,32.9,33.0,1,-29.88
 29/01/2019 01:00:00,32.91,33.0,1,-29.97
 29/01/2019 01:15:00,32.95,33.0,1,-29.64
 29/01/2019 01:30:00,33.03,33.0,1,-29.56
 29/01/2019 01:45:00,33.1,33.0,1,-28.53
 29/01/2019 02:00:00,33.11,33.0,1,-28.47
 29/01/2019 02:15:00,33.12,33.0,1,-28.47
 29/01/2019 02:30:00,33.2,33.0,1,-28.0
 29/01/2019 02:45:00,33.2,33.0,1,-27.96
 29/01/2019 03:00:00,33.2,33.0,1,-27.96
 29/01/2019 03:15:00,33.2,33.0,1,-27.96
 29/01/2019 03:30:00,33.24,33.0,1,-26.05
 29/01/2019 03:45:00,33.27,33.0,1,-25.45
 29/01/2019 04:00:00,33.35,33.0,1,-25.45
 29/01/2019 04:15:00,33.35,33.0,1,-25.45
 29/01/2019 04:30:00,33.35,33.0,1,-25.45
 29/01/2019 04:45:00,33.37,33.0,1,-24.77
 29/01/2019 05:00:00,33.44,33.0,1,-23.78
 29/01/2019 05:15:00,33.45,33.0,1,-24.04
 29/01/2019 05:30:00,33.43,33.0,1,-24.27
 29/01/2019 05:45:00,33.42,33.0,1,-24.45
 29/01/2019 06:00:00,33.38,33.0,1,-24.75
 29/01/2019 06:15:00,33.37,33.0,1,-24.78
 29/01/2019 06:30:00,32.96,33.0,1,-27.96
 29/01/2019 06:45:00,32.92,33.0,1,-28.45
 29/01/2019 07:00:00,32.87,33.0,1,-30.64
 29/01/2019 07:15:00,32.79,33.0,1,-30.92
 29/01/2019 07:30:00,32.62,33.0,1,-31.65
 29/01/2019 07:45:00,32.73,33.0,1,-27.49
 29/01/2019 08:00:00,32.91,33.0,1,-24.95
 29/01/2019 08:15:00,32.91,33.0,1,-24.95
 29/01/2019 08:30:00,32.91,33.0,1,-24.95
 29/01/2019 08:45:00,32.91,33.0,1,-24.95
 29/01/2019 09:00:00,32.91,33.0,1,-24.95
 29/01/2019 09:15:00,32.91,33.0,1,-24.95
 29/01/2019 09:30:00,32.91,33.0,1,-24.95
 29/01/2019 09:45:00,32.91,33.0,1,-24.95
 29/01/2019 10:00:00,32.91,33.0,1,-24.95
 29/01/2019 10:15:00,32.91,33.0,1,-24.95
 29/01/2019 10:30:00,32.91,33.0,1,-24.95
 29/01/2019 10:45:00,32.87,33.0,1,-36.27
 29/01/2019 11:00:00,32.75,33.0,1,-39.31
 29/01/2019 11:15:00,32.78,33.0,1,-39.35
 29/01/2019 11:30:00,32.78,33.0,1,-39.26
 29/01/2019 11:45:00,32.77,33.0,1,-39.44
 29/01/2019 12:00:00,32.77,33.0,1,-39.52
 29/01/2019 12:15:00,32.75,33.0,1,-39.57
 29/01/2019 12:30:00,32.74,33.0,1,-39.72
 29/01/2019 12:45:00,32.69,33.0,1,-39.96
 29/01/2019 13:00:00,32.75,33.0,1,-40.18
 29/01/2019 13:15:00,32.74,33.0,1,-40.36
 29/01/2019 13:30:00,32.8,33.0,1,-40.07
 29/01/2019 13:45:00,32.91,33.0,1,-39.64
 29/01/2019 14:00:00,32.88,33.0,1,-39.78
 29/01/2019 14:15:00,32.86,33.0,1,-39.79
 29/01/2019 14:30:00,32.85,33.0,1,-39.03
 29/01/2019 14:45:00,32.92,33.0,1,-38.85
 29/01/2019 15:00:00,32.94,33.0,1,-38.88
 29/01/2019 15:15:00,32.96,33.0,1,-39.18
 29/01/2019 15:30:00,32.93,33.0,1,-39.13
 29/01/2019 15:45:00,32.83,33.0,1,-38.98
 29/01/2019 16:00:00,32.7,33.0,1,-38.85
 29/01/2019 16:15:00,32.7,33.0,1,-38.85
 29/01/2019 16:30:00,32.71,33.0,1,-36.2
 29/01/2019 16:45:00,32.72,33.0,1,-21.48
 29/01/2019 17:00:00,32.65,33.0,1,-21.1
 29/01/2019 17:15:00,32.65,33.0,1,-21.18
 29/01/2019 17:30:00,32.65,33.0,1,-21.77
 29/01/2019 17:45:00,32.65,33.0,1,-21.77
 29/01/2019 18:00:00,32.64,33.0,1,-22.73
 29/01/2019 18:15:00,32.62,33.0,1,-22.77
 29/01/2019 18:30:00,32.62,33.0,1,-22.77
 29/01/2019 18:45:00,32.62,33.0,1,-22.77
 29/01/2019 19:00:00,32.62,33.0,1,-22.77
 29/01/2019 19:15:00,32.62,33.0,1,-22.77
 29/01/2019 19:30:00,32.62,33.0,1,-22.77
 29/01/2019 19:45:00,32.62,33.0,1,-22.77
 29/01/2019 20:00:00,32.62,33.0,1,-22.77
 29/01/2019 20:15:00,32.62,33.0,1,-22.77
 29/01/2019 20:30:00,32.62,33.0,1,-22.77
 29/01/2019 20:45:00,32.62,33.0,1,-22.77
 29/01/2019 21:00:00,32.62,33.0,1,-22.77
 29/01/2019 21:15:00,32.62,33.0,1,-22.77
 29/01/2019 21:30:00,32.62,33.0,1,-22.77
 29/01/2019 21:45:00,32.62,33.0,1,-22.77
 29/01/2019 22:00:00,32.62,33.0,1,-22.77
 29/01/2019 22:15:00,32.62,33.0,1,-22.77
 29/01/2019 22:30:00,32.62,33.0,1,-22.77
 29/01/2019 22:45:00,32.62,33.0,1,-22.77
 29/01/2019 23:00:00,32.62,33.0,1,-22.77
 29/01/2019 23:15:00,32.62,33.0,1,-22.77
 29/01/2019 23:30:00,32.62,33.0,1,-22.77
 29/01/2019 23:45:00,32.62,33.0,1,-22.77
 30/01/2019 00:00:00,32.62,33.0,1,-22.77
 30/01/2019 00:15:00,32.62,33.0,1,-22.77
 30/01/2019 00:30:00,32.62,33.0,1,-22.77
 30/01/2019 00:45:00,32.62,33.0,1,-22.77
 30/01/2019 01:00:00,32.62,33.0,1,-22.77
 30/01/2019 01:15:00,32.62,33.0,1,-22.77
 30/01/2019 01:30:00,32.62,33.0,1,-22.77
 30/01/2019 01:45:00,32.62,33.0,1,-22.77
 30/01/2019 02:00:00,32.62,33.0,1,-22.77
 30/01/2019 02:15:00,32.62,33.0,1,-22.77
 30/01/2019 02:30:00,32.62,33.0,1,-22.77
 30/01/2019 02:45:00,32.62,33.0,1,-22.77
 30/01/2019 03:00:00,32.62,33.0,1,-22.77
 30/01/2019 03:15:00,32.62,33.0,1,-22.77
 30/01/2019 03:30:00,32.62,33.0,1,-22.77
 30/01/2019 03:45:00,32.62,33.0,1,-22.77
 30/01/2019 04:00:00,32.62,33.0,1,-22.77
 30/01/2019 04:15:00,32.62,33.0,1,-22.77
 30/01/2019 04:30:00,32.62,33.0,1,-22.77
 30/01/2019 04:45:00,32.62,33.0,1,-22.77
 30/01/2019 05:00:00,32.62,33.0,1,-22.77
 30/01/2019 05:15:00,32.62,33.0,1,-22.77
 30/01/2019 05:30:00,32.62,33.0,1,-22.77
 30/01/2019 05:45:00,32.62,33.0,1,-22.77
 30/01/2019 06:00:00,32.62,33.0,1,-22.77
 30/01/2019 06:15:00,32.62,33.0,1,-22.77
 30/01/2019 06:30:00,32.62,33.0,1,-22.77
 30/01/2019 06:45:00,32.62,33.0,1,-22.77
 30/01/2019 07:00:00,32.62,33.0,1,-22.77
 30/01/2019 07:15:00,32.62,33.0,1,-22.77
 30/01/2019 07:30:00,32.62,33.0,1,-22.77
 30/01/2019 07:45:00,32.62,33.0,1,-22.77
 30/01/2019 08:00:00,32.62,33.0,1,-22.77
 30/01/2019 08:15:00,32.62,33.0,1,-22.77
 30/01/2019 08:30:00,32.62,33.0,1,-22.77
 30/01/2019 08:45:00,32.62,33.0,1,-22.77
 30/01/2019 09:00:00,32.62,33.0,1,-22.77
 30/01/2019 09:15:00,32.63,33.0,1,-30.23
 30/01/2019 09:30:00,32.63,33.0,1,-39.62
 30/01/2019 09:45:00,32.81,33.0,1,-41.14
 30/01/2019 10:00:00,32.87,33.0,1,-41.55
 30/01/2019 10:15:00,32.87,33.0,1,-41.66
 30/01/2019 10:30:00,32.92,33.0,1,-41.35
 30/01/2019 10:45:00,33.01,33.0,1,-41.0
 30/01/2019 11:00:00,33.04,33.0,1,-40.95
 30/01/2019 11:15:00,32.96,33.0,1,-41.0
 30/01/2019 11:30:00,33.04,33.0,1,-40.76
 30/01/2019 11:45:00,33.09,33.0,1,-40.46
 30/01/2019 12:00:00,33.07,33.0,1,-41.04
 30/01/2019 12:15:00,33.03,33.0,1,-41.67
 30/01/2019 12:30:00,33.04,33.0,1,-41.15
 30/01/2019 12:45:00,33.16,33.0,1,-39.14
 30/01/2019 13:00:00,33.06,33.0,1,-37.02
 30/01/2019 13:15:00,33.14,33.0,1,-36.7
 30/01/2019 13:30:00,33.13,33.0,1,-35.59
 30/01/2019 13:45:00,33.14,33.0,1,-34.81
 30/01/2019 14:00:00,33.14,33.0,1,-34.67
 30/01/2019 14:15:00,33.14,33.0,1,-33.87
 30/01/2019 14:30:00,33.11,33.0,1,-34.16
 30/01/2019 14:45:00,33.13,33.0,1,-34.19
 30/01/2019 15:00:00,33.13,33.0,1,-34.72
 30/01/2019 15:15:00,33.15,33.0,1,-34.97
 30/01/2019 15:30:00,33.19,33.0,1,-35.19
 30/01/2019 15:45:00,33.2,33.0,1,-30.59
 30/01/2019 16:00:00,33.14,33.0,1,-26.88
 30/01/2019 16:15:00,33.08,33.0,1,-27.54
 30/01/2019 16:30:00,33.04,33.0,1,-26.43
 30/01/2019 16:45:00,32.96,33.0,1,-19.28
 30/01/2019 17:00:00,32.91,33.0,1,-20.35
 30/01/2019 17:15:00,32.88,33.0,1,-20.92
 30/01/2019 17:30:00,32.65,33.0,1,-22.19
 30/01/2019 17:45:00,32.62,33.0,1,-22.25
 30/01/2019 18:00:00,32.71,33.0,1,-22.44
 30/01/2019 18:15:00,32.73,33.0,1,-22.32
 30/01/2019 18:30:00,32.79,33.0,1,-22.22
 30/01/2019 18:45:00,32.74,33.0,1,-28.98
 30/01/2019 19:00:00,32.84,33.0,1,-30.49
 30/01/2019 19:15:00,33.01,33.0,1,-30.45
 30/01/2019 19:30:00,33.13,33.0,1,-29.72
 30/01/2019 19:45:00,33.14,33.0,1,-28.92
 30/01/2019 20:00:00,33.29,33.0,1,-28.02
 30/01/2019 20:15:00,33.33,33.0,1,-27.2
 30/01/2019 20:30:00,33.36,33.0,1,-29.67
 30/01/2019 20:45:00,33.3,33.0,1,-35.66
 30/01/2019 21:00:00,33.35,33.0,1,-34.76
 30/01/2019 21:15:00,33.36,33.0,1,-33.64
 30/01/2019 21:30:00,32.97,33.0,1,-32.27
 30/01/2019 21:45:00,32.85,33.0,1,-31.47
 30/01/2019 22:00:00,32.88,33.0,1,-30.84
 30/01/2019 22:15:00,32.94,33.0,1,-29.93
 30/01/2019 22:30:00,33.14,33.0,1,-28.55
 30/01/2019 22:45:00,33.27,33.0,1,-27.42
 30/01/2019 23:00:00,33.43,33.0,1,-26.68
 30/01/2019 23:15:00,33.1,33.0,1,-27.08
 30/01/2019 23:30:00,33.1,33.0,1,-26.43
 30/01/2019 23:45:00,33.16,33.0,1,-26.16
 31/01/2019 00:00:00,33.16,33.0,1,-26.02
 31/01/2019 00:15:00,32.85,33.0,1,-30.09
 31/01/2019 00:30:00,32.93,33.0,1,-30.81
 31/01/2019 00:45:00,32.84,33.0,1,-31.15
 31/01/2019 01:00:00,32.8,33.0,1,-31.15
 31/01/2019 01:15:00,32.95,33.0,1,-31.06
 31/01/2019 01:30:00,33.04,33.0,1,-30.38
 31/01/2019 01:45:00,33.12,33.0,1,-29.74
 31/01/2019 02:00:00,33.21,33.0,1,-29.24
 31/01/2019 02:15:00,33.16,33.0,1,-30.07
 31/01/2019 02:30:00,33.17,33.0,1,-29.86
 31/01/2019 02:45:00,33.18,33.0,1,-29.55
 31/01/2019 03:00:00,33.24,33.0,1,-28.97
 31/01/2019 03:15:00,33.34,33.0,1,-28.56
 31/01/2019 03:30:00,33.41,33.0,1,-28.27
 31/01/2019 03:45:00,33.43,33.0,1,-27.66
 31/01/2019 04:00:00,33.37,33.0,1,-27.07
 31/01/2019 04:15:00,32.98,33.0,1,-26.46
 31/01/2019 04:30:00,33.04,33.0,1,-26.46
 31/01/2019 04:45:00,33.08,33.0,1,-26.25
 31/01/2019 05:00:00,33.06,33.0,1,-25.96
 31/01/2019 05:15:00,32.95,33.0,1,-26.02
 31/01/2019 05:30:00,32.85,33.0,1,-26.18
 31/01/2019 05:45:00,32.8,33.0,1,-26.88
 31/01/2019 06:00:00,32.73,33.0,1,-27.53
 31/01/2019 06:15:00,32.89,33.0,1,-29.4
 31/01/2019 06:30:00,32.96,33.0,1,-30.18
 31/01/2019 06:45:00,32.88,33.0,1,-31.52
 31/01/2019 07:00:00,32.65,33.0,1,-32.98
 31/01/2019 07:15:00,32.69,33.0,1,-33.75
 31/01/2019 07:30:00,33.04,33.0,1,-25.65
 31/01/2019 07:45:00,33.03,33.0,1,-26.6
 31/01/2019 08:00:00,32.97,33.0,1,-29.44
 31/01/2019 08:15:00,32.68,33.0,1,-38.33
 31/01/2019 08:30:00,32.64,33.0,1,-38.72
 31/01/2019 08:45:00,32.58,33.0,1,-38.98
 31/01/2019 09:00:00,32.61,33.0,1,-33.86
 31/01/2019 09:15:00,32.74,33.0,1,-31.31
 31/01/2019 09:30:00,32.77,33.0,1,-31.45
 31/01/2019 09:45:00,32.62,33.0,1,-39.93
 31/01/2019 10:00:00,32.59,33.0,1,-42.37
 31/01/2019 10:15:00,32.76,33.0,1,-36.08
 31/01/2019 10:30:00,32.83,33.0,1,-33.43
 31/01/2019 10:45:00,32.66,33.0,1,-41.98
 31/01/2019 11:00:00,32.66,33.0,1,-40.69
 31/01/2019 11:15:00,32.8,33.0,1,-32.17
 31/01/2019 11:30:00,32.79,33.0,1,-32.15
 31/01/2019 11:45:00,32.71,33.0,1,-36.22
 31/01/2019 12:00:00,32.65,33.0,1,-37.09
 31/01/2019 12:15:00,32.64,33.0,1,-37.97
 31/01/2019 12:30:00,32.68,33.0,1,-37.13
 31/01/2019 12:45:00,32.86,33.0,1,-31.94
 31/01/2019 13:00:00,32.8,33.0,1,-36.18
 31/01/2019 13:15:00,32.72,33.0,1,-37.13
 31/01/2019 13:30:00,32.85,33.0,1,-33.06
 31/01/2019 13:45:00,32.67,33.0,1,-41.77
 31/01/2019 14:00:00,32.81,33.0,1,-35.05
 31/01/2019 14:15:00,32.68,33.0,1,-39.78
 31/01/2019 14:30:00,32.64,33.0,1,-41.07
 31/01/2019 14:45:00,32.91,33.0,1,-34.01
 31/01/2019 15:00:00,33.11,33.0,1,-32.8
 31/01/2019 15:15:00,32.98,33.0,1,-41.55
 31/01/2019 15:30:00,33.04,33.0,1,-41.47
 31/01/2019 15:45:00,33.06,33.0,1,-41.32
 31/01/2019 16:00:00,32.94,33.0,1,-41.9
 31/01/2019 16:15:00,32.85,33.0,1,-42.81
 31/01/2019 16:30:00,32.91,33.0,1,-36.16
 31/01/2019 16:45:00,33.01,33.0,1,-23.78
 31/01/2019 17:00:00,32.98,33.0,1,-23.51
 31/01/2019 17:15:00,32.99,33.0,1,-23.71
 31/01/2019 17:30:00,32.92,33.0,1,-24.33
 31/01/2019 17:45:00,32.9,33.0,1,-24.93
 31/01/2019 18:00:00,32.95,33.0,1,-24.45
 31/01/2019 18:15:00,33.01,33.0,1,-24.4
 31/01/2019 18:30:00,33.09,33.0,1,-23.74
 31/01/2019 18:45:00,33.1,33.0,1,-25.98
 31/01/2019 19:00:00,33.09,33.0,1,-31.99
 31/01/2019 19:15:00,33.32,33.0,1,-24.53
 31/01/2019 19:30:00,32.98,33.0,1,-24.32
 31/01/2019 19:45:00,32.97,33.0,1,-37.81
 31/01/2019 20:00:00,32.93,33.0,1,-38.59
 31/01/2019 20:15:00,32.97,33.0,1,-37.76
 31/01/2019 20:30:00,33.02,33.0,1,-36.52
 31/01/2019 20:45:00,33.01,33.0,1,-35.89
 31/01/2019 21:00:00,33.11,33.0,1,-35.31
 31/01/2019 21:15:00,33.12,33.0,1,-34.34
 31/01/2019 21:30:00,33.11,33.0,1,-32.82
 31/01/2019 21:45:00,33.29,33.0,1,-31.98
 31/01/2019 22:00:00,33.24,33.0,1,-30.89
 31/01/2019 22:15:00,33.33,33.0,1,-29.82
 31/01/2019 22:30:00,33.34,33.0,1,-28.8
 31/01/2019 22:45:00,33.11,33.0,1,-27.06
 31/01/2019 23:00:00,33.13,33.0,1,-26.29
 31/01/2019 23:15:00,33.09,33.0,1,-26.61
 31/01/2019 23:30:00,33.14,33.0,1,-25.94
 31/01/2019 23:45:00,33.01,33.0,1,-25.59
 01/02/2019 00:00:00,33.05,33.0,1,-25.42
 01/02/2019 00:15:00,32.67,33.0,1,-29.76
 01/02/2019 00:30:00,32.59,33.0,1,-30.87
 01/02/2019 00:45:00,32.58,33.0,1,-31.32
 01/02/2019 01:00:00,32.58,33.0,1,-31.42
 01/02/2019 01:15:00,32.61,33.0,1,-30.99
 01/02/2019 01:30:00,32.65,33.0,1,-30.48
 01/02/2019 01:45:00,32.7,33.0,1,-29.98
 01/02/2019 02:00:00,32.72,33.0,1,-29.78
 01/02/2019 02:15:00,32.67,33.0,1,-30.09
 01/02/2019 02:30:00,32.74,33.0,1,-30.14
 01/02/2019 02:45:00,32.73,33.0,1,-29.77
 01/02/2019 03:00:00,32.76,33.0,1,-29.34
 01/02/2019 03:15:00,32.78,33.0,1,-28.8
 01/02/2019 03:30:00,32.84,33.0,1,-28.3
 01/02/2019 03:45:00,32.9,33.0,1,-27.71
 01/02/2019 04:00:00,32.98,33.0,1,-27.63
 01/02/2019 04:15:00,32.96,33.0,1,-27.14
 01/02/2019 04:30:00,32.99,33.0,1,-26.72
 01/02/2019 04:45:00,32.99,33.0,1,-26.46
 01/02/2019 05:00:00,33.0,33.0,1,-26.46
 01/02/2019 05:15:00,32.98,33.0,1,-26.67
 01/02/2019 05:30:00,32.91,33.0,1,-26.84
 01/02/2019 05:45:00,32.85,33.0,1,-26.65
 01/02/2019 06:00:00,32.78,33.0,1,-27.27
 01/02/2019 06:15:00,32.81,33.0,1,-28.83
 01/02/2019 06:30:00,32.95,33.0,1,-29.95
 01/02/2019 06:45:00,32.8,33.0,1,-30.98
 01/02/2019 07:00:00,32.72,33.0,1,-32.12
 01/02/2019 07:15:00,32.87,33.0,1,-32.79
 01/02/2019 07:30:00,33.16,33.0,1,-34.1
 01/02/2019 07:45:00,33.1,33.0,1,-35.1
 01/02/2019 08:00:00,33.06,33.0,1,-36.22
 01/02/2019 08:15:00,32.99,33.0,1,-37.07
 01/02/2019 08:30:00,32.87,33.0,1,-37.61
 01/02/2019 08:45:00,32.87,33.0,1,-31.44
 01/02/2019 09:00:00,32.92,33.0,1,-30.58
 01/02/2019 09:15:00,32.87,33.0,1,-31.5
 01/02/2019 09:30:00,32.6,33.0,1,-40.9
 01/02/2019 09:45:00,32.86,33.0,1,-36.72
 01/02/2019 10:00:00,33.04,33.0,1,-32.99
 01/02/2019 10:15:00,33.07,33.0,1,-33.31
 01/02/2019 10:30:00,33.08,33.0,1,-33.37
 01/02/2019 10:45:00,33.07,33.0,1,-33.29
 01/02/2019 11:00:00,33.02,33.0,1,-33.39
 01/02/2019 11:15:00,32.95,33.0,1,-37.41
 01/02/2019 11:30:00,32.88,33.0,1,-42.83
 01/02/2019 11:45:00,32.88,33.0,1,-42.96
 01/02/2019 12:00:00,32.86,33.0,1,-43.09
 01/02/2019 12:15:00,32.85,33.0,1,-43.2
 01/02/2019 12:30:00,32.8,33.0,1,-42.98
 01/02/2019 12:45:00,32.87,33.0,1,-42.98
 01/02/2019 13:00:00,32.91,33.0,1,-42.96
 01/02/2019 13:15:00,32.99,33.0,1,-42.78
 01/02/2019 13:30:00,33.08,33.0,1,-42.18
 01/02/2019 13:45:00,33.15,33.0,1,-41.79
 01/02/2019 14:00:00,33.2,33.0,1,-41.75
 01/02/2019 14:15:00,33.23,33.0,1,-41.21
 01/02/2019 14:30:00,33.01,33.0,1,-39.89
 01/02/2019 14:45:00,32.99,33.0,1,-40.04
 01/02/2019 15:00:00,32.98,33.0,1,-39.84
 01/02/2019 15:15:00,33.03,33.0,1,-39.74
 01/02/2019 15:30:00,33.07,33.0,1,-39.25
 01/02/2019 15:45:00,33.04,33.0,1,-39.62
 01/02/2019 16:00:00,32.93,33.0,1,-40.27
 01/02/2019 16:15:00,32.95,33.0,1,-39.64
 01/02/2019 16:30:00,33.12,33.0,1,-31.04
 01/02/2019 16:45:00,33.08,33.0,1,-31.65
 01/02/2019 17:00:00,32.95,33.0,1,-30.06
 01/02/2019 17:15:00,32.89,33.0,1,-22.33
 01/02/2019 17:30:00,32.87,33.0,1,-22.73
 01/02/2019 17:45:00,32.85,33.0,1,-23.13
 01/02/2019 18:00:00,32.89,33.0,1,-23.28
 01/02/2019 18:15:00,32.94,33.0,1,-22.69
 01/02/2019 18:30:00,33.01,33.0,1,-21.99
 01/02/2019 18:45:00,32.96,33.0,1,-28.8
 01/02/2019 19:00:00,33.09,33.0,1,-29.67
 01/02/2019 19:15:00,33.1,33.0,1,-37.71
 01/02/2019 19:30:00,33.25,33.0,1,-38.9
 01/02/2019 19:45:00,33.3,33.0,1,-37.94
 01/02/2019 20:00:00,33.32,33.0,1,-36.83
 01/02/2019 20:15:00,33.13,33.0,1,-35.82
 01/02/2019 20:30:00,33.18,33.0,1,-34.59
 01/02/2019 20:45:00,33.26,33.0,1,-33.93
 01/02/2019 21:00:00,33.31,33.0,1,-33.42
 01/02/2019 21:15:00,33.27,33.0,1,-32.18
 01/02/2019 21:30:00,33.09,33.0,1,-30.97
 01/02/2019 21:45:00,33.18,33.0,1,-30.48
 01/02/2019 22:00:00,33.21,33.0,1,-30.06
 01/02/2019 22:15:00,33.35,33.0,1,-28.92
 01/02/2019 22:30:00,33.2,33.0,1,-27.72
 01/02/2019 22:45:00,32.72,33.0,1,-26.64
 01/02/2019 23:00:00,32.94,33.0,1,-25.89
 01/02/2019 23:15:00,33.05,33.0,1,-26.5
 01/02/2019 23:30:00,33.12,33.0,1,-26.46
 01/02/2019 23:45:00,33.11,33.0,1,-26.07
 02/02/2019 00:00:00,33.16,33.0,1,-25.86
 02/02/2019 00:15:00,32.84,33.0,1,-30.01
 02/02/2019 00:30:00,32.73,33.0,1,-31.07
 02/02/2019 00:45:00,32.78,33.0,1,-31.44
 02/02/2019 01:00:00,32.83,33.0,1,-31.65
 02/02/2019 01:15:00,32.89,33.0,1,-31.18
 02/02/2019 01:30:00,33.01,33.0,1,-30.6
 02/02/2019 01:45:00,33.02,33.0,1,-30.23
 02/02/2019 02:00:00,33.07,33.0,1,-30.07
 02/02/2019 02:15:00,33.03,33.0,1,-30.45
 02/02/2019 02:30:00,33.05,33.0,1,-30.3
 02/02/2019 02:45:00,33.08,33.0,1,-29.63
 02/02/2019 03:00:00,33.19,33.0,1,-28.98
 02/02/2019 03:15:00,33.24,33.0,1,-28.52
 02/02/2019 03:30:00,33.32,33.0,1,-28.38
 02/02/2019 03:45:00,33.36,33.0,1,-27.54
 02/02/2019 04:00:00,33.41,33.0,1,-27.29
 02/02/2019 04:15:00,33.46,33.0,1,-27.07
 02/02/2019 04:30:00,33.44,33.0,1,-26.57
 02/02/2019 04:45:00,33.02,33.0,1,-25.76
 02/02/2019 05:00:00,33.04,33.0,1,-25.45
 02/02/2019 05:15:00,33.05,33.0,1,-25.45
 02/02/2019 05:30:00,33.04,33.0,1,-25.45
 02/02/2019 05:45:00,33.03,33.0,1,-25.45
 02/02/2019 06:00:00,32.93,33.0,1,-25.53
 02/02/2019 06:15:00,32.73,33.0,1,-26.46
 02/02/2019 06:30:00,32.64,33.0,1,-26.88
 02/02/2019 06:45:00,32.83,33.0,1,-27.67
 02/02/2019 07:00:00,33.06,33.0,1,-28.09
 02/02/2019 07:15:00,33.09,33.0,1,-27.32
 02/02/2019 07:30:00,33.23,33.0,1,-27.96
 02/02/2019 07:45:00,33.23,33.0,1,-28.34
 02/02/2019 08:00:00,33.1,33.0,1,-29.22
 02/02/2019 08:15:00,32.95,33.0,1,-30.35
 02/02/2019 08:30:00,32.9,33.0,1,-31.69
 02/02/2019 08:45:00,32.74,33.0,1,-32.34
 02/02/2019 09:00:00,32.74,33.0,1,-33.3
 02/02/2019 09:15:00,32.74,33.0,1,-34.58
 02/02/2019 09:30:00,32.79,33.0,1,-34.66
 02/02/2019 09:45:00,32.82,33.0,1,-34.22
 02/02/2019 10:00:00,32.84,33.0,1,-34.4
 02/02/2019 10:15:00,32.87,33.0,1,-34.28
 02/02/2019 10:30:00,32.84,33.0,1,-33.8
 02/02/2019 10:45:00,32.87,33.0,1,-32.7
 02/02/2019 11:00:00,32.9,33.0,1,-32.3
 02/02/2019 11:15:00,32.92,33.0,1,-31.65
 02/02/2019 11:30:00,32.94,33.0,1,-31.43
 02/02/2019 11:45:00,32.97,33.0,1,-31.31
 02/02/2019 12:00:00,33.01,33.0,1,-31.15
 02/02/2019 12:15:00,33.07,33.0,1,-30.97
 02/02/2019 12:30:00,33.1,33.0,1,-30.75
 02/02/2019 12:45:00,33.08,33.0,1,-30.16
 02/02/2019 13:00:00,33.07,33.0,1,-29.85
 02/02/2019 13:15:00,33.04,33.0,1,-29.32
 02/02/2019 13:30:00,33.15,33.0,1,-29.1
 02/02/2019 13:45:00,33.22,33.0,1,-29.22
 02/02/2019 14:00:00,33.18,33.0,1,-29.06
 02/02/2019 14:15:00,33.08,33.0,1,-29.32
 02/02/2019 14:30:00,33.03,33.0,1,-28.78
 02/02/2019 14:45:00,32.96,33.0,1,-29.88
 02/02/2019 15:00:00,32.98,33.0,1,-30.57
 02/02/2019 15:15:00,32.88,33.0,1,-30.81
 02/02/2019 15:30:00,32.95,33.0,1,-31.11
 02/02/2019 15:45:00,32.96,33.0,1,-31.58
 02/02/2019 16:00:00,32.89,33.0,1,-32.07
 02/02/2019 16:15:00,32.78,33.0,1,-33.09
 02/02/2019 16:30:00,32.67,33.0,1,-33.42
 02/02/2019 16:45:00,32.77,33.0,1,-34.39
 02/02/2019 17:00:00,33.07,33.0,1,-35.28
 02/02/2019 17:15:00,32.99,33.0,1,-36.06
 02/02/2019 17:30:00,32.97,33.0,1,-31.24
 02/02/2019 17:45:00,32.95,33.0,1,-28.92
 02/02/2019 18:00:00,32.95,33.0,1,-30.59
 02/02/2019 18:15:00,32.89,33.0,1,-38.57
 02/02/2019 18:30:00,32.95,33.0,1,-38.31
 02/02/2019 18:45:00,33.01,33.0,1,-37.43
 02/02/2019 19:00:00,33.01,33.0,1,-37.56
 02/02/2019 19:15:00,33.18,33.0,1,-32.63
 02/02/2019 19:30:00,33.38,33.0,1,-31.9
 02/02/2019 19:45:00,33.24,33.0,1,-30.07
 02/02/2019 20:00:00,32.83,33.0,1,-27.14
 02/02/2019 20:15:00,32.72,33.0,1,-32.92
 02/02/2019 20:30:00,32.76,33.0,1,-31.91
 02/02/2019 20:45:00,32.83,33.0,1,-29.49
 02/02/2019 21:00:00,32.99,33.0,1,-24.61
 02/02/2019 21:15:00,33.03,33.0,1,-30.27
 02/02/2019 21:30:00,33.08,33.0,1,-29.47
 02/02/2019 21:45:00,33.22,33.0,1,-28.74
 02/02/2019 22:00:00,33.16,33.0,1,-27.77
 02/02/2019 22:15:00,33.27,33.0,1,-24.47
 02/02/2019 22:30:00,33.34,33.0,1,-17.86
 02/02/2019 22:45:00,32.9,33.0,1,-25.58
 02/02/2019 23:00:00,33.01,33.0,1,-25.2
 02/02/2019 23:15:00,33.03,33.0,1,-25.72
 02/02/2019 23:30:00,33.11,33.0,1,-25.11
 02/02/2019 23:45:00,33.04,33.0,1,-24.78
 03/02/2019 00:00:00,33.02,33.0,1,-24.89
 03/02/2019 00:15:00,32.67,33.0,1,-29.26
 03/02/2019 00:30:00,32.54,33.0,1,-29.97
 03/02/2019 00:45:00,32.91,33.0,1,-30.58
 03/02/2019 01:00:00,32.95,33.0,1,-30.83
 03/02/2019 01:15:00,33.02,33.0,1,-30.68
 03/02/2019 01:30:00,33.11,33.0,1,-30.19
 03/02/2019 01:45:00,33.16,33.0,1,-29.71
 03/02/2019 02:00:00,33.23,33.0,1,-29.3
 03/02/2019 02:15:00,33.16,33.0,1,-29.6
 03/02/2019 02:30:00,33.21,33.0,1,-29.36
 03/02/2019 02:45:00,33.21,33.0,1,-29.07
 03/02/2019 03:00:00,33.3,33.0,1,-28.63
 03/02/2019 03:15:00,33.33,33.0,1,-28.23
 03/02/2019 03:30:00,33.38,33.0,1,-27.58
 03/02/2019 03:45:00,33.46,33.0,1,-27.0
 03/02/2019 04:00:00,33.05,33.0,1,-25.87
 03/02/2019 04:15:00,33.03,33.0,1,-26.09
 03/02/2019 04:30:00,33.09,33.0,1,-25.62
 03/02/2019 04:45:00,33.08,33.0,1,-25.31
 03/02/2019 05:00:00,33.09,33.0,1,-25.12
 03/02/2019 05:15:00,33.1,33.0,1,-25.04
 03/02/2019 05:30:00,33.14,33.0,1,-24.64
 03/02/2019 05:45:00,33.13,33.0,1,-24.8
 03/02/2019 06:00:00,33.1,33.0,1,-24.87
 03/02/2019 06:15:00,32.97,33.0,1,-25.14
 03/02/2019 06:30:00,32.95,33.0,1,-25.29
 03/02/2019 06:45:00,32.89,33.0,1,-25.61
 03/02/2019 07:00:00,32.86,33.0,1,-25.95
 03/02/2019 07:15:00,32.95,33.0,1,-24.96
 03/02/2019 07:30:00,32.94,33.0,1,-24.99
 03/02/2019 07:45:00,32.94,33.0,1,-25.12
 03/02/2019 08:00:00,32.92,33.0,1,-25.82
 03/02/2019 08:15:00,32.86,33.0,1,-26.29
 03/02/2019 08:30:00,32.74,33.0,1,-27.29
 03/02/2019 08:45:00,32.71,33.0,1,-27.84
 03/02/2019 09:00:00,32.65,33.0,1,-28.11
 03/02/2019 09:15:00,32.69,33.0,1,-28.56
 03/02/2019 09:30:00,32.99,33.0,1,-28.98
 03/02/2019 09:45:00,33.01,33.0,1,-29.18
 03/02/2019 10:00:00,32.96,33.0,1,-29.81
 03/02/2019 10:15:00,32.96,33.0,1,-29.81
 03/02/2019 10:30:00,32.96,33.0,1,-29.79
 03/02/2019 10:45:00,33.01,33.0,1,-29.62
 03/02/2019 11:00:00,33.06,33.0,1,-29.64
 03/02/2019 11:15:00,33.0,33.0,1,-29.64
 03/02/2019 11:30:00,32.99,33.0,1,-29.23
 03/02/2019 11:45:00,33.03,33.0,1,-29.46
 03/02/2019 12:00:00,33.04,33.0,1,-29.26
 03/02/2019 12:15:00,33.05,33.0,1,-28.93
 03/02/2019 12:30:00,33.08,33.0,1,-28.76
 03/02/2019 12:45:00,33.09,33.0,1,-28.79
 03/02/2019 13:00:00,33.17,33.0,1,-29.13
 03/02/2019 13:15:00,33.1,33.0,1,-30.25
 03/02/2019 13:30:00,33.09,33.0,1,-30.26
 03/02/2019 13:45:00,33.08,33.0,1,-29.97
 03/02/2019 14:00:00,33.05,33.0,1,-30.27
 03/02/2019 14:15:00,32.99,33.0,1,-30.51
 03/02/2019 14:30:00,33.0,33.0,1,-30.76
