DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/02/2019 14:45:00,33.01,33.0,1,-31.09
 03/02/2019 15:00:00,32.99,33.0,1,-31.15
 03/02/2019 15:15:00,32.95,33.0,1,-31.2
 03/02/2019 15:30:00,32.9,33.0,1,-31.56
 03/02/2019 15:45:00,32.81,33.0,1,-32.2
 03/02/2019 16:00:00,32.78,33.0,1,-32.82
 03/02/2019 16:15:00,32.74,33.0,1,-33.12
 03/02/2019 16:30:00,32.69,33.0,1,-33.83
 03/02/2019 16:45:00,32.9,33.0,1,-34.8
 03/02/2019 17:00:00,32.96,33.0,1,-35.3
 03/02/2019 17:15:00,32.86,33.0,1,-36.16
 03/02/2019 17:30:00,32.83,33.0,1,-37.02
 03/02/2019 17:45:00,32.82,33.0,1,-37.6
 03/02/2019 18:00:00,32.79,33.0,1,-37.75
 03/02/2019 18:15:00,32.8,33.0,1,-37.87
 03/02/2019 18:30:00,32.91,33.0,1,-37.72
 03/02/2019 18:45:00,32.94,33.0,1,-37.09
 03/02/2019 19:00:00,32.98,33.0,1,-36.44
 03/02/2019 19:15:00,33.06,33.0,1,-35.72
 03/02/2019 19:30:00,33.22,33.0,1,-34.92
 03/02/2019 19:45:00,33.39,33.0,1,-34.09
 03/02/2019 20:00:00,33.36,33.0,1,-33.45
 03/02/2019 20:15:00,33.37,33.0,1,-32.81
 03/02/2019 20:30:00,33.19,33.0,1,-32.26
 03/02/2019 20:45:00,33.17,33.0,1,-31.36
 03/02/2019 21:00:00,33.05,33.0,1,-30.14
 03/02/2019 21:15:00,33.16,33.0,1,-29.84
 03/02/2019 21:30:00,33.32,33.0,1,-28.91
 03/02/2019 21:45:00,33.38,33.0,1,-27.75
 03/02/2019 22:00:00,33.34,33.0,1,-26.92
 03/02/2019 22:15:00,33.33,33.0,1,-25.98
 03/02/2019 22:30:00,33.02,33.0,1,-24.86
 03/02/2019 22:45:00,32.99,33.0,1,-24.24
 03/02/2019 23:00:00,33.13,33.0,1,-23.23
 03/02/2019 23:15:00,33.22,33.0,1,-23.79
 03/02/2019 23:30:00,33.2,33.0,1,-23.26
 03/02/2019 23:45:00,32.9,33.0,1,-22.77
 04/02/2019 00:00:00,33.04,33.0,1,-22.84
 04/02/2019 00:00:00,33.04,33.0,1,-22.84
 04/02/2019 00:15:00,32.7,33.0,1,-26.75
 04/02/2019 00:30:00,32.68,33.0,1,-27.96
 04/02/2019 00:45:00,32.62,33.0,1,-28.29
 04/02/2019 01:00:00,32.67,33.0,1,-28.47
 04/02/2019 01:15:00,32.7,33.0,1,-28.0
 04/02/2019 01:30:00,32.76,33.0,1,-27.36
 04/02/2019 01:45:00,32.82,33.0,1,-26.7
 04/02/2019 02:00:00,32.84,33.0,1,-26.46
 04/02/2019 02:15:00,32.77,33.0,1,-26.95
 04/02/2019 02:30:00,32.81,33.0,1,-26.81
 04/02/2019 02:45:00,32.81,33.0,1,-26.61
 04/02/2019 03:00:00,32.89,33.0,1,-26.12
 04/02/2019 03:15:00,32.9,33.0,1,-25.9
 04/02/2019 03:30:00,33.0,33.0,1,-19.95
 04/02/2019 03:45:00,33.08,33.0,1,-17.47
 04/02/2019 04:00:00,33.08,33.0,1,-24.11
 04/02/2019 04:15:00,33.12,33.0,1,-23.71
 04/02/2019 04:30:00,33.16,33.0,1,-23.75
 04/02/2019 04:45:00,33.15,33.0,1,-23.11
 04/02/2019 05:00:00,33.13,33.0,1,-23.11
 04/02/2019 05:15:00,33.04,33.0,1,-23.49
 04/02/2019 05:30:00,32.97,33.0,1,-23.78
 04/02/2019 05:45:00,32.94,33.0,1,-23.88
 04/02/2019 06:00:00,32.87,33.0,1,-24.44
 04/02/2019 06:15:00,32.68,33.0,1,-26.43
 04/02/2019 06:30:00,32.57,33.0,1,-27.54
 04/02/2019 06:45:00,32.73,33.0,1,-29.0
 04/02/2019 07:00:00,32.85,33.0,1,-30.11
 04/02/2019 07:15:00,32.75,33.0,1,-30.73
 04/02/2019 07:30:00,32.68,33.0,1,-32.06
 04/02/2019 07:45:00,32.6,33.0,1,-32.79
 04/02/2019 08:00:00,32.86,33.0,1,-34.34
 04/02/2019 08:15:00,33.02,33.0,1,-34.93
 04/02/2019 08:30:00,32.9,33.0,1,-35.55
 04/02/2019 08:45:00,32.82,33.0,1,-35.96
 04/02/2019 09:00:00,32.78,33.0,1,-36.21
 04/02/2019 09:15:00,32.86,33.0,1,-36.67
 04/02/2019 09:30:00,32.91,33.0,1,-31.91
 04/02/2019 09:45:00,32.94,33.0,1,-28.79
 04/02/2019 10:00:00,32.9,33.0,1,-28.9
 04/02/2019 10:15:00,32.95,33.0,1,-28.94
 04/02/2019 10:30:00,33.01,33.0,1,-28.8
 04/02/2019 10:45:00,33.0,33.0,1,-28.8
 04/02/2019 11:00:00,33.03,33.0,1,-28.8
 04/02/2019 11:15:00,33.06,33.0,1,-28.1
 04/02/2019 11:30:00,33.13,33.0,1,-26.48
 04/02/2019 11:45:00,33.04,33.0,1,-32.78
 04/02/2019 12:00:00,32.98,33.0,1,-35.45
 04/02/2019 12:15:00,32.97,33.0,1,-35.32
 04/02/2019 12:30:00,33.07,33.0,1,-34.09
 04/02/2019 12:45:00,33.12,33.0,1,-34.71
 04/02/2019 13:00:00,33.24,33.0,1,-33.81
 04/02/2019 13:15:00,33.32,33.0,1,-33.39
 04/02/2019 13:30:00,33.37,33.0,1,-32.51
 04/02/2019 13:45:00,32.88,33.0,1,-30.4
 04/02/2019 14:00:00,32.87,33.0,1,-30.4
 04/02/2019 14:15:00,32.87,33.0,1,-31.43
 04/02/2019 14:30:00,32.87,33.0,1,-31.45
 04/02/2019 14:45:00,32.8,33.0,1,-31.36
 04/02/2019 15:00:00,32.74,33.0,1,-30.94
 04/02/2019 15:15:00,32.75,33.0,1,-31.2
 04/02/2019 15:30:00,32.75,33.0,1,-31.81
 04/02/2019 15:45:00,32.63,33.0,1,-31.98
 04/02/2019 16:00:00,32.58,33.0,1,-33.03
 04/02/2019 16:15:00,32.78,33.0,1,-34.53
 04/02/2019 16:30:00,32.88,33.0,1,-33.4
 04/02/2019 16:45:00,33.11,33.0,1,-25.68
 04/02/2019 17:00:00,33.08,33.0,1,-24.5
 04/02/2019 17:15:00,32.98,33.0,1,-17.52
 04/02/2019 17:30:00,32.75,33.0,1,-18.49
 04/02/2019 17:45:00,32.61,33.0,1,-19.39
 04/02/2019 18:00:00,32.67,33.0,1,-19.47
 04/02/2019 18:15:00,32.73,33.0,1,-19.32
 04/02/2019 18:30:00,32.83,33.0,1,-19.09
 04/02/2019 18:45:00,32.82,33.0,1,-25.93
 04/02/2019 19:00:00,32.86,33.0,1,-27.65
 04/02/2019 19:15:00,32.93,33.0,1,-35.18
 04/02/2019 19:30:00,33.06,33.0,1,-36.28
 04/02/2019 19:45:00,33.2,33.0,1,-35.33
 04/02/2019 20:00:00,33.31,33.0,1,-34.73
 04/02/2019 20:15:00,33.12,33.0,1,-33.98
 04/02/2019 20:30:00,33.03,33.0,1,-32.94
 04/02/2019 20:45:00,32.92,33.0,1,-31.99
 04/02/2019 21:00:00,32.93,33.0,1,-31.52
 04/02/2019 21:15:00,32.97,33.0,1,-30.74
 04/02/2019 21:30:00,32.91,33.0,1,-29.78
 04/02/2019 21:45:00,33.02,33.0,1,-28.81
 04/02/2019 22:00:00,33.15,33.0,1,-28.03
 04/02/2019 22:15:00,33.28,33.0,1,-26.86
 04/02/2019 22:30:00,33.41,33.0,1,-25.75
 04/02/2019 22:45:00,33.15,33.0,1,-24.55
 04/02/2019 23:00:00,33.02,33.0,1,-23.78
 04/02/2019 23:15:00,33.04,33.0,1,-24.16
 04/02/2019 23:30:00,33.06,33.0,1,-23.52
 04/02/2019 23:45:00,33.0,33.0,1,-22.94
 05/02/2019 00:00:00,33.0,33.0,1,-23.12
 05/02/2019 00:15:00,32.65,33.0,1,-27.04
 05/02/2019 00:30:00,32.55,33.0,1,-28.03
 05/02/2019 00:45:00,32.95,33.0,1,-26.52
 05/02/2019 01:00:00,33.14,33.0,1,-19.96
 05/02/2019 01:15:00,33.07,33.0,1,-28.42
 05/02/2019 01:30:00,33.08,33.0,1,-28.22
 05/02/2019 01:45:00,33.04,33.0,1,-28.97
 05/02/2019 02:00:00,33.1,33.0,1,-28.23
 05/02/2019 02:15:00,33.14,33.0,1,-27.76
 05/02/2019 02:30:00,33.18,33.0,1,-27.01
 05/02/2019 02:45:00,33.22,33.0,1,-26.65
 05/02/2019 03:00:00,33.3,33.0,1,-26.02
 05/02/2019 03:15:00,33.31,33.0,1,-25.71
 05/02/2019 03:30:00,33.39,33.0,1,-25.11
 05/02/2019 03:45:00,33.43,33.0,1,-24.46
 05/02/2019 04:00:00,33.31,33.0,1,-23.8
 05/02/2019 04:15:00,33.05,33.0,1,-23.44
 05/02/2019 04:30:00,33.11,33.0,1,-23.2
 05/02/2019 04:45:00,33.09,33.0,1,-22.94
 05/02/2019 05:00:00,33.06,33.0,1,-22.94
 05/02/2019 05:15:00,32.97,33.0,1,-22.94
 05/02/2019 05:30:00,32.97,33.0,1,-22.94
 05/02/2019 05:45:00,32.93,33.0,1,-23.29
 05/02/2019 06:00:00,32.84,33.0,1,-24.28
 05/02/2019 06:15:00,32.61,33.0,1,-25.85
 05/02/2019 06:30:00,32.65,33.0,1,-27.27
 05/02/2019 06:45:00,32.82,33.0,1,-28.73
 05/02/2019 07:00:00,32.76,33.0,1,-30.25
 05/02/2019 07:15:00,32.77,33.0,1,-30.26
 05/02/2019 07:30:00,32.64,33.0,1,-31.34
 05/02/2019 07:45:00,32.63,33.0,1,-32.81
 05/02/2019 08:00:00,32.94,33.0,1,-33.7
 05/02/2019 08:15:00,32.83,33.0,1,-34.32
 05/02/2019 08:30:00,32.82,33.0,1,-34.89
 05/02/2019 08:45:00,32.8,33.0,1,-35.38
 05/02/2019 09:00:00,32.73,33.0,1,-35.99
 05/02/2019 09:15:00,32.66,33.0,1,-36.76
 05/02/2019 09:30:00,32.77,33.0,1,-33.0
 05/02/2019 09:45:00,32.75,33.0,1,-32.04
 05/02/2019 10:00:00,32.72,33.0,1,-37.08
 05/02/2019 10:15:00,32.74,33.0,1,-36.84
 05/02/2019 10:30:00,32.71,33.0,1,-37.19
 05/02/2019 10:45:00,32.82,33.0,1,-29.88
 05/02/2019 11:00:00,32.67,33.0,1,-35.87
 05/02/2019 11:15:00,32.82,33.0,1,-30.16
 05/02/2019 11:30:00,32.7,33.0,1,-37.32
 05/02/2019 11:45:00,32.73,33.0,1,-37.07
 05/02/2019 12:00:00,32.7,33.0,1,-36.97
 05/02/2019 12:15:00,32.67,33.0,1,-37.0
 05/02/2019 12:30:00,32.7,33.0,1,-37.12
 05/02/2019 12:45:00,32.68,33.0,1,-37.21
 05/02/2019 13:00:00,32.68,33.0,1,-37.47
 05/02/2019 13:15:00,32.67,33.0,1,-35.99
 05/02/2019 13:30:00,32.84,33.0,1,-29.82
 05/02/2019 13:45:00,32.69,33.0,1,-36.78
 05/02/2019 14:00:00,32.69,33.0,1,-36.87
 05/02/2019 14:15:00,32.65,33.0,1,-37.01
 05/02/2019 14:30:00,32.69,33.0,1,-36.85
 05/02/2019 14:45:00,32.75,33.0,1,-36.06
 05/02/2019 15:00:00,32.77,33.0,1,-35.64
 05/02/2019 15:15:00,32.83,33.0,1,-35.71
 05/02/2019 15:30:00,32.77,33.0,1,-35.97
 05/02/2019 15:45:00,32.69,33.0,1,-36.38
 05/02/2019 16:00:00,32.68,33.0,1,-36.52
 05/02/2019 16:15:00,32.6,33.0,1,-37.42
 05/02/2019 16:30:00,32.65,33.0,1,-36.04
 05/02/2019 16:45:00,32.8,33.0,1,-28.65
 05/02/2019 17:00:00,32.75,33.0,1,-27.35
 05/02/2019 17:15:00,32.79,33.0,1,-19.41
 05/02/2019 17:30:00,32.69,33.0,1,-19.98
 05/02/2019 17:45:00,32.58,33.0,1,-22.79
 05/02/2019 18:00:00,32.6,33.0,1,-22.51
 05/02/2019 18:15:00,32.67,33.0,1,-22.11
 05/02/2019 18:30:00,32.74,33.0,1,-21.81
 05/02/2019 18:45:00,32.62,33.0,1,-37.08
 05/02/2019 19:00:00,32.67,33.0,1,-40.53
 05/02/2019 19:15:00,32.68,33.0,1,-39.88
 05/02/2019 19:30:00,32.79,33.0,1,-39.3
 05/02/2019 19:45:00,33.01,33.0,1,-38.22
 05/02/2019 20:00:00,33.15,33.0,1,-36.83
 05/02/2019 20:15:00,33.31,33.0,1,-35.96
 05/02/2019 20:30:00,33.03,33.0,1,-34.73
 05/02/2019 20:45:00,32.87,33.0,1,-33.77
 05/02/2019 21:00:00,32.94,33.0,1,-33.2
 05/02/2019 21:15:00,32.99,33.0,1,-32.31
 05/02/2019 21:30:00,33.03,33.0,1,-31.12
 05/02/2019 21:45:00,33.16,33.0,1,-28.97
 05/02/2019 22:00:00,33.29,33.0,1,-27.38
 05/02/2019 22:15:00,32.85,33.0,1,-26.23
 05/02/2019 22:30:00,32.97,33.0,1,-25.28
 05/02/2019 22:45:00,32.87,33.0,1,-23.88
 05/02/2019 23:00:00,32.9,33.0,1,-23.28
 05/02/2019 23:15:00,32.88,33.0,1,-23.84
 05/02/2019 23:30:00,32.98,33.0,1,-23.54
 05/02/2019 23:45:00,32.73,33.0,1,-23.03
 06/02/2019 00:00:00,32.74,33.0,1,-23.31
 06/02/2019 00:15:00,32.8,33.0,1,-26.89
 06/02/2019 00:30:00,32.83,33.0,1,-27.46
 06/02/2019 00:45:00,32.8,33.0,1,-27.83
 06/02/2019 01:00:00,32.82,33.0,1,-27.96
 06/02/2019 01:15:00,32.86,33.0,1,-27.96
 06/02/2019 01:30:00,32.89,33.0,1,-27.38
 06/02/2019 01:45:00,32.95,33.0,1,-26.59
 06/02/2019 02:00:00,33.04,33.0,1,-25.99
 06/02/2019 02:15:00,33.01,33.0,1,-26.67
 06/02/2019 02:30:00,33.15,33.0,1,-26.46
 06/02/2019 02:45:00,33.24,33.0,1,-26.18
 06/02/2019 03:00:00,33.36,33.0,1,-25.33
 06/02/2019 03:15:00,33.37,33.0,1,-24.95
 06/02/2019 03:30:00,33.39,33.0,1,-24.5
 06/02/2019 03:45:00,33.14,33.0,1,-23.87
 06/02/2019 04:00:00,33.03,33.0,1,-22.8
 06/02/2019 04:15:00,33.05,33.0,1,-22.77
 06/02/2019 04:30:00,33.13,33.0,1,-22.6
 06/02/2019 04:45:00,33.08,33.0,1,-22.27
 06/02/2019 05:00:00,33.06,33.0,1,-22.28
 06/02/2019 05:15:00,33.02,33.0,1,-22.94
 06/02/2019 05:30:00,33.01,33.0,1,-22.94
 06/02/2019 05:45:00,32.95,33.0,1,-23.34
 06/02/2019 06:00:00,32.88,33.0,1,-24.06
 06/02/2019 06:15:00,32.62,33.0,1,-26.2
 06/02/2019 06:30:00,32.57,33.0,1,-27.13
 06/02/2019 06:45:00,32.84,33.0,1,-28.93
 06/02/2019 07:00:00,32.92,33.0,1,-30.15
 06/02/2019 07:15:00,32.78,33.0,1,-30.87
 06/02/2019 07:30:00,32.72,33.0,1,-31.83
 06/02/2019 07:45:00,32.67,33.0,1,-32.32
 06/02/2019 08:00:00,32.55,33.0,1,-32.78
 06/02/2019 08:15:00,32.7,33.0,1,-33.66
 06/02/2019 08:30:00,32.82,33.0,1,-34.02
 06/02/2019 08:45:00,32.8,33.0,1,-34.07
 06/02/2019 09:00:00,32.78,33.0,1,-34.29
 06/02/2019 09:15:00,32.82,33.0,1,-32.57
 06/02/2019 09:30:00,32.87,33.0,1,-33.3
 06/02/2019 09:45:00,32.84,33.0,1,-35.37
 06/02/2019 10:00:00,32.88,33.0,1,-35.7
 06/02/2019 10:15:00,32.92,33.0,1,-35.28
 06/02/2019 10:30:00,32.89,33.0,1,-35.1
 06/02/2019 10:45:00,32.89,33.0,1,-34.45
 06/02/2019 11:00:00,32.91,33.0,1,-34.35
 06/02/2019 11:15:00,32.9,33.0,1,-33.01
 06/02/2019 11:30:00,32.96,33.0,1,-32.13
 06/02/2019 11:45:00,32.97,33.0,1,-31.26
 06/02/2019 12:00:00,33.01,33.0,1,-30.77
 06/02/2019 12:15:00,33.04,33.0,1,-31.14
 06/02/2019 12:30:00,33.02,33.0,1,-31.44
 06/02/2019 12:45:00,33.03,33.0,1,-31.89
 06/02/2019 13:00:00,33.13,33.0,1,-31.39
 06/02/2019 13:15:00,33.09,33.0,1,-32.27
 06/02/2019 13:30:00,33.14,33.0,1,-32.32
 06/02/2019 13:45:00,33.1,33.0,1,-32.43
 06/02/2019 14:00:00,33.04,33.0,1,-32.82
 06/02/2019 14:15:00,32.9,33.0,1,-33.53
 06/02/2019 14:30:00,32.89,33.0,1,-33.49
 06/02/2019 14:45:00,32.9,33.0,1,-33.75
 06/02/2019 15:00:00,32.88,33.0,1,-34.11
 06/02/2019 15:15:00,32.86,33.0,1,-34.25
 06/02/2019 15:30:00,32.85,33.0,1,-34.35
 06/02/2019 15:45:00,32.78,33.0,1,-34.59
 06/02/2019 16:00:00,32.92,33.0,1,-34.78
 06/02/2019 16:15:00,32.91,33.0,1,-34.89
 06/02/2019 16:30:00,32.9,33.0,1,-33.25
 06/02/2019 16:45:00,32.93,33.0,1,-26.4
 06/02/2019 17:00:00,32.87,33.0,1,-27.26
 06/02/2019 17:15:00,32.74,33.0,1,-28.44
 06/02/2019 17:30:00,32.68,33.0,1,-29.05
 06/02/2019 17:45:00,32.62,33.0,1,-29.5
 06/02/2019 18:00:00,32.65,33.0,1,-29.78
 06/02/2019 18:15:00,32.7,33.0,1,-29.55
 06/02/2019 18:30:00,32.79,33.0,1,-29.15
 06/02/2019 18:45:00,32.83,33.0,1,-28.27
 06/02/2019 19:00:00,32.89,33.0,1,-29.8
 06/02/2019 19:15:00,32.81,33.0,1,-35.12
 06/02/2019 19:30:00,32.99,33.0,1,-36.29
 06/02/2019 19:45:00,32.94,33.0,1,-35.19
 06/02/2019 20:00:00,33.21,33.0,1,-26.54
 06/02/2019 20:15:00,33.19,33.0,1,-23.74
 06/02/2019 20:30:00,32.65,33.0,1,-31.2
 06/02/2019 20:45:00,32.61,33.0,1,-31.47
 06/02/2019 21:00:00,32.71,33.0,1,-30.69
 06/02/2019 21:15:00,32.81,33.0,1,-29.91
 06/02/2019 21:30:00,33.05,33.0,1,-29.1
 06/02/2019 21:45:00,33.2,33.0,1,-28.02
 06/02/2019 22:00:00,33.29,33.0,1,-27.35
 06/02/2019 22:15:00,33.35,33.0,1,-26.35
 06/02/2019 22:30:00,32.94,33.0,1,-25.01
 06/02/2019 22:45:00,32.83,33.0,1,-23.85
 06/02/2019 23:00:00,32.92,33.0,1,-23.15
 06/02/2019 23:15:00,32.98,33.0,1,-23.59
 06/02/2019 23:30:00,32.93,33.0,1,-22.79
 06/02/2019 23:45:00,32.79,33.0,1,-22.26
 07/02/2019 00:00:00,32.78,33.0,1,-22.16
 07/02/2019 00:15:00,32.81,33.0,1,-26.63
 07/02/2019 00:30:00,33.09,33.0,1,-27.6
 07/02/2019 00:45:00,33.01,33.0,1,-27.63
 07/02/2019 01:00:00,32.99,33.0,1,-27.63
 07/02/2019 01:15:00,33.07,33.0,1,-27.4
 07/02/2019 01:30:00,33.11,33.0,1,-27.13
 07/02/2019 01:45:00,33.18,33.0,1,-26.63
 07/02/2019 02:00:00,33.21,33.0,1,-26.12
 07/02/2019 02:15:00,33.13,33.0,1,-26.67
 07/02/2019 02:30:00,33.21,33.0,1,-26.43
 07/02/2019 02:45:00,33.3,33.0,1,-25.96
 07/02/2019 03:00:00,33.4,33.0,1,-25.69
 07/02/2019 03:15:00,33.05,33.0,1,-24.36
 07/02/2019 03:30:00,33.1,33.0,1,-24.21
 07/02/2019 03:45:00,33.08,33.0,1,-23.59
 07/02/2019 04:00:00,33.0,33.0,1,-23.13
 07/02/2019 04:15:00,32.99,33.0,1,-22.77
 07/02/2019 04:30:00,33.02,33.0,1,-22.45
 07/02/2019 04:45:00,33.0,33.0,1,-22.26
 07/02/2019 05:00:00,33.03,33.0,1,-21.97
 07/02/2019 05:15:00,33.05,33.0,1,-22.49
 07/02/2019 05:30:00,33.09,33.0,1,-22.82
 07/02/2019 05:45:00,32.97,33.0,1,-23.22
 07/02/2019 06:00:00,32.88,33.0,1,-23.89
 07/02/2019 06:15:00,32.89,33.0,1,-26.02
 07/02/2019 06:30:00,33.21,33.0,1,-27.1
 07/02/2019 06:45:00,33.1,33.0,1,-28.57
 07/02/2019 07:00:00,32.97,33.0,1,-29.79
 07/02/2019 07:15:00,32.76,33.0,1,-28.39
 07/02/2019 07:30:00,32.76,33.0,1,-28.34
 07/02/2019 07:45:00,32.64,33.0,1,-32.07
 07/02/2019 08:00:00,32.68,33.0,1,-33.63
 07/02/2019 08:15:00,32.88,33.0,1,-34.4
 07/02/2019 08:30:00,32.9,33.0,1,-33.59
 07/02/2019 08:45:00,32.88,33.0,1,-34.02
 07/02/2019 09:00:00,32.85,33.0,1,-34.19
 07/02/2019 09:15:00,32.74,33.0,1,-35.9
 07/02/2019 09:30:00,32.92,33.0,1,-34.86
 07/02/2019 09:45:00,33.09,33.0,1,-33.77
 07/02/2019 10:00:00,33.2,33.0,1,-33.18
 07/02/2019 10:15:00,33.38,33.0,1,-33.43
 07/02/2019 10:30:00,33.38,33.0,1,-32.24
 07/02/2019 10:45:00,33.26,33.0,1,-32.9
 07/02/2019 11:00:00,33.21,33.0,1,-35.18
 07/02/2019 11:15:00,33.16,33.0,1,-35.47
 07/02/2019 11:30:00,33.17,33.0,1,-33.78
 07/02/2019 11:45:00,33.22,33.0,1,-32.16
 07/02/2019 12:00:00,33.3,33.0,1,-32.3
 07/02/2019 12:15:00,33.23,33.0,1,-33.46
 07/02/2019 12:30:00,33.26,33.0,1,-31.48
 07/02/2019 12:45:00,33.34,33.0,1,-31.32
 07/02/2019 13:00:00,33.35,33.0,1,-31.37
 07/02/2019 13:15:00,33.28,33.0,1,-31.03
 07/02/2019 13:30:00,33.1,33.0,1,-32.94
 07/02/2019 13:45:00,33.07,33.0,1,-32.07
 07/02/2019 14:00:00,33.14,33.0,1,-32.11
 07/02/2019 14:15:00,33.07,33.0,1,-33.39
 07/02/2019 14:30:00,33.07,33.0,1,-33.13
 07/02/2019 14:45:00,33.04,33.0,1,-32.96
 07/02/2019 15:00:00,33.07,33.0,1,-32.7
 07/02/2019 15:15:00,33.08,33.0,1,-32.9
 07/02/2019 15:30:00,33.06,33.0,1,-33.73
 07/02/2019 15:45:00,32.93,33.0,1,-34.3
 07/02/2019 16:00:00,32.81,33.0,1,-34.68
 07/02/2019 16:15:00,32.82,33.0,1,-35.59
 07/02/2019 16:30:00,32.81,33.0,1,-34.61
 07/02/2019 16:45:00,32.87,33.0,1,-27.2
 07/02/2019 17:00:00,32.81,33.0,1,-27.72
 07/02/2019 17:15:00,32.78,33.0,1,-28.41
 07/02/2019 17:30:00,32.84,33.0,1,-28.96
 07/02/2019 17:45:00,32.86,33.0,1,-29.61
 07/02/2019 18:00:00,32.81,33.0,1,-30.11
 07/02/2019 18:15:00,32.81,33.0,1,-29.97
 07/02/2019 18:30:00,32.88,33.0,1,-29.8
 07/02/2019 18:45:00,32.92,33.0,1,-29.4
 07/02/2019 19:00:00,32.96,33.0,1,-32.83
 07/02/2019 19:15:00,32.9,33.0,1,-37.72
 07/02/2019 19:30:00,33.0,33.0,1,-36.85
 07/02/2019 19:45:00,33.04,33.0,1,-36.09
 07/02/2019 20:00:00,33.2,33.0,1,-35.01
 07/02/2019 20:15:00,33.32,33.0,1,-34.51
 07/02/2019 20:30:00,33.3,33.0,1,-33.46
 07/02/2019 20:45:00,33.04,33.0,1,-32.7
 07/02/2019 21:00:00,33.1,33.0,1,-32.04
 07/02/2019 21:15:00,33.07,33.0,1,-30.7
 07/02/2019 21:30:00,33.06,33.0,1,-29.63
 07/02/2019 21:45:00,33.16,33.0,1,-28.67
 07/02/2019 22:00:00,33.22,33.0,1,-27.04
 07/02/2019 22:15:00,33.28,33.0,1,-22.28
 07/02/2019 22:30:00,33.36,33.0,1,-25.68
 07/02/2019 22:45:00,33.01,33.0,1,-19.78
 07/02/2019 23:00:00,33.09,33.0,1,-23.33
 07/02/2019 23:15:00,33.09,33.0,1,-23.64
 07/02/2019 23:30:00,33.04,33.0,1,-23.28
 07/02/2019 23:45:00,32.9,33.0,1,-22.76
 08/02/2019 00:00:00,32.99,33.0,1,-22.44
 08/02/2019 00:15:00,32.6,33.0,1,-26.66
 08/02/2019 00:30:00,32.53,33.0,1,-27.29
 08/02/2019 00:45:00,32.91,33.0,1,-27.78
 08/02/2019 01:00:00,33.13,33.0,1,-27.96
 08/02/2019 01:15:00,33.19,33.0,1,-27.57
 08/02/2019 01:30:00,33.29,33.0,1,-26.86
 08/02/2019 01:45:00,33.31,33.0,1,-25.92
 08/02/2019 02:00:00,33.1,33.0,1,-25.15
 08/02/2019 02:15:00,33.1,33.0,1,-26.57
 08/02/2019 02:30:00,33.18,33.0,1,-25.92
 08/02/2019 02:45:00,33.17,33.0,1,-25.25
 08/02/2019 03:00:00,33.27,33.0,1,-24.95
 08/02/2019 03:15:00,33.35,33.0,1,-24.5
 08/02/2019 03:30:00,33.35,33.0,1,-23.67
 08/02/2019 03:45:00,33.35,33.0,1,-23.07
 08/02/2019 04:00:00,32.92,33.0,1,-22.44
 08/02/2019 04:15:00,32.92,33.0,1,-22.44
 08/02/2019 04:30:00,32.97,33.0,1,-21.84
 08/02/2019 04:45:00,33.09,33.0,1,-21.77
 08/02/2019 05:00:00,33.1,33.0,1,-21.77
 08/02/2019 05:15:00,33.05,33.0,1,-21.81
 08/02/2019 05:30:00,33.05,33.0,1,-21.94
 08/02/2019 05:45:00,33.04,33.0,1,-22.21
 08/02/2019 06:00:00,33.05,33.0,1,-23.26
 08/02/2019 06:15:00,32.73,33.0,1,-24.98
 08/02/2019 06:30:00,32.63,33.0,1,-25.72
 08/02/2019 06:45:00,32.72,33.0,1,-27.77
 08/02/2019 07:00:00,32.88,33.0,1,-28.81
 08/02/2019 07:15:00,32.78,33.0,1,-29.08
 08/02/2019 07:30:00,32.68,33.0,1,-30.33
 08/02/2019 07:45:00,32.68,33.0,1,-31.55
 08/02/2019 08:00:00,32.82,33.0,1,-32.59
 08/02/2019 08:15:00,32.91,33.0,1,-32.98
 08/02/2019 08:30:00,32.9,33.0,1,-33.92
 08/02/2019 08:45:00,32.85,33.0,1,-34.35
 08/02/2019 09:00:00,32.71,33.0,1,-34.83
 08/02/2019 09:15:00,32.71,33.0,1,-35.75
 08/02/2019 09:30:00,32.99,33.0,1,-33.39
 08/02/2019 09:45:00,33.31,33.0,1,-26.46
 08/02/2019 10:00:00,33.32,33.0,1,-26.46
 08/02/2019 10:15:00,33.35,33.0,1,-26.38
 08/02/2019 10:30:00,33.24,33.0,1,-30.98
 08/02/2019 10:45:00,33.05,33.0,1,-36.18
 08/02/2019 11:00:00,33.04,33.0,1,-36.33
 08/02/2019 11:15:00,33.04,33.0,1,-36.11
 08/02/2019 11:30:00,33.1,33.0,1,-35.73
 08/02/2019 11:45:00,33.15,33.0,1,-35.52
 08/02/2019 12:00:00,33.08,33.0,1,-35.82
 08/02/2019 12:15:00,33.09,33.0,1,-36.17
 08/02/2019 12:30:00,33.15,33.0,1,-36.17
 08/02/2019 12:45:00,33.2,33.0,1,-35.67
 08/02/2019 13:00:00,33.31,33.0,1,-35.44
 08/02/2019 13:15:00,33.35,33.0,1,-35.79
 08/02/2019 13:30:00,33.28,33.0,1,-35.1
 08/02/2019 13:45:00,33.22,33.0,1,-35.27
 08/02/2019 14:00:00,33.22,33.0,1,-35.25
 08/02/2019 14:15:00,33.23,33.0,1,-35.01
 08/02/2019 14:30:00,33.27,33.0,1,-34.62
 08/02/2019 14:45:00,33.36,33.0,1,-34.04
 08/02/2019 15:00:00,33.37,33.0,1,-33.12
 08/02/2019 15:15:00,33.33,33.0,1,-32.4
 08/02/2019 15:30:00,32.84,33.0,1,-33.07
 08/02/2019 15:45:00,32.79,33.0,1,-31.86
 08/02/2019 16:00:00,32.88,33.0,1,-24.37
 08/02/2019 16:15:00,32.78,33.0,1,-32.73
 08/02/2019 16:30:00,32.84,33.0,1,-31.2
 08/02/2019 16:45:00,32.88,33.0,1,-24.62
 08/02/2019 17:00:00,32.73,33.0,1,-25.25
 08/02/2019 17:15:00,32.75,33.0,1,-25.83
 08/02/2019 17:30:00,32.69,33.0,1,-26.51
 08/02/2019 17:45:00,32.53,33.0,1,-27.58
 08/02/2019 18:00:00,33.07,33.0,1,-28.3
 08/02/2019 18:15:00,33.0,33.0,1,-28.32
 08/02/2019 18:30:00,33.13,33.0,1,-28.04
 08/02/2019 18:45:00,33.12,33.0,1,-27.16
 08/02/2019 19:00:00,33.21,33.0,1,-26.73
 08/02/2019 19:15:00,33.16,33.0,1,-26.01
 08/02/2019 19:30:00,33.28,33.0,1,-30.61
 08/02/2019 19:45:00,33.31,33.0,1,-34.23
 08/02/2019 20:00:00,33.31,33.0,1,-33.26
 08/02/2019 20:15:00,33.15,33.0,1,-32.6
 08/02/2019 20:30:00,33.11,33.0,1,-31.65
 08/02/2019 20:45:00,33.25,33.0,1,-21.79
 08/02/2019 21:00:00,33.22,33.0,1,-23.54
 08/02/2019 21:15:00,33.21,33.0,1,-29.34
 08/02/2019 21:30:00,33.09,33.0,1,-28.26
 08/02/2019 21:45:00,33.12,33.0,1,-27.47
 08/02/2019 22:00:00,33.18,33.0,1,-26.93
 08/02/2019 22:15:00,33.26,33.0,1,-25.89
 08/02/2019 22:30:00,33.3,33.0,1,-25.05
 08/02/2019 22:45:00,32.98,33.0,1,-24.19
 08/02/2019 23:00:00,33.02,33.0,1,-23.31
 08/02/2019 23:15:00,33.02,33.0,1,-23.61
 08/02/2019 23:30:00,32.94,33.0,1,-23.11
 08/02/2019 23:45:00,32.99,33.0,1,-22.96
 09/02/2019 00:00:00,33.02,33.0,1,-22.85
 09/02/2019 00:15:00,32.75,33.0,1,-26.57
 09/02/2019 00:30:00,32.65,33.0,1,-27.27
 09/02/2019 00:45:00,32.58,33.0,1,-27.66
 09/02/2019 01:00:00,33.02,33.0,1,-27.97
 09/02/2019 01:15:00,33.11,33.0,1,-27.86
 09/02/2019 01:30:00,33.25,33.0,1,-27.11
 09/02/2019 01:45:00,33.37,33.0,1,-26.27
 09/02/2019 02:00:00,33.38,33.0,1,-25.82
 09/02/2019 02:15:00,33.36,33.0,1,-26.37
 09/02/2019 02:30:00,33.39,33.0,1,-26.07
 09/02/2019 02:45:00,32.95,33.0,1,-25.39
 09/02/2019 03:00:00,33.03,33.0,1,-24.93
 09/02/2019 03:15:00,33.06,33.0,1,-24.19
 09/02/2019 03:30:00,33.02,33.0,1,-23.62
 09/02/2019 03:45:00,33.03,33.0,1,-23.16
 09/02/2019 04:00:00,33.09,33.0,1,-22.77
 09/02/2019 04:15:00,33.05,33.0,1,-22.3
 09/02/2019 04:30:00,33.12,33.0,1,-21.81
 09/02/2019 04:45:00,33.1,33.0,1,-21.77
 09/02/2019 05:00:00,33.13,33.0,1,-21.25
 09/02/2019 05:15:00,33.08,33.0,1,-21.47
 09/02/2019 05:30:00,33.08,33.0,1,-21.6
 09/02/2019 05:45:00,33.08,33.0,1,-21.27
 09/02/2019 06:00:00,33.04,33.0,1,-21.41
 09/02/2019 06:15:00,32.84,33.0,1,-22.46
 09/02/2019 06:30:00,32.78,33.0,1,-22.62
 09/02/2019 06:45:00,32.73,33.0,1,-23.14
 09/02/2019 07:00:00,32.65,33.0,1,-23.94
 09/02/2019 07:15:00,32.58,33.0,1,-23.83
 09/02/2019 07:30:00,32.55,33.0,1,-24.35
 09/02/2019 07:45:00,32.74,33.0,1,-25.34
 09/02/2019 08:00:00,32.9,33.0,1,-26.05
 09/02/2019 08:15:00,32.87,33.0,1,-26.97
 09/02/2019 08:30:00,32.96,33.0,1,-27.99
 09/02/2019 08:45:00,32.99,33.0,1,-28.41
 09/02/2019 09:00:00,32.88,33.0,1,-29.18
 09/02/2019 09:15:00,32.81,33.0,1,-29.92
 09/02/2019 09:30:00,32.86,33.0,1,-30.23
 09/02/2019 09:45:00,32.86,33.0,1,-30.62
 09/02/2019 10:00:00,32.8,33.0,1,-30.69
 09/02/2019 10:15:00,32.81,33.0,1,-30.96
 09/02/2019 10:30:00,32.83,33.0,1,-31.19
 09/02/2019 10:45:00,32.82,33.0,1,-30.86
 09/02/2019 11:00:00,32.91,33.0,1,-30.23
 09/02/2019 11:15:00,32.92,33.0,1,-29.65
 09/02/2019 11:30:00,33.08,33.0,1,-29.0
 09/02/2019 11:45:00,32.99,33.0,1,-29.16
 09/02/2019 12:00:00,33.0,33.0,1,-27.79
 09/02/2019 12:15:00,33.0,33.0,1,-27.27
 09/02/2019 12:30:00,33.02,33.0,1,-27.31
 09/02/2019 12:45:00,33.04,33.0,1,-27.25
 09/02/2019 13:00:00,33.2,33.0,1,-19.81
 09/02/2019 13:15:00,33.08,33.0,1,-28.01
 09/02/2019 13:30:00,33.08,33.0,1,-28.13
 09/02/2019 13:45:00,33.1,33.0,1,-28.13
 09/02/2019 14:00:00,33.07,33.0,1,-28.49
 09/02/2019 14:15:00,33.04,33.0,1,-28.78
 09/02/2019 14:30:00,33.06,33.0,1,-29.07
 09/02/2019 14:45:00,33.07,33.0,1,-29.05
 09/02/2019 15:00:00,33.06,33.0,1,-28.87
 09/02/2019 15:15:00,33.04,33.0,1,-28.73
 09/02/2019 15:30:00,33.11,33.0,1,-29.01
 09/02/2019 15:45:00,33.05,33.0,1,-29.14
 09/02/2019 16:00:00,33.01,33.0,1,-29.55
 09/02/2019 16:15:00,32.97,33.0,1,-30.42
 09/02/2019 16:30:00,32.93,33.0,1,-30.65
 09/02/2019 16:45:00,32.81,33.0,1,-31.41
 09/02/2019 17:00:00,32.87,33.0,1,-26.07
 09/02/2019 17:15:00,32.81,33.0,1,-24.34
 09/02/2019 17:30:00,32.6,33.0,1,-33.98
 09/02/2019 17:45:00,32.68,33.0,1,-32.26
 09/02/2019 18:00:00,32.89,33.0,1,-18.98
 09/02/2019 18:15:00,32.97,33.0,1,-23.58
 09/02/2019 18:30:00,33.04,33.0,1,-21.12
 09/02/2019 18:45:00,33.13,33.0,1,-25.12
 09/02/2019 19:00:00,32.95,33.0,1,-26.72
 09/02/2019 19:15:00,32.78,33.0,1,-32.39
 09/02/2019 19:30:00,32.85,33.0,1,-31.92
 09/02/2019 19:45:00,32.91,33.0,1,-31.18
 09/02/2019 20:00:00,33.01,33.0,1,-30.35
 09/02/2019 20:15:00,33.13,33.0,1,-29.77
 09/02/2019 20:30:00,33.18,33.0,1,-28.5
 09/02/2019 20:45:00,33.14,33.0,1,-27.72
 09/02/2019 21:00:00,33.24,33.0,1,-27.29
 09/02/2019 21:15:00,33.3,33.0,1,-26.85
 09/02/2019 21:30:00,33.42,33.0,1,-25.94
 09/02/2019 21:45:00,32.99,33.0,1,-25.03
 09/02/2019 22:00:00,32.99,33.0,1,-24.58
 09/02/2019 22:15:00,33.02,33.0,1,-24.0
 09/02/2019 22:30:00,32.98,33.0,1,-22.99
 09/02/2019 22:45:00,33.01,33.0,1,-22.45
 09/02/2019 23:00:00,33.12,33.0,1,-21.94
 09/02/2019 23:15:00,33.12,33.0,1,-22.43
 09/02/2019 23:30:00,33.18,33.0,1,-21.83
 09/02/2019 23:45:00,33.15,33.0,1,-21.58
 10/02/2019 00:00:00,33.2,33.0,1,-16.04
 10/02/2019 00:15:00,32.91,33.0,1,-17.57
 10/02/2019 00:30:00,32.85,33.0,1,-16.65
 10/02/2019 00:45:00,32.77,33.0,1,-16.81
 10/02/2019 01:00:00,32.71,33.0,1,-24.72
 10/02/2019 01:15:00,32.87,33.0,1,-16.8
 10/02/2019 01:30:00,32.92,33.0,1,-16.35
 10/02/2019 01:45:00,32.96,33.0,1,-15.58
 10/02/2019 02:00:00,32.99,33.0,1,-15.13
 10/02/2019 02:15:00,32.99,33.0,1,-15.3
 10/02/2019 02:30:00,33.03,33.0,1,-14.88
 10/02/2019 02:45:00,33.0,33.0,1,-14.74
 10/02/2019 03:00:00,33.1,33.0,1,-16.42
 10/02/2019 03:15:00,33.05,33.0,1,-23.59
 10/02/2019 03:30:00,33.2,33.0,1,-22.92
 10/02/2019 03:45:00,33.06,33.0,1,-21.94
 10/02/2019 04:00:00,33.07,33.0,1,-21.68
 10/02/2019 04:15:00,33.08,33.0,1,-21.3
 10/02/2019 04:30:00,33.13,33.0,1,-20.59
 10/02/2019 04:45:00,33.1,33.0,1,-20.37
 10/02/2019 05:00:00,33.16,33.0,1,-19.93
 10/02/2019 05:15:00,33.15,33.0,1,-19.95
 10/02/2019 05:30:00,33.19,33.0,1,-20.09
 10/02/2019 05:45:00,33.16,33.0,1,-20.09
 10/02/2019 06:00:00,33.16,33.0,1,-20.11
 10/02/2019 06:15:00,33.04,33.0,1,-20.57
 10/02/2019 06:30:00,33.01,33.0,1,-20.93
 10/02/2019 06:45:00,32.9,33.0,1,-21.03
 10/02/2019 07:00:00,32.87,33.0,1,-21.71
 10/02/2019 07:15:00,32.83,33.0,1,-21.28
 10/02/2019 07:30:00,32.71,33.0,1,-21.48
 10/02/2019 07:45:00,32.77,33.0,1,-21.69
 10/02/2019 08:00:00,32.69,33.0,1,-22.16
 10/02/2019 08:15:00,32.66,33.0,1,-23.02
 10/02/2019 08:30:00,32.7,33.0,1,-17.4
 10/02/2019 08:45:00,32.61,33.0,1,-11.35
 10/02/2019 09:00:00,32.58,33.0,1,-14.31
 10/02/2019 09:15:00,32.71,33.0,1,-18.74
 10/02/2019 09:30:00,32.93,33.0,1,-25.99
 10/02/2019 09:45:00,32.91,33.0,1,-11.25
 10/02/2019 10:00:00,32.96,33.0,1,-14.03
 10/02/2019 10:15:00,32.93,33.0,1,-17.77
 10/02/2019 10:30:00,32.96,33.0,1,-20.23
 10/02/2019 10:45:00,32.87,33.0,1,-28.08
 10/02/2019 11:00:00,32.91,33.0,1,-27.55
 10/02/2019 11:15:00,32.91,33.0,1,-27.29
 10/02/2019 11:30:00,32.97,33.0,1,-27.07
 10/02/2019 11:45:00,32.97,33.0,1,-26.59
 10/02/2019 12:00:00,32.92,33.0,1,-26.47
 10/02/2019 12:15:00,32.88,33.0,1,-26.02
 10/02/2019 12:30:00,32.96,33.0,1,-26.45
 10/02/2019 12:45:00,32.98,33.0,1,-26.41
 10/02/2019 13:00:00,33.0,33.0,1,-25.72
 10/02/2019 13:15:00,33.02,33.0,1,-25.33
 10/02/2019 13:30:00,33.11,33.0,1,-25.7
 10/02/2019 13:45:00,33.2,33.0,1,-26.23
 10/02/2019 14:00:00,33.14,33.0,1,-25.22
 10/02/2019 14:15:00,33.12,33.0,1,-25.86
 10/02/2019 14:30:00,33.12,33.0,1,-26.28
 10/02/2019 14:45:00,33.14,33.0,1,-26.45
 10/02/2019 15:00:00,33.12,33.0,1,-26.38
 10/02/2019 15:15:00,33.15,33.0,1,-26.71
 10/02/2019 15:30:00,33.13,33.0,1,-26.9
 10/02/2019 15:45:00,33.07,33.0,1,-27.32
 10/02/2019 16:00:00,32.94,33.0,1,-28.64
 10/02/2019 16:15:00,32.95,33.0,1,-29.29
 10/02/2019 16:30:00,32.87,33.0,1,-29.74
 10/02/2019 16:45:00,32.8,33.0,1,-30.6
 10/02/2019 17:00:00,32.75,33.0,1,-30.8
 10/02/2019 17:15:00,32.71,33.0,1,-32.14
 10/02/2019 17:30:00,32.89,33.0,1,-17.64
 10/02/2019 17:45:00,32.81,33.0,1,-15.44
 10/02/2019 18:00:00,32.73,33.0,1,-16.34
 10/02/2019 18:15:00,32.92,33.0,1,-18.27
 10/02/2019 18:30:00,33.08,33.0,1,-26.98
 10/02/2019 18:45:00,33.18,33.0,1,-26.47
 10/02/2019 19:00:00,33.12,33.0,1,-28.83
 10/02/2019 19:15:00,33.03,33.0,1,-33.47
 10/02/2019 19:30:00,33.11,33.0,1,-33.49
 10/02/2019 19:45:00,33.17,33.0,1,-32.87
 10/02/2019 20:00:00,33.26,33.0,1,-32.52
 10/02/2019 20:15:00,33.22,33.0,1,-31.87
 10/02/2019 20:30:00,33.38,33.0,1,-30.85
 10/02/2019 20:45:00,33.43,33.0,1,-30.14
 10/02/2019 21:00:00,32.91,33.0,1,-29.69
 10/02/2019 21:15:00,32.75,33.0,1,-29.3
 10/02/2019 21:30:00,32.87,33.0,1,-28.23
 10/02/2019 21:45:00,32.97,33.0,1,-27.35
 10/02/2019 22:00:00,33.12,33.0,1,-26.6
 10/02/2019 22:15:00,33.28,33.0,1,-25.68
 10/02/2019 22:30:00,33.3,33.0,1,-24.44
 10/02/2019 22:45:00,33.3,33.0,1,-23.68
 10/02/2019 23:00:00,33.24,33.0,1,-22.59
 10/02/2019 23:15:00,32.68,33.0,1,-23.15
 10/02/2019 23:30:00,32.65,33.0,1,-22.53
 10/02/2019 23:45:00,32.66,33.0,1,-22.15
 11/02/2019 00:00:00,32.69,33.0,1,-21.82
 11/02/2019 00:00:00,32.69,33.0,1,-21.82
 11/02/2019 00:15:00,32.81,33.0,1,-25.68
 11/02/2019 00:30:00,32.81,33.0,1,-26.72
 11/02/2019 00:45:00,32.79,33.0,1,-26.96
 11/02/2019 01:00:00,32.83,33.0,1,-26.96
 11/02/2019 01:15:00,32.89,33.0,1,-26.87
 11/02/2019 01:30:00,32.97,33.0,1,-26.16
 11/02/2019 01:45:00,33.01,33.0,1,-25.74
 11/02/2019 02:00:00,33.04,33.0,1,-25.16
 11/02/2019 02:15:00,32.98,33.0,1,-25.81
 11/02/2019 02:30:00,33.05,33.0,1,-25.45
 11/02/2019 02:45:00,33.08,33.0,1,-25.2
 11/02/2019 03:00:00,33.17,33.0,1,-24.79
 11/02/2019 03:15:00,33.2,33.0,1,-24.25
 11/02/2019 03:30:00,33.27,33.0,1,-23.59
 11/02/2019 03:45:00,33.31,33.0,1,-22.92
 11/02/2019 04:00:00,33.34,33.0,1,-22.48
 11/02/2019 04:15:00,33.37,33.0,1,-22.59
 11/02/2019 04:30:00,33.34,33.0,1,-21.95
 11/02/2019 04:45:00,33.38,33.0,1,-21.94
 11/02/2019 05:00:00,33.36,33.0,1,-21.94
 11/02/2019 05:15:00,33.3,33.0,1,-22.49
 11/02/2019 05:30:00,33.05,33.0,1,-22.61
 11/02/2019 05:45:00,33.01,33.0,1,-22.82
 11/02/2019 06:00:00,33.09,33.0,1,-23.67
 11/02/2019 06:15:00,32.88,33.0,1,-25.77
 11/02/2019 06:30:00,32.71,33.0,1,-27.15
 11/02/2019 06:45:00,32.69,33.0,1,-28.5
 11/02/2019 07:00:00,32.83,33.0,1,-29.87
 11/02/2019 07:15:00,32.73,33.0,1,-23.97
 11/02/2019 07:30:00,32.78,33.0,1,-23.49
 11/02/2019 07:45:00,32.73,33.0,1,-24.16
 11/02/2019 08:00:00,32.73,33.0,1,-24.45
 11/02/2019 08:15:00,32.69,33.0,1,-24.64
 11/02/2019 08:30:00,32.57,33.0,1,-24.62
 11/02/2019 08:45:00,32.53,33.0,1,-24.76
 11/02/2019 09:00:00,32.87,33.0,1,-25.26
 11/02/2019 09:15:00,33.01,33.0,1,-25.29
 11/02/2019 09:30:00,33.08,33.0,1,-24.69
 11/02/2019 09:45:00,33.14,33.0,1,-24.11
 11/02/2019 10:00:00,33.22,33.0,1,-23.99
 11/02/2019 10:15:00,33.34,33.0,1,-23.08
 11/02/2019 10:30:00,33.34,33.0,1,-22.44
 11/02/2019 10:45:00,33.35,33.0,1,-22.55
 11/02/2019 11:00:00,33.32,33.0,1,-23.35
 11/02/2019 11:15:00,33.2,33.0,1,-29.74
 11/02/2019 11:30:00,33.19,33.0,1,-32.84
 11/02/2019 11:45:00,33.18,33.0,1,-32.38
 11/02/2019 12:00:00,33.16,33.0,1,-32.29
 11/02/2019 12:15:00,33.17,33.0,1,-32.4
 11/02/2019 12:30:00,33.18,33.0,1,-31.78
 11/02/2019 12:45:00,33.26,33.0,1,-31.12
 11/02/2019 13:00:00,33.26,33.0,1,-31.02
 11/02/2019 13:15:00,33.3,33.0,1,-31.82
 11/02/2019 13:30:00,33.33,33.0,1,-30.95
 11/02/2019 13:45:00,33.32,33.0,1,-31.45
 11/02/2019 14:00:00,33.28,33.0,1,-31.88
 11/02/2019 14:15:00,33.25,33.0,1,-32.22
 11/02/2019 14:30:00,33.25,33.0,1,-32.25
 11/02/2019 14:45:00,33.26,33.0,1,-31.94
 11/02/2019 15:00:00,33.24,33.0,1,-32.11
 11/02/2019 15:15:00,33.2,33.0,1,-32.95
 11/02/2019 15:30:00,33.21,33.0,1,-33.1
 11/02/2019 15:45:00,33.18,33.0,1,-32.83
 11/02/2019 16:00:00,33.13,33.0,1,-33.41
 11/02/2019 16:15:00,33.2,33.0,1,-25.72
 11/02/2019 16:30:00,33.19,33.0,1,-24.83
 11/02/2019 16:45:00,33.2,33.0,1,-25.3
 11/02/2019 17:00:00,33.08,33.0,1,-24.45
 11/02/2019 17:15:00,32.97,33.0,1,-16.79
 11/02/2019 17:30:00,32.89,33.0,1,-17.5
 11/02/2019 17:45:00,32.84,33.0,1,-18.36
 11/02/2019 18:00:00,32.8,33.0,1,-18.91
 11/02/2019 18:15:00,32.8,33.0,1,-18.92
 11/02/2019 18:30:00,32.83,33.0,1,-18.92
 11/02/2019 18:45:00,32.83,33.0,1,-18.44
 11/02/2019 19:00:00,33.02,33.0,1,-18.28
 11/02/2019 19:15:00,33.13,33.0,1,-25.69
 11/02/2019 19:30:00,33.11,33.0,1,-26.79
 11/02/2019 19:45:00,32.99,33.0,1,-34.45
 11/02/2019 20:00:00,33.02,33.0,1,-35.03
 11/02/2019 20:15:00,33.12,33.0,1,-34.41
 11/02/2019 20:30:00,33.15,33.0,1,-33.35
 11/02/2019 20:45:00,33.15,33.0,1,-32.56
 11/02/2019 21:00:00,33.2,33.0,1,-31.8
 11/02/2019 21:15:00,33.33,33.0,1,-31.25
 11/02/2019 21:30:00,33.17,33.0,1,-30.38
 11/02/2019 21:45:00,33.16,33.0,1,-29.56
 11/02/2019 22:00:00,33.12,33.0,1,-28.1
 11/02/2019 22:15:00,33.14,33.0,1,-26.95
 11/02/2019 22:30:00,33.3,33.0,1,-25.73
 11/02/2019 22:45:00,33.41,33.0,1,-24.76
 11/02/2019 23:00:00,33.03,33.0,1,-23.61
 11/02/2019 23:15:00,32.75,33.0,1,-24.19
 11/02/2019 23:30:00,32.77,33.0,1,-23.86
 11/02/2019 23:45:00,32.92,33.0,1,-15.39
 12/02/2019 00:00:00,32.86,33.0,1,-23.05
 12/02/2019 00:15:00,32.83,33.0,1,-27.09
 12/02/2019 00:30:00,32.92,33.0,1,-27.99
 12/02/2019 00:45:00,32.83,33.0,1,-28.3
 12/02/2019 01:00:00,32.93,33.0,1,-26.7
 12/02/2019 01:15:00,33.04,33.0,1,-22.24
 12/02/2019 01:30:00,33.0,33.0,1,-27.8
 12/02/2019 01:45:00,33.08,33.0,1,-27.58
 12/02/2019 02:00:00,33.11,33.0,1,-26.63
 12/02/2019 02:15:00,33.0,33.0,1,-27.15
 12/02/2019 02:30:00,33.05,33.0,1,-27.08
 12/02/2019 02:45:00,33.09,33.0,1,-26.94
 12/02/2019 03:00:00,33.13,33.0,1,-24.3
 12/02/2019 03:15:00,33.25,33.0,1,-17.07
 12/02/2019 03:30:00,33.29,33.0,1,-19.29
 12/02/2019 03:45:00,33.27,33.0,1,-24.77
 12/02/2019 04:00:00,33.33,33.0,1,-24.28
 12/02/2019 04:15:00,33.36,33.0,1,-24.28
 12/02/2019 04:30:00,33.38,33.0,1,-24.28
 12/02/2019 04:45:00,33.34,33.0,1,-23.94
 12/02/2019 05:00:00,33.37,33.0,1,-23.8
 12/02/2019 05:15:00,32.79,33.0,1,-23.95
 12/02/2019 05:30:00,32.76,33.0,1,-24.06
 12/02/2019 05:45:00,32.71,33.0,1,-24.71
 12/02/2019 06:00:00,32.68,33.0,1,-25.37
 12/02/2019 06:15:00,32.84,33.0,1,-22.33
 12/02/2019 06:30:00,33.0,33.0,1,-20.0
 12/02/2019 06:45:00,32.94,33.0,1,-24.82
 12/02/2019 07:00:00,32.73,33.0,1,-31.63
 12/02/2019 07:15:00,32.68,33.0,1,-32.01
 12/02/2019 07:30:00,32.8,33.0,1,-33.65
 12/02/2019 07:45:00,32.92,33.0,1,-34.55
 12/02/2019 08:00:00,32.87,33.0,1,-35.01
 12/02/2019 08:15:00,32.78,33.0,1,-35.94
 12/02/2019 08:30:00,32.79,33.0,1,-35.85
 12/02/2019 08:45:00,32.96,33.0,1,-36.46
 12/02/2019 09:00:00,32.94,33.0,1,-36.8
 12/02/2019 09:15:00,32.89,33.0,1,-37.77
 12/02/2019 09:30:00,32.74,33.0,1,-40.29
 12/02/2019 09:45:00,32.76,33.0,1,-40.63
 12/02/2019 10:00:00,32.76,33.0,1,-40.93
 12/02/2019 10:15:00,32.78,33.0,1,-40.62
 12/02/2019 10:30:00,32.83,33.0,1,-40.62
 12/02/2019 10:45:00,32.86,33.0,1,-40.8
 12/02/2019 11:00:00,32.88,33.0,1,-40.69
 12/02/2019 11:15:00,32.9,33.0,1,-40.35
 12/02/2019 11:30:00,32.91,33.0,1,-39.99
 12/02/2019 11:45:00,32.88,33.0,1,-40.22
 12/02/2019 12:00:00,32.8,33.0,1,-40.36
 12/02/2019 12:15:00,32.83,33.0,1,-40.5
 12/02/2019 12:30:00,32.83,33.0,1,-39.81
 12/02/2019 12:45:00,32.85,33.0,1,-39.35
 12/02/2019 13:00:00,32.91,33.0,1,-39.79
 12/02/2019 13:15:00,32.92,33.0,1,-39.68
 12/02/2019 13:30:00,32.99,33.0,1,-38.98
 12/02/2019 13:45:00,33.01,33.0,1,-38.34
 12/02/2019 14:00:00,33.09,33.0,1,-38.53
 12/02/2019 14:15:00,33.06,33.0,1,-38.37
 12/02/2019 14:30:00,33.03,33.0,1,-38.19
 12/02/2019 14:45:00,33.04,33.0,1,-37.84
 12/02/2019 15:00:00,33.06,33.0,1,-37.67
 12/02/2019 15:15:00,33.08,33.0,1,-37.78
 12/02/2019 15:30:00,33.08,33.0,1,-37.7
 12/02/2019 15:45:00,33.02,33.0,1,-38.01
 12/02/2019 16:00:00,32.87,33.0,1,-38.33
 12/02/2019 16:15:00,32.86,33.0,1,-38.99
 12/02/2019 16:30:00,33.0,33.0,1,-35.45
 12/02/2019 16:45:00,33.12,33.0,1,-28.8
 12/02/2019 17:00:00,33.0,33.0,1,-29.07
 12/02/2019 17:15:00,32.93,33.0,1,-29.31
 12/02/2019 17:30:00,32.75,33.0,1,-29.88
 12/02/2019 17:45:00,32.63,33.0,1,-30.31
 12/02/2019 18:00:00,32.6,33.0,1,-30.31
 12/02/2019 18:15:00,32.7,33.0,1,-30.31
 12/02/2019 18:30:00,33.09,33.0,1,-29.94
 12/02/2019 18:45:00,32.97,33.0,1,-37.45
 12/02/2019 19:00:00,33.03,33.0,1,-38.86
 12/02/2019 19:15:00,33.19,33.0,1,-34.3
 12/02/2019 19:30:00,33.1,33.0,1,-30.13
 12/02/2019 19:45:00,33.0,33.0,1,-36.32
 12/02/2019 20:00:00,33.15,33.0,1,-29.4
 12/02/2019 20:15:00,33.31,33.0,1,-25.19
 12/02/2019 20:30:00,33.2,33.0,1,-33.0
 12/02/2019 20:45:00,33.29,33.0,1,-32.16
 12/02/2019 21:00:00,33.32,33.0,1,-30.31
 12/02/2019 21:15:00,33.0,33.0,1,-26.07
 12/02/2019 21:30:00,33.13,33.0,1,-29.55
 12/02/2019 21:45:00,33.1,33.0,1,-28.65
 12/02/2019 22:00:00,33.0,33.0,1,-24.56
 12/02/2019 22:15:00,33.15,33.0,1,-17.83
 12/02/2019 22:30:00,33.21,33.0,1,-25.69
 12/02/2019 22:45:00,33.18,33.0,1,-24.67
 12/02/2019 23:00:00,33.27,33.0,1,-24.0
 12/02/2019 23:15:00,33.3,33.0,1,-24.2
 12/02/2019 23:30:00,33.32,33.0,1,-23.45
 12/02/2019 23:45:00,33.24,33.0,1,-23.0
 13/02/2019 00:00:00,33.28,33.0,1,-22.74
 13/02/2019 00:15:00,33.05,33.0,1,-26.57
 13/02/2019 00:30:00,33.0,33.0,1,-27.38
 13/02/2019 00:45:00,32.88,33.0,1,-27.95
 13/02/2019 01:00:00,32.75,33.0,1,-27.9
 13/02/2019 01:15:00,32.9,33.0,1,-27.45
 13/02/2019 01:30:00,33.09,33.0,1,-26.96
 13/02/2019 01:45:00,33.19,33.0,1,-26.68
 13/02/2019 02:00:00,33.19,33.0,1,-26.12
 13/02/2019 02:15:00,33.03,33.0,1,-26.51
 13/02/2019 02:30:00,33.07,33.0,1,-26.03
 13/02/2019 02:45:00,33.11,33.0,1,-25.72
 13/02/2019 03:00:00,33.14,33.0,1,-25.23
 13/02/2019 03:15:00,33.23,33.0,1,-24.7
 13/02/2019 03:30:00,33.32,33.0,1,-24.22
 13/02/2019 03:45:00,33.33,33.0,1,-23.71
 13/02/2019 04:00:00,33.41,33.0,1,-23.41
 13/02/2019 04:15:00,32.94,33.0,1,-22.77
 13/02/2019 04:30:00,32.94,33.0,1,-22.77
 13/02/2019 04:45:00,32.92,33.0,1,-22.29
 13/02/2019 05:00:00,32.97,33.0,1,-22.27
 13/02/2019 05:15:00,32.82,33.0,1,-22.7
 13/02/2019 05:30:00,32.75,33.0,1,-22.93
 13/02/2019 05:45:00,32.67,33.0,1,-23.37
 13/02/2019 06:00:00,32.63,33.0,1,-24.14
 13/02/2019 06:15:00,32.58,33.0,1,-18.19
 13/02/2019 06:30:00,32.63,33.0,1,-17.93
 13/02/2019 06:45:00,32.63,33.0,1,-18.84
 13/02/2019 07:00:00,32.83,33.0,1,-23.29
 13/02/2019 07:15:00,32.82,33.0,1,-30.71
 13/02/2019 07:30:00,32.91,33.0,1,-31.52
 13/02/2019 07:45:00,32.91,33.0,1,-32.27
 13/02/2019 08:00:00,32.83,33.0,1,-32.58
 13/02/2019 08:15:00,32.86,33.0,1,-32.89
 13/02/2019 08:30:00,32.92,33.0,1,-33.39
 13/02/2019 08:45:00,33.03,33.0,1,-33.94
 13/02/2019 09:00:00,32.96,33.0,1,-34.59
 13/02/2019 09:15:00,32.99,33.0,1,-34.53
 13/02/2019 09:30:00,33.05,33.0,1,-34.1
 13/02/2019 09:45:00,33.12,33.0,1,-33.83
 13/02/2019 10:00:00,33.12,33.0,1,-33.88
 13/02/2019 10:15:00,33.27,33.0,1,-32.98
 13/02/2019 10:30:00,33.37,33.0,1,-32.32
 13/02/2019 10:45:00,33.35,33.0,1,-32.13
 13/02/2019 11:00:00,33.38,33.0,1,-32.47
 13/02/2019 11:15:00,33.29,33.0,1,-32.03
 13/02/2019 11:30:00,33.24,33.0,1,-30.84
 13/02/2019 11:45:00,33.3,33.0,1,-30.34
 13/02/2019 12:00:00,33.28,33.0,1,-30.52
 13/02/2019 12:15:00,33.1,33.0,1,-30.08
 13/02/2019 12:30:00,33.13,33.0,1,-29.07
 13/02/2019 12:45:00,33.16,33.0,1,-28.81
 13/02/2019 13:00:00,33.17,33.0,1,-28.61
 13/02/2019 13:15:00,32.94,33.0,1,-28.09
 13/02/2019 13:30:00,33.0,33.0,1,-27.58
 13/02/2019 13:45:00,33.04,33.0,1,-27.08
 13/02/2019 14:00:00,32.99,33.0,1,-27.46
 13/02/2019 14:15:00,32.96,33.0,1,-27.46
 13/02/2019 14:30:00,32.98,33.0,1,-27.29
 13/02/2019 14:45:00,33.01,33.0,1,-26.96
 13/02/2019 15:00:00,33.04,33.0,1,-27.06
 13/02/2019 15:15:00,33.05,33.0,1,-27.35
 13/02/2019 15:30:00,33.0,33.0,1,-27.97
 13/02/2019 15:45:00,32.94,33.0,1,-28.55
 13/02/2019 16:00:00,32.86,33.0,1,-29.3
 13/02/2019 16:15:00,32.76,33.0,1,-30.44
 13/02/2019 16:30:00,32.69,33.0,1,-30.01
 13/02/2019 16:45:00,32.78,33.0,1,-23.41
 13/02/2019 17:00:00,32.73,33.0,1,-24.07
 13/02/2019 17:15:00,32.65,33.0,1,-24.83
 13/02/2019 17:30:00,32.84,33.0,1,-26.06
 13/02/2019 17:45:00,33.03,33.0,1,-26.66
 13/02/2019 18:00:00,32.95,33.0,1,-27.52
 13/02/2019 18:15:00,32.94,33.0,1,-27.58
 13/02/2019 18:30:00,32.91,33.0,1,-27.46
 13/02/2019 18:45:00,32.8,33.0,1,-35.26
 13/02/2019 19:00:00,32.84,33.0,1,-36.88
 13/02/2019 19:15:00,32.81,33.0,1,-30.7
 13/02/2019 19:30:00,32.96,33.0,1,-26.43
 13/02/2019 19:45:00,33.14,33.0,1,-25.48
 13/02/2019 20:00:00,33.29,33.0,1,-24.59
 13/02/2019 20:15:00,33.3,33.0,1,-29.4
 13/02/2019 20:30:00,33.4,33.0,1,-32.11
 13/02/2019 20:45:00,33.31,33.0,1,-31.31
 13/02/2019 21:00:00,33.33,33.0,1,-30.54
 13/02/2019 21:15:00,33.19,33.0,1,-29.55
 13/02/2019 21:30:00,33.04,33.0,1,-28.54
 13/02/2019 21:45:00,33.12,33.0,1,-27.57
 13/02/2019 22:00:00,32.98,33.0,1,-26.73
 13/02/2019 22:15:00,32.98,33.0,1,-25.87
 13/02/2019 22:30:00,33.11,33.0,1,-24.65
 13/02/2019 22:45:00,33.16,33.0,1,-23.64
 13/02/2019 23:00:00,33.25,33.0,1,-22.98
 13/02/2019 23:15:00,33.29,33.0,1,-23.64
 13/02/2019 23:30:00,33.32,33.0,1,-22.96
 13/02/2019 23:45:00,33.16,33.0,1,-22.73
 14/02/2019 00:00:00,33.01,33.0,1,-22.01
 14/02/2019 00:15:00,32.56,33.0,1,-25.88
 14/02/2019 00:30:00,32.51,33.0,1,-26.79
 14/02/2019 00:45:00,32.88,33.0,1,-27.4
 14/02/2019 01:00:00,32.96,33.0,1,-27.62
 14/02/2019 01:15:00,33.02,33.0,1,-27.14
 14/02/2019 01:30:00,33.1,33.0,1,-26.38
 14/02/2019 01:45:00,33.21,33.0,1,-25.88
 14/02/2019 02:00:00,33.18,33.0,1,-25.45
 14/02/2019 02:15:00,33.17,33.0,1,-25.99
 14/02/2019 02:30:00,33.25,33.0,1,-25.62
 14/02/2019 02:45:00,33.26,33.0,1,-25.29
 14/02/2019 03:00:00,33.31,33.0,1,-24.72
 14/02/2019 03:15:00,33.4,33.0,1,-24.22
 14/02/2019 03:30:00,32.96,33.0,1,-23.48
 14/02/2019 03:45:00,32.99,33.0,1,-23.18
 14/02/2019 04:00:00,33.08,33.0,1,-22.94
 14/02/2019 04:15:00,33.0,33.0,1,-22.87
 14/02/2019 04:30:00,32.96,33.0,1,-22.44
 14/02/2019 04:45:00,32.93,33.0,1,-21.97
 14/02/2019 05:00:00,32.93,33.0,1,-21.81
 14/02/2019 05:15:00,32.74,33.0,1,-22.16
 14/02/2019 05:30:00,32.73,33.0,1,-22.44
 14/02/2019 05:45:00,32.7,33.0,1,-22.64
 14/02/2019 06:00:00,32.65,33.0,1,-23.78
 14/02/2019 06:15:00,32.59,33.0,1,-23.83
 14/02/2019 06:30:00,32.69,33.0,1,-17.16
 14/02/2019 06:45:00,32.6,33.0,1,-18.66
 14/02/2019 07:00:00,32.69,33.0,1,-20.31
 14/02/2019 07:15:00,32.63,33.0,1,-17.87
 14/02/2019 07:30:00,32.75,33.0,1,-15.08
 14/02/2019 07:45:00,32.84,33.0,1,-23.29
 14/02/2019 08:00:00,32.87,33.0,1,-23.85
 14/02/2019 08:15:00,32.83,33.0,1,-24.52
 14/02/2019 08:30:00,32.8,33.0,1,-24.8
 14/02/2019 08:45:00,32.84,33.0,1,-24.94
 14/02/2019 09:00:00,32.83,33.0,1,-24.92
 14/02/2019 09:15:00,32.77,33.0,1,-24.81
 14/02/2019 09:30:00,32.81,33.0,1,-24.48
 14/02/2019 09:45:00,32.78,33.0,1,-26.43
 14/02/2019 10:00:00,32.99,33.0,1,-33.31
 14/02/2019 10:15:00,33.04,33.0,1,-32.82
 14/02/2019 10:30:00,33.14,33.0,1,-32.37
 14/02/2019 10:45:00,33.09,33.0,1,-32.14
 14/02/2019 11:00:00,33.07,33.0,1,-31.59
 14/02/2019 11:15:00,33.03,33.0,1,-31.34
 14/02/2019 11:30:00,33.12,33.0,1,-30.78
 14/02/2019 11:45:00,33.19,33.0,1,-30.34
 14/02/2019 12:00:00,33.2,33.0,1,-30.26
 14/02/2019 12:15:00,33.22,33.0,1,-29.99
 14/02/2019 12:30:00,33.24,33.0,1,-29.66
 14/02/2019 12:45:00,33.2,33.0,1,-29.11
 14/02/2019 13:00:00,33.25,33.0,1,-28.96
 14/02/2019 13:15:00,33.27,33.0,1,-28.67
 14/02/2019 13:30:00,33.33,33.0,1,-28.17
 14/02/2019 13:45:00,33.34,33.0,1,-27.81
 14/02/2019 14:00:00,33.31,33.0,1,-27.99
 14/02/2019 14:15:00,33.11,33.0,1,-28.13
 14/02/2019 14:30:00,33.13,33.0,1,-27.96
 14/02/2019 14:45:00,33.15,33.0,1,-28.12
 14/02/2019 15:00:00,33.11,33.0,1,-28.55
 14/02/2019 15:15:00,33.12,33.0,1,-28.93
 14/02/2019 15:30:00,33.11,33.0,1,-29.26
 14/02/2019 15:45:00,33.07,33.0,1,-29.68
 14/02/2019 16:00:00,33.0,33.0,1,-30.66
 14/02/2019 16:15:00,32.92,33.0,1,-31.8
 14/02/2019 16:30:00,32.89,33.0,1,-30.78
 14/02/2019 16:45:00,32.99,33.0,1,-23.97
 14/02/2019 17:00:00,32.9,33.0,1,-24.96
 14/02/2019 17:15:00,32.88,33.0,1,-25.83
 14/02/2019 17:30:00,32.86,33.0,1,-26.38
 14/02/2019 17:45:00,32.82,33.0,1,-27.18
 14/02/2019 18:00:00,32.73,33.0,1,-28.5
 14/02/2019 18:15:00,32.95,33.0,1,-28.72
 14/02/2019 18:30:00,33.04,33.0,1,-28.5
 14/02/2019 18:45:00,33.07,33.0,1,-28.16
 14/02/2019 19:00:00,33.16,33.0,1,-27.84
 14/02/2019 19:15:00,33.08,33.0,1,-35.18
 14/02/2019 19:30:00,33.2,33.0,1,-36.28
 14/02/2019 19:45:00,33.3,33.0,1,-35.12
 14/02/2019 20:00:00,33.3,33.0,1,-34.31
 14/02/2019 20:15:00,33.1,33.0,1,-33.36
 14/02/2019 20:30:00,33.12,33.0,1,-32.1
 14/02/2019 20:45:00,33.2,33.0,1,-31.2
 14/02/2019 21:00:00,33.3,33.0,1,-30.77
 14/02/2019 21:15:00,33.27,33.0,1,-29.86
 14/02/2019 21:30:00,32.89,33.0,1,-28.59
 14/02/2019 21:45:00,33.0,33.0,1,-28.11
 14/02/2019 22:00:00,33.15,33.0,1,-27.13
 14/02/2019 22:15:00,33.29,33.0,1,-26.18
 14/02/2019 22:30:00,33.28,33.0,1,-24.96
 14/02/2019 22:45:00,33.35,33.0,1,-24.34
 14/02/2019 23:00:00,33.38,33.0,1,-23.46
 14/02/2019 23:15:00,33.13,33.0,1,-24.3
 14/02/2019 23:30:00,33.1,33.0,1,-23.68
 14/02/2019 23:45:00,33.09,33.0,1,-23.51
 15/02/2019 00:00:00,33.11,33.0,1,-23.15
 15/02/2019 00:15:00,32.81,33.0,1,-26.75
 15/02/2019 00:30:00,32.72,33.0,1,-27.59
 15/02/2019 00:45:00,32.85,33.0,1,-27.8
 15/02/2019 01:00:00,32.87,33.0,1,-27.8
 15/02/2019 01:15:00,32.96,33.0,1,-27.44
 15/02/2019 01:30:00,33.0,33.0,1,-26.82
 15/02/2019 01:45:00,33.04,33.0,1,-26.36
 15/02/2019 02:00:00,33.11,33.0,1,-25.97
 15/02/2019 02:15:00,33.13,33.0,1,-26.43
 15/02/2019 02:30:00,33.16,33.0,1,-25.95
 15/02/2019 02:45:00,33.19,33.0,1,-25.32
 15/02/2019 03:00:00,33.27,33.0,1,-24.89
 15/02/2019 03:15:00,33.37,33.0,1,-24.28
 15/02/2019 03:30:00,33.38,33.0,1,-23.71
 15/02/2019 03:45:00,32.96,33.0,1,-22.83
 15/02/2019 04:00:00,32.98,33.0,1,-22.61
 15/02/2019 04:15:00,33.0,33.0,1,-22.47
 15/02/2019 04:30:00,33.03,33.0,1,-21.94
 15/02/2019 04:45:00,33.06,33.0,1,-21.56
 15/02/2019 05:00:00,33.02,33.0,1,-21.43
 15/02/2019 05:15:00,32.9,33.0,1,-21.63
 15/02/2019 05:30:00,32.91,33.0,1,-21.77
 15/02/2019 05:45:00,32.86,33.0,1,-22.45
 15/02/2019 06:00:00,32.71,33.0,1,-23.07
 15/02/2019 06:15:00,32.63,33.0,1,-25.07
 15/02/2019 06:30:00,32.62,33.0,1,-26.16
 15/02/2019 06:45:00,32.82,33.0,1,-28.0
 15/02/2019 07:00:00,32.85,33.0,1,-28.93
 15/02/2019 07:15:00,32.79,33.0,1,-29.71
 15/02/2019 07:30:00,32.79,33.0,1,-30.54
 15/02/2019 07:45:00,32.77,33.0,1,-31.15
 15/02/2019 08:00:00,32.74,33.0,1,-31.87
 15/02/2019 08:15:00,32.66,33.0,1,-32.81
 15/02/2019 08:30:00,32.58,33.0,1,-33.59
 15/02/2019 08:45:00,32.57,33.0,1,-34.22
 15/02/2019 09:00:00,32.71,33.0,1,-35.02
 15/02/2019 09:15:00,32.94,33.0,1,-34.84
 15/02/2019 09:30:00,33.01,33.0,1,-34.77
 15/02/2019 09:45:00,33.12,33.0,1,-34.67
 15/02/2019 10:00:00,33.06,33.0,1,-34.12
 15/02/2019 10:15:00,33.1,33.0,1,-33.59
 15/02/2019 10:30:00,33.15,33.0,1,-33.15
 15/02/2019 10:45:00,33.2,33.0,1,-32.7
 15/02/2019 11:00:00,33.25,33.0,1,-31.35
 15/02/2019 11:15:00,33.25,33.0,1,-30.58
 15/02/2019 11:30:00,33.3,33.0,1,-29.76
 15/02/2019 11:45:00,33.32,33.0,1,-28.93
 15/02/2019 12:00:00,33.33,33.0,1,-28.77
 15/02/2019 12:15:00,33.36,33.0,1,-28.72
 15/02/2019 12:30:00,33.37,33.0,1,-28.35
 15/02/2019 12:45:00,33.02,33.0,1,-27.56
 15/02/2019 13:00:00,32.96,33.0,1,-27.29
 15/02/2019 13:15:00,33.02,33.0,1,-27.27
 15/02/2019 13:30:00,33.1,33.0,1,-27.13
 15/02/2019 13:45:00,33.12,33.0,1,-27.43
 15/02/2019 14:00:00,33.15,33.0,1,-27.0
 15/02/2019 14:15:00,33.08,33.0,1,-26.62
 15/02/2019 14:30:00,33.13,33.0,1,-26.23
 15/02/2019 14:45:00,33.12,33.0,1,-26.64
 15/02/2019 15:00:00,33.15,33.0,1,-26.96
 15/02/2019 15:15:00,33.14,33.0,1,-27.08
 15/02/2019 15:30:00,33.06,33.0,1,-27.16
 15/02/2019 15:45:00,32.98,33.0,1,-28.18
 15/02/2019 16:00:00,32.87,33.0,1,-28.74
 15/02/2019 16:15:00,32.77,33.0,1,-29.35
 15/02/2019 16:30:00,32.8,33.0,1,-28.67
 15/02/2019 16:45:00,32.8,33.0,1,-21.87
 15/02/2019 17:00:00,32.7,33.0,1,-23.05
 15/02/2019 17:15:00,32.78,33.0,1,-24.06
 15/02/2019 17:30:00,32.72,33.0,1,-24.7
 15/02/2019 17:45:00,32.69,33.0,1,-25.34
 15/02/2019 18:00:00,32.56,33.0,1,-26.27
 15/02/2019 18:15:00,33.09,33.0,1,-27.09
 15/02/2019 18:30:00,33.22,33.0,1,-26.3
 15/02/2019 18:45:00,33.3,33.0,1,-25.8
 15/02/2019 19:00:00,33.18,33.0,1,-24.94
 15/02/2019 19:15:00,32.63,33.0,1,-32.34
 15/02/2019 19:30:00,32.79,33.0,1,-33.03
 15/02/2019 19:45:00,32.8,33.0,1,-32.37
 15/02/2019 20:00:00,32.88,33.0,1,-31.88
 15/02/2019 20:15:00,32.84,33.0,1,-31.0
 15/02/2019 20:30:00,32.76,33.0,1,-30.04
 15/02/2019 20:45:00,32.82,33.0,1,-29.64
 15/02/2019 21:00:00,32.86,33.0,1,-28.81
 15/02/2019 21:15:00,32.7,33.0,1,-28.01
 15/02/2019 21:30:00,32.88,33.0,1,-27.28
 15/02/2019 21:45:00,32.98,33.0,1,-26.56
 15/02/2019 22:00:00,33.23,33.0,1,-26.0
 15/02/2019 22:15:00,33.3,33.0,1,-24.89
 15/02/2019 22:30:00,33.33,33.0,1,-23.97
 15/02/2019 22:45:00,33.16,33.0,1,-23.3
 15/02/2019 23:00:00,33.1,33.0,1,-22.52
 15/02/2019 23:15:00,33.02,33.0,1,-22.76
 15/02/2019 23:30:00,33.02,33.0,1,-22.44
 15/02/2019 23:45:00,32.89,33.0,1,-21.82
 16/02/2019 00:00:00,32.92,33.0,1,-21.87
 16/02/2019 00:15:00,32.62,33.0,1,-25.78
 16/02/2019 00:30:00,32.56,33.0,1,-26.29
 16/02/2019 00:45:00,32.73,33.0,1,-26.95
 16/02/2019 01:00:00,32.82,33.0,1,-27.1
 16/02/2019 01:15:00,32.89,33.0,1,-26.57
 16/02/2019 01:30:00,33.06,33.0,1,-25.88
 16/02/2019 01:45:00,33.09,33.0,1,-25.14
 16/02/2019 02:00:00,33.09,33.0,1,-24.21
 16/02/2019 02:15:00,32.94,33.0,1,-24.56
 16/02/2019 02:30:00,32.94,33.0,1,-23.87
 16/02/2019 02:45:00,32.9,33.0,1,-23.35
 16/02/2019 03:00:00,33.03,33.0,1,-22.71
 16/02/2019 03:15:00,32.99,33.0,1,-22.26
 16/02/2019 03:30:00,33.08,33.0,1,-21.57
 16/02/2019 03:45:00,33.11,33.0,1,-20.99
 16/02/2019 04:00:00,33.15,33.0,1,-20.59
 16/02/2019 04:15:00,33.15,33.0,1,-20.06
 16/02/2019 04:30:00,33.23,33.0,1,-19.69
 16/02/2019 04:45:00,33.21,33.0,1,-19.59
 16/02/2019 05:00:00,33.18,33.0,1,-19.34
 16/02/2019 05:15:00,33.28,33.0,1,-19.39
 16/02/2019 05:30:00,33.27,33.0,1,-19.56
 16/02/2019 05:45:00,33.16,33.0,1,-19.97
 16/02/2019 06:00:00,33.09,33.0,1,-20.26
 16/02/2019 06:15:00,32.92,33.0,1,-21.4
 16/02/2019 06:30:00,32.96,33.0,1,-21.6
 16/02/2019 06:45:00,32.84,33.0,1,-21.86
 16/02/2019 07:00:00,32.83,33.0,1,-22.51
 16/02/2019 07:15:00,32.74,33.0,1,-22.26
 16/02/2019 07:30:00,32.66,33.0,1,-22.94
 16/02/2019 07:45:00,32.62,33.0,1,-23.47
 16/02/2019 08:00:00,32.89,33.0,1,-24.08
 16/02/2019 08:15:00,32.89,33.0,1,-24.12
 16/02/2019 08:30:00,32.87,33.0,1,-22.8
 16/02/2019 08:45:00,32.81,33.0,1,-23.42
 16/02/2019 09:00:00,32.74,33.0,1,-24.47
 16/02/2019 09:15:00,32.74,33.0,1,-25.21
 16/02/2019 09:30:00,32.74,33.0,1,-24.81
 16/02/2019 09:45:00,32.7,33.0,1,-25.22
 16/02/2019 10:00:00,32.67,33.0,1,-25.45
 16/02/2019 10:15:00,32.71,33.0,1,-25.48
 16/02/2019 10:30:00,32.8,33.0,1,-25.6
 16/02/2019 10:45:00,32.77,33.0,1,-25.89
 16/02/2019 11:00:00,32.78,33.0,1,-25.92
 16/02/2019 11:15:00,32.83,33.0,1,-25.9
 16/02/2019 11:30:00,32.81,33.0,1,-26.94
 16/02/2019 11:45:00,32.83,33.0,1,-27.46
 16/02/2019 12:00:00,32.88,33.0,1,-29.14
 16/02/2019 12:15:00,32.91,33.0,1,-29.17
 16/02/2019 12:30:00,32.9,33.0,1,-29.09
 16/02/2019 12:45:00,32.9,33.0,1,-29.13
 16/02/2019 13:00:00,32.91,33.0,1,-29.16
 16/02/2019 13:15:00,33.01,33.0,1,-28.71
 16/02/2019 13:30:00,33.04,33.0,1,-28.8
 16/02/2019 13:45:00,33.04,33.0,1,-28.09
 16/02/2019 14:00:00,33.0,33.0,1,-28.08
 16/02/2019 14:15:00,32.98,33.0,1,-28.38
 16/02/2019 14:30:00,33.07,33.0,1,-27.8
 16/02/2019 14:45:00,33.0,33.0,1,-27.86
 16/02/2019 15:00:00,32.93,33.0,1,-28.13
 16/02/2019 15:15:00,32.9,33.0,1,-28.13
 16/02/2019 15:30:00,32.93,33.0,1,-28.13
 16/02/2019 15:45:00,32.93,33.0,1,-28.28
 16/02/2019 16:00:00,32.87,33.0,1,-28.8
 16/02/2019 16:15:00,32.82,33.0,1,-28.81
 16/02/2019 16:30:00,32.79,33.0,1,-29.39
 16/02/2019 16:45:00,32.64,33.0,1,-29.65
 16/02/2019 17:00:00,32.75,33.0,1,-30.79
 16/02/2019 17:15:00,32.94,33.0,1,-31.05
 16/02/2019 17:30:00,32.93,33.0,1,-31.66
 16/02/2019 17:45:00,32.94,33.0,1,-32.37
 16/02/2019 18:00:00,33.14,33.0,1,-33.65
 16/02/2019 18:15:00,33.13,33.0,1,-33.31
 16/02/2019 18:30:00,32.85,33.0,1,-32.55
 16/02/2019 18:45:00,32.92,33.0,1,-32.02
 16/02/2019 19:00:00,32.92,33.0,1,-31.55
 16/02/2019 19:15:00,32.89,33.0,1,-30.59
 16/02/2019 19:30:00,32.84,33.0,1,-29.78
 16/02/2019 19:45:00,32.82,33.0,1,-29.22
 16/02/2019 20:00:00,32.8,33.0,1,-28.49
 16/02/2019 20:15:00,32.75,33.0,1,-28.04
 16/02/2019 20:30:00,32.9,33.0,1,-27.3
 16/02/2019 20:45:00,32.94,33.0,1,-26.61
 16/02/2019 21:00:00,32.89,33.0,1,-26.01
 16/02/2019 21:15:00,32.99,33.0,1,-25.32
 16/02/2019 21:30:00,33.04,33.0,1,-24.55
 16/02/2019 21:45:00,33.14,33.0,1,-23.98
 16/02/2019 22:00:00,33.18,33.0,1,-23.44
 16/02/2019 22:15:00,33.27,33.0,1,-22.72
 16/02/2019 22:30:00,33.34,33.0,1,-21.79
 16/02/2019 22:45:00,33.38,33.0,1,-21.12
 16/02/2019 23:00:00,32.95,33.0,1,-20.28
 16/02/2019 23:15:00,32.83,33.0,1,-20.77
 16/02/2019 23:30:00,32.92,33.0,1,-20.75
 16/02/2019 23:45:00,32.94,33.0,1,-20.35
 17/02/2019 00:00:00,32.95,33.0,1,-20.11
 17/02/2019 00:15:00,32.58,33.0,1,-23.81
 17/02/2019 00:30:00,32.54,33.0,1,-24.63
 17/02/2019 00:45:00,32.92,33.0,1,-25.24
 17/02/2019 01:00:00,33.02,33.0,1,-25.29
 17/02/2019 01:15:00,33.1,33.0,1,-24.76
 17/02/2019 01:30:00,33.2,33.0,1,-24.04
 17/02/2019 01:45:00,33.26,33.0,1,-23.44
 17/02/2019 02:00:00,33.36,33.0,1,-22.81
 17/02/2019 02:15:00,33.29,33.0,1,-23.26
 17/02/2019 02:30:00,33.35,33.0,1,-22.72
 17/02/2019 02:45:00,33.26,33.0,1,-22.18
 17/02/2019 03:00:00,32.85,33.0,1,-21.39
 17/02/2019 03:15:00,32.79,33.0,1,-21.14
 17/02/2019 03:30:00,32.82,33.0,1,-20.53
 17/02/2019 03:45:00,32.85,33.0,1,-20.09
 17/02/2019 04:00:00,32.93,33.0,1,-19.52
 17/02/2019 04:15:00,32.89,33.0,1,-19.42
 17/02/2019 04:30:00,32.94,33.0,1,-18.97
 17/02/2019 04:45:00,32.96,33.0,1,-18.49
 17/02/2019 05:00:00,32.97,33.0,1,-18.25
 17/02/2019 05:15:00,32.93,33.0,1,-18.37
 17/02/2019 05:30:00,32.96,33.0,1,-18.42
 17/02/2019 05:45:00,32.95,33.0,1,-18.64
 17/02/2019 06:00:00,33.05,33.0,1,-18.75
 17/02/2019 06:15:00,32.96,33.0,1,-19.29
 17/02/2019 06:30:00,32.9,33.0,1,-19.42
 17/02/2019 06:45:00,32.9,33.0,1,-20.09
 17/02/2019 07:00:00,32.81,33.0,1,-20.6
 17/02/2019 07:15:00,32.74,33.0,1,-20.1
 17/02/2019 07:30:00,32.88,33.0,1,-20.09
 17/02/2019 07:45:00,32.84,33.0,1,-20.09
 17/02/2019 08:00:00,32.8,33.0,1,-20.31
 17/02/2019 08:15:00,32.9,33.0,1,-21.25
 17/02/2019 08:30:00,32.91,33.0,1,-22.31
 17/02/2019 08:45:00,32.96,33.0,1,-22.99
 17/02/2019 09:00:00,32.87,33.0,1,-23.69
 17/02/2019 09:15:00,32.7,33.0,1,-24.7
 17/02/2019 09:30:00,32.66,33.0,1,-25.48
 17/02/2019 09:45:00,32.56,33.0,1,-26.04
 17/02/2019 10:00:00,32.95,33.0,1,-27.14
 17/02/2019 10:15:00,32.94,33.0,1,-27.5
 17/02/2019 10:30:00,32.93,33.0,1,-27.63
 17/02/2019 10:45:00,32.94,33.0,1,-27.28
 17/02/2019 11:00:00,32.95,33.0,1,-26.65
 17/02/2019 11:15:00,33.0,33.0,1,-26.83
 17/02/2019 11:30:00,32.98,33.0,1,-27.48
 17/02/2019 11:45:00,32.96,33.0,1,-27.27
 17/02/2019 12:00:00,33.0,33.0,1,-26.79
 17/02/2019 12:15:00,32.94,33.0,1,-27.33
 17/02/2019 12:30:00,32.95,33.0,1,-27.18
 17/02/2019 12:45:00,33.02,33.0,1,-26.68
 17/02/2019 13:00:00,33.05,33.0,1,-25.69
 17/02/2019 13:15:00,33.06,33.0,1,-26.26
 17/02/2019 13:30:00,33.13,33.0,1,-25.42
 17/02/2019 13:45:00,33.23,33.0,1,-23.86
 17/02/2019 14:00:00,33.27,33.0,1,-23.47
 17/02/2019 14:15:00,33.24,33.0,1,-24.06
 17/02/2019 14:30:00,33.31,33.0,1,-23.9
 17/02/2019 14:45:00,33.3,33.0,1,-23.23
 17/02/2019 15:00:00,33.31,33.0,1,-23.13
 17/02/2019 15:15:00,33.32,33.0,1,-23.42
 17/02/2019 15:30:00,33.3,33.0,1,-23.64
 17/02/2019 15:45:00,33.31,33.0,1,-23.87
 17/02/2019 16:00:00,33.21,33.0,1,-24.26
 17/02/2019 16:15:00,33.14,33.0,1,-25.23
 17/02/2019 16:30:00,33.07,33.0,1,-26.27
 17/02/2019 16:45:00,32.89,33.0,1,-27.02
 17/02/2019 17:00:00,32.9,33.0,1,-28.26
 17/02/2019 17:15:00,32.92,33.0,1,-28.97
 17/02/2019 17:30:00,32.84,33.0,1,-29.73
 17/02/2019 17:45:00,32.82,33.0,1,-22.23
 17/02/2019 18:00:00,32.73,33.0,1,-21.93
 17/02/2019 18:15:00,32.68,33.0,1,-22.56
 17/02/2019 18:30:00,32.76,33.0,1,-22.99
 17/02/2019 18:45:00,32.77,33.0,1,-31.08
 17/02/2019 19:00:00,32.82,33.0,1,-31.65
 17/02/2019 19:15:00,32.8,33.0,1,-31.15
 17/02/2019 19:30:00,32.85,33.0,1,-30.44
 17/02/2019 19:45:00,32.95,33.0,1,-29.81
 17/02/2019 20:00:00,33.02,33.0,1,-29.04
 17/02/2019 20:15:00,32.86,33.0,1,-28.15
 17/02/2019 20:30:00,32.86,33.0,1,-27.34
 17/02/2019 20:45:00,32.91,33.0,1,-27.13
 17/02/2019 21:00:00,32.89,33.0,1,-26.61
 17/02/2019 21:15:00,32.95,33.0,1,-25.96
 17/02/2019 21:30:00,33.0,33.0,1,-25.35
 17/02/2019 21:45:00,33.09,33.0,1,-24.43
 17/02/2019 22:00:00,33.15,33.0,1,-23.56
 17/02/2019 22:15:00,33.19,33.0,1,-22.91
 17/02/2019 22:30:00,33.2,33.0,1,-22.0
 17/02/2019 22:45:00,33.26,33.0,1,-21.27
 17/02/2019 23:00:00,33.33,33.0,1,-20.48
 17/02/2019 23:15:00,33.08,33.0,1,-21.06
 17/02/2019 23:30:00,32.91,33.0,1,-20.47
 17/02/2019 23:45:00,32.91,33.0,1,-20.09
 18/02/2019 00:00:00,32.89,33.0,1,-20.16
